Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  05:00:00,171.099003996,50.6528631217,0.0,0.0,43.513341876,52.539744,479.361627826,465.903712581,4.83426,8.62365524483
 01/17  06:00:00,175.602240854,55.4497629931,0.0,0.0,43.513341876,52.539744,491.446300014,486.592040014,4.83426,0.02
 01/17  07:00:00,198.148705319,72.1249823772,0.0,0.0,43.513341876,53.238744,3822.86480445,3818.01054445,4.83426,0.02
 01/17  08:00:00,359.928249764,72.1249823772,0.0,0.0,220.879908,53.238744,3494.18149739,3454.01677158,4.83426,35.3304658018
 01/17  09:00:00,448.739669201,72.1249823772,0.0,0.0,220.879908,145.652643033,3294.59653464,3222.70008683,36.25695,35.6394978113
 01/17  10:00:00,447.928128526,72.1249823772,0.0,0.0,220.879908,145.652643033,3187.27082197,3096.81764122,36.25695,54.1962307474
 01/17  11:00:00,453.264738495,72.1249823772,0.0,0.0,220.879908,151.653867033,3071.44415763,2968.81443931,48.3426,54.2871183282
 01/17  12:00:00,454.037080564,72.1249823772,0.0,0.0,220.879908,151.653867033,2931.25794597,2828.35069221,48.3426,54.5646537614
 01/17  13:00:00,452.949456734,72.1249823772,0.0,0.0,220.879908,151.653867033,2896.46383929,2784.22481368,48.3426,63.8964256082
 01/17  14:00:00,446.807965266,72.1249823772,0.0,0.0,220.879908,145.652643033,2828.03166317,2730.67539554,24.1713,73.1849676245
 01/17  15:00:00,446.597924082,72.1249823772,0.0,0.0,220.879908,145.652643033,2725.17396131,2646.79142148,24.1713,54.2112398329
 01/17  16:00:00,438.692163565,72.1249823772,0.0,0.0,220.879908,137.835547516,2654.11415263,2594.94425132,4.83426,54.33564131
 01/17  17:00:00,445.807373447,72.1249823772,0.0,0.0,220.879908,133.019064,2576.55701233,2526.86467836,4.83426,44.858073966
 01/17  18:00:00,372.186307224,72.1249823772,0.0,0.0,220.879908,53.238744,2676.90150315,2627.21516459,4.83426,44.8520785553
 01/17  19:00:00,372.41883926,72.1249823772,0.0,0.0,220.879908,53.238744,2697.81462323,2638.90952353,4.83426,54.0708396999
 01/17  20:00:00,372.287725646,72.1249823772,0.0,0.0,220.879908,53.238744,2604.40226691,2590.85480813,4.83426,8.7131987738
 01/17  21:00:00,372.028664504,72.1249823772,0.0,0.0,220.879908,53.238744,2562.0863956,2539.87289518,4.83426,17.3792404234
 01/17  22:00:00,120.853357443,3.53255565951,0.0,0.0,43.513341876,52.539744,36.055108322,22.5207345128,4.83426,8.70011380916
 01/17  23:00:00,122.06337622,4.5766923833,0.0,0.0,43.513341876,52.539744,47.4948843922,34.0060711563,4.83426,8.65455323591
 01/17  24:00:00,128.768877069,10.0957998585,0.0,0.0,43.513341876,52.539744,59.8781043699,55.0238443699,4.83426,0.02
 01/18  01:00:00,134.393435388,16.8181180933,0.0,0.0,43.513341876,52.539744,70.3586525509,56.900664978,4.83426,8.62372757291
 01/18  02:00:00,128.913231383,11.302678308,0.0,0.0,43.513341876,52.539744,84.1393280748,79.2850680748,4.83426,0.02
 01/18  03:00:00,132.721724576,15.1844759047,0.0,0.0,43.513341876,52.539744,60.3963121527,55.5420521527,4.83426,0.02
 01/18  04:00:00,128.308799111,10.7280126191,0.0,0.0,43.513341876,52.539744,91.5324715684,78.0744997277,4.83426,8.62371184064
 01/18  05:00:00,133.225257247,15.2519729597,0.0,0.0,43.513341876,52.539744,77.8244872879,72.9702272879,4.83426,0.02
 01/18  06:00:00,135.118202107,17.124629407,0.0,0.0,43.513341876,52.539744,112.772026771,99.3141963763,4.83426,8.62357039478
 01/18  07:00:00,196.884308661,72.1249823772,0.0,0.0,43.513341876,53.238744,2843.83534426,2838.98108426,4.83426,0.02
 01/18  08:00:00,358.185863739,72.1249823772,0.0,0.0,220.879908,53.238744,2242.05049294,2210.71516465,4.83426,26.5010682994
 01/18  09:00:00,446.204082519,72.1249823772,0.0,0.0,220.879908,145.652643033,1943.63257298,1862.82211461,36.25695,44.5535083691
 01/18  10:00:00,446.176469986,72.1249823772,0.0,0.0,220.879908,145.652643033,1878.90989391,1789.09617578,36.25695,53.5567681245
 01/18  11:00:00,452.127919807,72.1249823772,0.0,0.0,220.879908,151.653867033,1855.52615131,1752.27599794,48.3426,54.9075533687
 01/18  12:00:00,453.115575647,72.1249823772,0.0,0.0,220.879908,151.653867033,1799.90889572,1697.01399693,48.3426,54.5522987972
 01/18  13:00:00,452.058869843,72.1249823772,0.0,0.0,220.879908,151.653867033,1788.33530741,1676.09195429,48.3426,63.9007531116
 01/18  14:00:00,446.076374402,72.1249823772,0.0,0.0,220.879908,145.652643033,1819.58947898,1731.37793092,24.1713,64.0402480581
 01/18  15:00:00,446.057891616,72.1249823772,0.0,0.0,220.879908,145.652643033,1895.63578521,1817.21521676,24.1713,54.2492684481
 01/18  16:00:00,438.178855491,72.1249823772,0.0,0.0,220.879908,137.835547516,1878.82855787,1819.62366198,4.83426,54.3706358913
 01/18  17:00:00,445.228200041,72.1249823772,0.0,0.0,220.879908,133.019064,1941.7637471,1883.10594166,4.83426,53.8235454457
 01/18  18:00:00,371.569635652,72.1249823772,0.0,0.0,220.879908,53.238744,2177.06334547,2127.37068406,4.83426,44.8584014068
 01/18  19:00:00,371.627543061,72.1249823772,0.0,0.0,220.879908,53.238744,2264.08169935,2214.17969646,4.83426,45.0677428944
 01/18  20:00:00,372.096360401,72.1249823772,0.0,0.0,220.879908,53.238744,2359.87740389,2337.63616618,4.83426,17.4069777121
 01/18  21:00:00,372.120062323,72.1249823772,0.0,0.0,220.879908,53.238744,2430.38946389,2416.8550228,4.83426,8.70018108879
 01/18  22:00:00,120.574121508,2.97151757194,0.0,0.0,43.513341876,52.539744,34.8307964063,12.6176092506,4.83426,17.3789271558
 01/18  23:00:00,122.949190067,5.48185122041,0.0,0.0,43.513341876,52.539744,37.0646671074,23.5752980442,4.83426,8.65510906322
 01/18  24:00:00,130.914527826,12.2078371451,0.0,0.0,43.513341876,52.539744,62.7191976667,57.8649376667,4.83426,0.02
 01/19  01:00:00,136.042853026,18.4100789063,0.0,0.0,43.513341876,52.539744,88.5375135207,75.0795015621,4.83426,8.62375195861
 01/19  02:00:00,156.159883367,38.4118705383,0.0,0.0,43.513341876,52.539744,133.253308443,128.399048443,4.83426,0.02
 01/19  03:00:00,153.870374959,36.150464168,0.0,0.0,43.513341876,52.539744,144.601141679,139.746881679,4.83426,0.02
 01/19  04:00:00,166.003129667,48.1503322668,0.0,0.0,43.513341876,52.539744,209.173457491,195.715452484,4.83426,8.62374500727
 01/19  05:00:00,156.987820509,38.7420206292,0.0,0.0,43.513341876,52.539744,203.210896422,198.356636422,4.83426,0.02
 01/19  06:00:00,170.99194097,52.5854285822,0.0,0.0,43.513341876,52.539744,276.638789462,271.784529462,4.83426,0.02
 01/19  07:00:00,197.312854298,72.1249823772,0.0,0.0,43.513341876,53.238744,3980.49410943,3967.03620032,4.83426,8.62364910595
 01/19  08:00:00,359.757434861,72.1249823772,0.0,0.0,220.879908,53.238744,3569.02696794,3537.68852124,4.83426,26.5041867004
 01/19  09:00:00,447.171237233,72.1249823772,0.0,0.0,220.879908,145.652643033,3241.05388777,3169.15185085,36.25695,35.6450869163
 01/19  10:00:00,446.683696307,72.1249823772,0.0,0.0,220.879908,145.652643033,3128.21626001,3037.73143878,36.25695,54.2278712321
 01/19  11:00:00,452.46525923,72.1249823772,0.0,0.0,220.879908,151.653867033,2996.03462026,2893.37680541,48.3426,54.3152148475
 01/19  12:00:00,453.374996736,72.1249823772,0.0,0.0,220.879908,151.653867033,2845.40433711,2733.4082991,48.3426,63.6534380086
 01/19  13:00:00,452.256821862,72.1249823772,0.0,0.0,220.879908,151.653867033,2761.53807136,2649.28641056,48.3426,63.9090607971
 01/19  14:00:00,446.245376709,72.1249823772,0.0,0.0,220.879908,145.652643033,2701.82777363,2613.61011069,24.1713,64.0463629402
 01/19  15:00:00,446.19879602,72.1249823772,0.0,0.0,220.879908,145.652643033,2661.04459263,2582.62749163,24.1713,54.245801004
 01/19  16:00:00,438.342012277,72.1249823772,0.0,0.0,220.879908,137.835547516,2600.92095466,2541.71617874,4.83426,54.3705159242
 01/19  17:00:00,445.458419995,72.1249823772,0.0,0.0,220.879908,133.019064,2615.77340164,2566.0814991,4.83426,44.8576425358
 01/19  18:00:00,371.853427367,72.1249823772,0.0,0.0,220.879908,53.238744,2822.58455662,2763.92281829,4.83426,53.8274783241
 01/19  19:00:00,371.942201182,72.1249823772,0.0,0.0,220.879908,53.238744,2892.2124368,2842.29624604,4.83426,45.0819307643
 01/19  20:00:00,372.413662805,72.1249823772,0.0,0.0,220.879908,53.238744,2926.22404032,2903.984128,4.83426,17.4056523208
 01/19  21:00:00,372.452726425,72.1249823772,0.0,0.0,220.879908,53.238744,2970.4948991,2956.96116182,4.83426,8.69947728789
 01/19  22:00:00,121.039888826,3.38565649316,0.0,0.0,43.513341876,52.539744,50.105680321,27.8904118906,4.83426,17.3810084304
 01/19  23:00:00,132.078194668,14.500481749,0.0,0.0,43.513341876,52.539744,72.3337135631,63.9670317861,4.83426,3.53242177697
 01/19  24:00:00,151.938966917,33.0750899894,0.0,0.0,43.513341876,52.539744,135.463397546,125.496156139,4.83426,5.13298140668
 01/20  01:00:00,158.60161772,40.7524789416,0.0,0.0,43.513341876,52.539744,173.894137041,169.039877041,4.83426,0.02
 01/20  02:00:00,166.283609217,48.3574221122,0.0,0.0,43.513341876,52.539744,221.70134723,208.24330469,4.83426,8.62378254009
 01/20  03:00:00,162.06768924,44.0788011782,0.0,0.0,43.513341876,52.539744,252.450274809,247.596014809,4.83426,0.02
 01/20  04:00:00,167.513590609,49.466196191,0.0,0.0,43.513341876,52.539744,274.540346231,269.686086231,4.83426,0.02
 01/20  05:00:00,165.455531474,45.187575257,0.0,0.0,43.513341876,52.539744,325.201637975,311.743594252,4.83426,8.62378372292
 01/20  06:00:00,169.422379856,49.466196191,0.0,0.0,43.513341876,52.539744,320.686538171,315.832278171,4.83426,0.02
 01/20  07:00:00,198.194914047,72.1249823772,0.0,0.0,43.513341876,53.238744,4109.66554951,4096.20759339,4.83426,8.62369612049
 01/20  08:00:00,360.0003182,72.1249823772,0.0,0.0,220.879908,53.238744,3810.84258376,3779.50110633,4.83426,26.5072174231
 01/20  09:00:00,447.693020985,72.1249823772,0.0,0.0,220.879908,145.652643033,3492.14998575,3420.24389015,36.25695,35.6491456005
 01/20  10:00:00,446.879984587,72.1249823772,0.0,0.0,220.879908,145.652643033,3185.95414924,3095.47013456,36.25695,54.2270646727
 01/20  11:00:00,452.515360729,72.1249823772,0.0,0.0,220.879908,151.653867033,2971.30379858,2868.64570993,48.3426,54.3154886487
 01/20  12:00:00,453.343683236,72.1249823772,0.0,0.0,220.879908,151.653867033,2688.92579696,2576.92107795,48.3426,63.6621190139
 01/20  13:00:00,452.169074904,72.1249823772,0.0,0.0,220.879908,151.653867033,2437.37735117,2325.12189171,48.3426,63.9128594647
 01/20  14:00:00,446.13356039,72.1249823772,0.0,0.0,220.879908,145.652643033,2304.87934537,2216.65751326,24.1713,64.0505321101
 01/20  15:00:00,446.082452202,72.1249823772,0.0,0.0,220.879908,145.652643033,2233.14891492,2154.73014683,24.1713,54.2474680888
 01/20  16:00:00,438.225635756,72.1249823772,0.0,0.0,220.879908,137.835547516,2186.05651935,2126.84942323,4.83426,54.3728361233
 01/20  17:00:00,445.283857381,72.1249823772,0.0,0.0,220.879908,133.019064,2203.15247144,2153.45855373,4.83426,44.8596577125
 01/20  18:00:00,371.643203736,72.1249823772,0.0,0.0,220.879908,53.238744,2470.72468994,2412.06051904,4.83426,53.8299109033
 01/20  19:00:00,371.714836413,72.1249823772,0.0,0.0,220.879908,53.238744,2552.57959543,2502.65751172,4.83426,45.0878237127
 01/20  20:00:00,371.722712127,72.1249823772,0.0,0.0,220.879908,53.238744,2549.72757811,2527.4875299,4.83426,17.4057882087
 01/20  21:00:00,371.766127653,72.1249823772,0.0,0.0,220.879908,53.238744,2587.94502416,2574.41123036,4.83426,8.69953380379
 01/20  22:00:00,120.762716309,3.44475326031,0.0,0.0,43.513341876,52.539744,40.482397459,18.2670285006,4.83426,17.3811089584
 01/20  23:00:00,124.483027169,6.99044928225,0.0,0.0,43.513341876,52.539744,36.6366964765,31.7824364765,4.83426,0.02
 01/20  24:00:00,136.170266364,17.4263490194,0.0,0.0,43.513341876,52.539744,85.4386962661,71.9626687078,4.83426,8.6417675583
 01/21  01:00:00,150.422424289,32.7297051202,0.0,0.0,43.513341876,52.539744,108.810572092,103.956312092,4.83426,0.02
 01/21  02:00:00,155.000517575,37.1848829401,0.0,0.0,43.513341876,52.539744,168.939772279,155.490898765,4.83426,8.61461351409
 01/21  03:00:00,164.162172213,46.3488761248,0.0,0.0,43.513341876,52.539744,187.244278632,182.390018632,4.83426,0.02
 01/21  04:00:00,160.685675265,42.761024929,0.0,0.0,43.513341876,52.539744,226.833658322,221.979398322,4.83426,0.02
 01/21  05:00:00,167.467276825,49.1208113219,0.0,0.0,43.513341876,52.539744,241.920324239,237.066064239,4.83426,0.02
 01/21  06:00:00,163.952548718,45.5329601261,0.0,0.0,43.513341876,52.539744,273.129018051,268.274758051,4.83426,0.02
 01/21  07:00:00,167.605167359,49.1208113219,0.0,0.0,43.513341876,52.539744,311.195219801,297.746103054,4.83426,8.61485674736
 01/21  08:00:00,143.322306451,39.9890897319,0.0,0.0,43.513341876,52.539744,239.330358954,234.476098954,4.83426,0.02
 01/21  09:00:00,135.396230585,35.2120831509,0.0,0.0,43.513341876,52.539744,174.517135203,169.662875203,4.83426,0.02
 01/21  10:00:00,136.344677105,36.1648391417,0.0,0.0,43.513341876,52.539744,151.233574134,146.379314134,4.83426,0.02
 01/21  11:00:00,115.418473115,15.3670671032,0.0,0.0,43.513341876,52.539744,136.666474541,105.599101776,4.83426,26.2331127654
 01/21  12:00:00,117.29559393,16.3345647134,0.0,0.0,43.513341876,52.539744,109.118839996,95.6144048898,4.83426,8.67017510635
 01/21  13:00:00,109.290398052,9.4101218941,0.0,0.0,43.513341876,52.539744,81.4094130547,67.9047629341,4.83426,8.67039012063
 01/21  14:00:00,111.828290978,11.8862175662,0.0,0.0,43.513341876,52.539744,81.0547791484,67.560105147,4.83426,8.66041400145
 01/21  15:00:00,114.740893795,14.8152592373,0.0,0.0,43.513341876,52.539744,62.3823680195,57.5281080195,4.83426,0.02
 01/21  16:00:00,117.426554208,17.5097117706,0.0,0.0,43.513341876,52.539744,83.6087506587,70.1148882776,4.83426,8.65960238108
 01/21  17:00:00,126.511621554,14.8410749167,0.0,0.0,43.513341876,52.539744,82.1479984115,77.2937384115,4.83426,0.02
 01/21  18:00:00,151.737834295,34.0358120822,0.0,0.0,43.513341876,52.539744,128.254935866,114.805819598,4.83426,8.6148562679
 01/21  19:00:00,146.208812163,28.5092981066,0.0,0.0,43.513341876,52.539744,125.176771617,120.322511617,4.83426,0.02
 01/21  20:00:00,146.13009101,27.9386430345,0.0,0.0,43.513341876,52.539744,161.92523238,157.07097238,4.83426,0.02
 01/21  21:00:00,150.49184391,32.3298811373,0.0,0.0,43.513341876,52.539744,161.913872299,157.059612299,4.83426,0.02
 01/21  22:00:00,163.558234631,45.438523315,0.0,0.0,43.513341876,52.539744,279.11367617,238.794210891,4.83426,35.485205279
 01/21  23:00:00,157.626655751,39.8507947081,0.0,0.0,43.513341876,52.539744,224.610408855,219.756148855,4.83426,0.02
 01/21  24:00:00,166.962679413,48.1503322668,0.0,0.0,43.513341876,52.539744,257.098528484,243.649450926,4.83426,8.61481755865
 01/22  01:00:00,157.650559869,39.8507947081,0.0,0.0,43.513341876,52.539744,226.248569585,221.394309585,4.83426,0.02
 01/22  02:00:00,168.219013891,50.3678804245,0.0,0.0,43.513341876,52.539744,255.377591109,250.523331109,4.83426,0.02
 01/22  03:00:00,158.78130026,40.9595687869,0.0,0.0,43.513341876,52.539744,232.296824249,227.442564249,4.83426,0.02
 01/22  04:00:00,168.238594076,50.3678804245,0.0,0.0,43.513341876,52.539744,270.490579424,257.041454559,4.83426,8.61486486433
 01/22  05:00:00,159.22119361,40.9595687869,0.0,0.0,43.513341876,52.539744,236.249387086,231.395127086,4.83426,0.02
 01/22  06:00:00,168.65733014,50.3678804245,0.0,0.0,43.513341876,52.539744,269.699698656,264.845438656,4.83426,0.02
 01/22  07:00:00,160.104503188,41.8017397729,0.0,0.0,43.513341876,52.539744,261.420745616,256.566485616,4.83426,0.02
 01/22  08:00:00,147.479235816,44.3049244137,0.0,0.0,43.513341876,52.539744,252.304990906,247.450730906,4.83426,0.02
 01/22  09:00:00,135.526693927,35.4156983927,0.0,0.0,43.513341876,52.539744,191.176755521,177.718640483,4.83426,8.62385503788
 01/22  10:00:00,132.536615454,32.4534345416,0.0,0.0,43.513341876,52.539744,155.534093609,150.679833609,4.83426,0.02
 01/22  11:00:00,116.769736152,16.7923024139,0.0,0.0,43.513341876,52.539744,134.747308761,112.418139653,4.83426,17.4949091083
 01/22  12:00:00,114.750770141,13.8632607427,0.0,0.0,43.513341876,52.539744,113.208326672,99.7035700252,4.83426,8.67049664677
 01/22  13:00:00,111.213269185,11.3871650707,0.0,0.0,43.513341876,52.539744,87.0714326112,73.5666487625,4.83426,8.67052384877
 01/22  14:00:00,110.418608139,10.5270003823,0.0,0.0,43.513341876,52.539744,84.3446396195,70.8398902114,4.83426,8.67048940811
 01/22  15:00:00,112.92291477,13.0307572425,0.0,0.0,43.513341876,52.539744,81.9614670677,68.4658302483,4.83426,8.66137681941
 01/22  16:00:00,113.568759347,13.6806695442,0.0,0.0,43.513341876,52.539744,97.350495446,83.8550128551,4.83426,8.66122259088
 01/22  17:00:00,134.22470188,22.5692712888,0.0,0.0,43.513341876,52.539744,109.399724246,104.545464246,4.83426,0.02
 01/22  18:00:00,148.701360069,30.9853937786,0.0,0.0,43.513341876,52.539744,164.895512316,151.446384459,4.83426,8.61486785664
 01/22  19:00:00,153.554217879,35.8155223757,0.0,0.0,43.513341876,52.539744,177.157852927,172.303592927,4.83426,0.02
 01/22  20:00:00,152.200387418,33.9377077116,0.0,0.0,43.513341876,52.539744,218.978747152,214.124487152,4.83426,0.02
 01/22  21:00:00,155.726260899,37.4630583561,0.0,0.0,43.513341876,52.539744,233.14069212,228.28643212,4.83426,0.02
 01/22  22:00:00,165.046089407,46.781244677,0.0,0.0,43.513341876,52.539744,385.687939829,345.363901661,4.83426,35.4897781674
 01/22  23:00:00,168.79037725,50.8205471524,0.0,0.0,43.513341876,52.539744,367.945629926,363.091369926,4.83426,0.02
 01/22  24:00:00,172.728362025,53.6585524658,0.0,0.0,43.513341876,52.539744,404.305068144,390.855931107,4.83426,8.61487703701
 01/23  01:00:00,168.057485832,49.9783761664,0.0,0.0,43.513341876,52.539744,378.168589736,373.314329736,4.83426,0.02
 01/23  02:00:00,170.706331709,52.5356578177,0.0,0.0,43.513341876,52.539744,401.728199538,396.873939538,4.83426,0.02
 01/23  03:00:00,169.548319088,51.3819944764,0.0,0.0,43.513341876,52.539744,426.266322175,412.808174716,4.83426,8.62388745965
 01/23  04:00:00,172.500891562,54.2199997898,0.0,0.0,43.513341876,52.539744,450.961252428,446.106992428,4.83426,0.02
 01/23  05:00:00,169.247037151,50.5398234904,0.0,0.0,43.513341876,52.539744,438.756924665,433.902664665,4.83426,0.02
 01/23  06:00:00,172.731181763,53.9392761278,0.0,0.0,43.513341876,52.539744,480.925109135,467.468501565,4.83426,8.62234756968
 01/23  07:00:00,197.429403109,72.1249823772,0.0,0.0,43.513341876,53.238744,3929.95364668,3925.09938668,4.83426,0.02
 01/23  08:00:00,359.912876978,72.1249823772,0.0,0.0,220.879908,53.238744,3550.82672421,3519.48398626,4.83426,26.5084779492
 01/23  09:00:00,448.557552513,72.1249823772,0.0,0.0,220.879908,145.652643033,3309.99514179,3229.17735603,36.25695,44.5608357632
 01/23  10:00:00,447.462603862,72.1249823772,0.0,0.0,220.879908,145.652643033,3099.94368111,3009.47203582,36.25695,54.2146952869
 01/23  11:00:00,452.98848367,72.1249823772,0.0,0.0,220.879908,151.653867033,2978.45699127,2875.80639455,48.3426,54.3079967233
 01/23  12:00:00,453.744191636,72.1249823772,0.0,0.0,220.879908,151.653867033,2782.60185844,2679.66906832,48.3426,54.5901901219
 01/23  13:00:00,452.541040542,72.1249823772,0.0,0.0,220.879908,151.653867033,2684.29730931,2570.8701354,48.3426,65.0845739136
 01/23  14:00:00,446.498831522,72.1249823772,0.0,0.0,220.879908,145.652643033,2656.16522342,2559.92808431,24.1713,72.0658391149
 01/23  15:00:00,446.449720824,72.1249823772,0.0,0.0,220.879908,145.652643033,2635.23084264,2556.81899391,24.1713,54.2405487239
 01/23  16:00:00,438.564688014,72.1249823772,0.0,0.0,220.879908,137.835547516,2566.65870942,2507.45511279,4.83426,54.3693366272
 01/23  17:00:00,445.658843778,72.1249823772,0.0,0.0,220.879908,133.019064,2498.05841947,2448.35065762,4.83426,44.8735018556
 01/23  18:00:00,372.014045219,72.1249823772,0.0,0.0,220.879908,53.238744,2622.79260034,2573.09119752,4.83426,44.8671428162
 01/23  19:00:00,372.022562927,72.1249823772,0.0,0.0,220.879908,53.238744,2639.17968517,2580.2380475,4.83426,54.1073776752
 01/23  20:00:00,372.40852385,72.1249823772,0.0,0.0,220.879908,53.238744,2604.15621624,2581.91376158,4.83426,17.4081946628
 01/23  21:00:00,372.36235378,72.1249823772,0.0,0.0,220.879908,53.238744,2599.85431724,2586.32055974,4.83426,8.69949750618
 01/23  22:00:00,121.159179641,3.53255565951,0.0,0.0,43.513341876,52.539744,35.0552929886,21.5201503189,4.83426,8.70088266967
 01/23  23:00:00,123.586538235,6.08529044515,0.0,0.0,43.513341876,52.539744,51.5112182298,38.021459875,4.83426,8.65549835487
 01/23  24:00:00,136.865348159,18.1131509953,0.0,0.0,43.513341876,52.539744,96.9452784678,83.4691311743,4.83426,8.64188729353
 01/24  01:00:00,152.827831146,35.0675057685,0.0,0.0,43.513341876,52.539744,144.534853722,139.680593722,4.83426,0.02
 01/24  02:00:00,155.753158676,37.8917940647,0.0,0.0,43.513341876,52.539744,199.197903194,185.739788061,4.83426,8.6238551326
 01/24  03:00:00,150.377961368,32.6094526297,0.0,0.0,43.513341876,52.539744,166.15567509,161.30141509,4.83426,0.02
 01/24  04:00:00,154.993106025,37.1526113455,0.0,0.0,43.513341876,52.539744,194.724183017,189.869923017,4.83426,0.02
 01/24  05:00:00,164.630476132,44.6857150065,0.0,0.0,43.513341876,52.539744,209.720330394,196.263063854,4.83426,8.62300654027
 01/24  06:00:00,161.876991931,42.2066378896,0.0,0.0,43.513341876,52.539744,224.010179799,219.155919799,4.83426,0.02
 01/24  07:00:00,197.861707628,72.1249823772,0.0,0.0,43.513341876,53.238744,3540.8268226,3535.9725626,4.83426,0.02
 01/24  08:00:00,359.500255506,72.1249823772,0.0,0.0,220.879908,53.238744,3119.4566923,3079.28393996,4.83426,35.3384923412
 01/24  09:00:00,446.865400649,72.1249823772,0.0,0.0,220.879908,145.652643033,2779.44678671,2707.53451403,36.25695,35.6553226733
 01/24  10:00:00,446.529534584,72.1249823772,0.0,0.0,220.879908,145.652643033,2660.84677875,2570.3594168,36.25695,54.2304119527
 01/24  11:00:00,452.314799765,72.1249823772,0.0,0.0,220.879908,151.653867033,2472.81739137,2370.15339959,48.3426,54.3213917859
 01/24  12:00:00,453.171051935,72.1249823772,0.0,0.0,220.879908,151.653867033,2197.84834319,2085.81500396,48.3426,63.6907392326
 01/24  13:00:00,452.038981271,72.1249823772,0.0,0.0,220.879908,151.653867033,1960.92292347,1848.64510104,48.3426,63.9352224348
 01/24  14:00:00,446.008369007,72.1249823772,0.0,0.0,220.879908,145.652643033,1744.89762437,1656.64728754,24.1713,64.0790368223
 01/24  15:00:00,445.961026096,72.1249823772,0.0,0.0,220.879908,145.652643033,1598.57646706,1520.14621353,24.1713,54.258953528
 01/24  16:00:00,438.09532055,72.1249823772,0.0,0.0,220.879908,137.835547516,1521.74550318,1462.52745757,4.83426,54.3837856075
 01/24  17:00:00,442.080444924,72.1249823772,0.0,0.0,220.879908,133.019064,1500.59633771,1450.89187435,4.83426,44.8702033535
 01/24  18:00:00,371.327977054,72.1249823772,0.0,0.0,220.879908,53.238744,1653.88551317,1595.20768104,4.83426,53.843572134
 01/24  19:00:00,371.343006688,72.1249823772,0.0,0.0,220.879908,53.238744,1649.54194243,1599.61169728,4.83426,45.095985155
 01/24  20:00:00,371.337921402,72.1249823772,0.0,0.0,220.879908,53.238744,1684.62094118,1662.37895857,4.83426,17.4077226174
 01/24  21:00:00,371.359241506,72.1249823772,0.0,0.0,220.879908,53.238744,1746.40910216,1732.87433896,4.83426,8.70050319611
 01/24  22:00:00,118.788849906,1.51969342412,0.0,0.0,43.513341876,52.539744,25.0357507549,2.8196405974,4.83426,17.3818501575
 01/24  23:00:00,119.218452202,1.81207981369,0.0,0.0,43.513341876,52.539744,17.3021509172,3.81229676539,4.83426,8.65559415183
 01/24  24:00:00,123.523162315,4.96656644821,0.0,0.0,43.513341876,52.539744,13.7679382771,8.91367827709,4.83426,0.02
 01/25  01:00:00,121.473887944,3.97325315856,0.0,0.0,43.513341876,52.539744,23.7678349052,10.3096655286,4.83426,8.62390937654
 01/25  02:00:00,128.246475063,10.6992390832,0.0,0.0,43.513341876,52.539744,31.1750801142,26.3208201142,4.83426,0.02
 01/25  03:00:00,129.525273249,11.9846885825,0.0,0.0,43.513341876,52.539744,41.8767927064,37.0225327064,4.83426,0.02
 01/25  04:00:00,134.372572348,16.7673346272,0.0,0.0,43.513341876,52.539744,75.5178058917,62.0596903264,4.83426,8.62385556531
 01/25  05:00:00,155.068188995,37.0445489451,0.0,0.0,43.513341876,52.539744,84.0156551049,79.1613951049,4.83426,0.02
 01/25  06:00:00,155.096963472,37.023524967,0.0,0.0,43.513341876,52.539744,118.744480128,113.890220128,4.83426,0.02
 01/25  07:00:00,197.066089913,72.1249823772,0.0,0.0,43.513341876,53.238744,3385.01905666,3371.56113986,4.83426,8.62365679957
 01/25  08:00:00,358.447068446,72.1249823772,0.0,0.0,220.879908,53.238744,2924.59465665,2893.2500175,4.83426,26.5103791504
 01/25  09:00:00,446.314942155,72.1249823772,0.0,0.0,220.879908,145.652643033,2500.20302846,2428.28872704,36.25695,35.6573514202
 01/25  10:00:00,446.160974187,72.1249823772,0.0,0.0,220.879908,145.652643033,2263.90513266,2173.3945909,36.25695,54.2535917593
 01/25  11:00:00,452.074974175,72.1249823772,0.0,0.0,220.879908,151.653867033,2102.49063507,1990.76159627,48.3426,63.3864388034
 01/25  12:00:00,453.078805387,72.1249823772,0.0,0.0,220.879908,151.653867033,1928.90805811,1825.98467529,48.3426,54.5807828228
 01/25  13:00:00,452.016893408,72.1249823772,0.0,0.0,220.879908,151.653867033,1872.29869237,1760.019212,48.3426,63.9368803715
 01/25  14:00:00,446.041472294,72.1249823772,0.0,0.0,220.879908,145.652643033,1861.39325585,1773.13737497,24.1713,64.0845808747
 01/25  15:00:00,446.029718532,72.1249823772,0.0,0.0,220.879908,145.652643033,1858.06651827,1779.61131393,24.1713,54.2839043415
 01/25  16:00:00,438.177426655,72.1249823772,0.0,0.0,220.879908,137.835547516,1840.43041125,1772.1623122,4.83426,63.4338390495
 01/25  17:00:00,442.19346051,72.1249823772,0.0,0.0,220.879908,133.019064,1828.92543245,1779.21047406,4.83426,44.8806983986
 01/25  18:00:00,371.493565982,72.1249823772,0.0,0.0,220.879908,53.238744,2069.77624748,2020.0650731,4.83426,44.87691438
 01/25  19:00:00,371.544409775,72.1249823772,0.0,0.0,220.879908,53.238744,2181.09968254,2122.15986266,4.83426,54.1055598849
 01/25  20:00:00,371.975815449,72.1249823772,0.0,0.0,220.879908,53.238744,2193.41307602,2179.86520426,4.83426,8.71361176631
 01/25  21:00:00,371.988747893,72.1249823772,0.0,0.0,220.879908,53.238744,2287.32266971,2265.10804666,4.83426,17.3803630513
 01/25  22:00:00,120.127448559,2.53765347158,0.0,0.0,43.513341876,52.539744,21.6315866128,8.09798369937,4.83426,8.69934291341
 01/25  23:00:00,121.415123332,3.97325315856,0.0,0.0,43.513341876,52.539744,27.60251188,14.1126777182,4.83426,8.65557416183
 01/25  24:00:00,128.167286296,9.49236063374,0.0,0.0,43.513341876,52.539744,56.7696786524,43.2934481893,4.83426,8.64197046309
 01/26  01:00:00,134.553039242,16.9531122033,0.0,0.0,43.513341876,52.539744,60.224593268,55.370333268,4.83426,0.02
 01/26  02:00:00,154.273001393,36.5292641729,0.0,0.0,43.513341876,52.539744,118.859133336,114.004873336,4.83426,0.02
 01/26  03:00:00,154.716039367,37.0445489451,0.0,0.0,43.513341876,52.539744,127.022108316,113.563901602,4.83426,8.62394671347
 01/26  04:00:00,157.375626437,39.4948289377,0.0,0.0,43.513341876,52.539744,201.073149363,196.218889363,4.83426,0.02
 01/26  05:00:00,165.921868172,47.7348437233,0.0,0.0,43.513341876,52.539744,175.521283325,170.667023325,4.83426,0.02
 01/26  06:00:00,162.583775121,44.1469925276,0.0,0.0,43.513341876,52.539744,291.94651094,278.48834448,4.83426,8.62390645996
 01/26  07:00:00,197.296924024,72.1249823772,0.0,0.0,43.513341876,53.238744,3992.86411601,3988.00985601,4.83426,0.02
 01/26  08:00:00,356.809246431,72.1249823772,0.0,0.0,220.879908,53.238744,3655.78648286,3621.15367096,4.83426,29.7985519025
 01/26  09:00:00,447.493772685,72.1249823772,0.0,0.0,220.879908,145.652643033,3436.39402907,3358.88329999,36.25695,41.2537790817
 01/26  10:00:00,447.021897963,72.1249823772,0.0,0.0,220.879908,145.652643033,3411.96713419,3321.48015405,36.25695,54.2300301405
 01/26  11:00:00,452.826145804,72.1249823772,0.0,0.0,220.879908,151.653867033,3348.8035899,3246.13586083,48.3426,54.3251290693
 01/26  12:00:00,453.572120417,72.1249823772,0.0,0.0,220.879908,151.653867033,3154.42052151,3042.3760852,48.3426,63.7018363148
 01/26  13:00:00,452.358725369,72.1249823772,0.0,0.0,220.879908,151.653867033,2973.22803673,2860.94454037,48.3426,63.940896361
 01/26  14:00:00,446.312784769,72.1249823772,0.0,0.0,220.879908,145.652643033,2840.57283703,2752.31712,24.1713,64.0844170276
 01/26  15:00:00,446.242760345,72.1249823772,0.0,0.0,220.879908,145.652643033,2747.54485011,2669.11193065,24.1713,54.2616194625
 01/26  16:00:00,438.375651917,72.1249823772,0.0,0.0,220.879908,137.835547516,2661.58962449,2602.36520448,4.83426,54.3901600182
 01/26  17:00:00,442.515207048,72.1249823772,0.0,0.0,220.879908,133.019064,2673.81614412,2624.1039875,4.83426,44.8778966224
 01/26  18:00:00,371.94710788,72.1249823772,0.0,0.0,220.879908,53.238744,2920.31095381,2861.62928651,4.83426,53.8474072965
 01/26  19:00:00,372.076402939,72.1249823772,0.0,0.0,220.879908,53.238744,3011.28255385,2961.34217349,4.83426,45.1061203606
 01/26  20:00:00,372.552317506,72.1249823772,0.0,0.0,220.879908,53.238744,3035.41920687,3013.17705628,4.83426,17.4078905932
 01/26  21:00:00,372.583808821,72.1249823772,0.0,0.0,220.879908,53.238744,3076.02534027,3062.49051309,4.83426,8.7005671825
 01/26  22:00:00,121.05197118,3.38565649316,0.0,0.0,43.513341876,52.539744,54.4209531924,32.2039795866,4.83426,17.3827136058
 01/26  23:00:00,135.310870795,17.684403375,0.0,0.0,43.513341876,52.539744,96.793226358,83.3033677624,4.83426,8.65559859564
 01/26  24:00:00,155.415409279,36.4958490371,0.0,0.0,43.513341876,52.539744,155.72084455,150.86658455,4.83426,0.02
 01/27  01:00:00,166.840889396,48.9137214766,0.0,0.0,43.513341876,52.539744,214.648160168,201.189964253,4.83426,8.62393591469
 01/27  02:00:00,160.41963745,42.4137277349,0.0,0.0,43.513341876,52.539744,246.247039527,241.392779527,4.83426,0.02
 01/27  03:00:00,170.343907549,52.2400437131,0.0,0.0,43.513341876,52.539744,292.516593996,287.662333996,4.83426,0.02
 01/27  04:00:00,160.588689516,42.4137277349,0.0,0.0,43.513341876,52.539744,327.121459853,313.663209973,4.83426,8.62398988002
 01/27  05:00:00,172.628049104,52.2400437131,0.0,0.0,43.513341876,52.539744,348.522226993,343.667966993,4.83426,0.02
 01/27  06:00:00,162.484135358,42.4137277349,0.0,0.0,43.513341876,52.539744,358.248053475,353.393793475,4.83426,0.02
 01/27  07:00:00,198.338832405,72.1249823772,0.0,0.0,43.513341876,53.238744,4274.69934705,4261.24145883,4.83426,8.62362822441
 01/27  08:00:00,357.105939233,72.1249823772,0.0,0.0,220.879908,53.238744,3903.97116751,3872.62146785,4.83426,26.515439662
 01/27  09:00:00,447.861458059,72.1249823772,0.0,0.0,220.879908,145.652643033,3513.00110398,3439.71574836,36.25695,37.0284056232
 01/27  10:00:00,446.996726917,72.1249823772,0.0,0.0,220.879908,145.652643033,3205.86542405,3116.73813436,36.25695,52.8703396915
 01/27  11:00:00,452.56415047,72.1249823772,0.0,0.0,220.879908,151.653867033,2924.97179981,2813.24558117,48.3426,63.3836186401
 01/27  12:00:00,453.450199846,72.1249823772,0.0,0.0,220.879908,151.653867033,2708.70820925,2605.77529011,48.3426,54.5903191484
 01/27  13:00:00,452.335027025,72.1249823772,0.0,0.0,220.879908,151.653867033,2601.14026941,2488.85001948,48.3426,63.9476499288
 01/27  14:00:00,446.280951242,72.1249823772,0.0,0.0,220.879908,145.652643033,2477.51949619,2380.48835605,24.1713,72.8598401405
 01/27  15:00:00,446.164764677,72.1249823772,0.0,0.0,220.879908,145.652643033,2315.48293106,2236.67587261,24.1713,54.6357584494
 01/27  16:00:00,438.309101357,72.1249823772,0.0,0.0,220.879908,137.835547516,2224.43441981,2165.22399483,4.83426,54.3761649814
 01/27  17:00:00,442.376263791,72.1249823772,0.0,0.0,220.879908,133.019064,2205.84202889,2156.12155387,4.83426,44.8862150178
 01/27  18:00:00,371.728010518,72.1249823772,0.0,0.0,220.879908,53.238744,2413.0258733,2363.31176958,4.83426,44.8798437242
 01/27  19:00:00,371.786388278,72.1249823772,0.0,0.0,220.879908,53.238744,2499.84390641,2440.89223841,4.83426,54.1174079962
 01/27  20:00:00,371.808030148,72.1249823772,0.0,0.0,220.879908,53.238744,2540.47598008,2520.82365915,4.83426,14.8180609232
 01/27  21:00:00,371.884502121,72.1249823772,0.0,0.0,220.879908,53.238744,2663.04818443,2646.92741092,4.83426,11.2865135112
 01/27  22:00:00,120.764168572,3.44475326031,0.0,0.0,43.513341876,52.539744,32.8842577063,19.3484230508,4.83426,8.70157465546
 01/27  23:00:00,122.669375554,5.18013160804,0.0,0.0,43.513341876,52.539744,44.5165224242,31.0283470336,4.83426,8.65391539057
 01/27  24:00:00,135.883307395,17.1504450864,0.0,0.0,43.513341876,52.539744,82.5261727176,69.0498219886,4.83426,8.64209072905
 01/28  01:00:00,135.070018795,17.421557318,0.0,0.0,43.513341876,52.539744,85.9723297672,81.1180697672,4.83426,0.02
 01/28  02:00:00,155.154241304,37.42334895,0.0,0.0,43.513341876,52.539744,128.807326496,123.953066496,4.83426,0.02
 01/28  03:00:00,149.549604941,31.8356203431,0.0,0.0,43.513341876,52.539744,140.439595507,135.585335507,4.83426,0.02
 01/28  04:00:00,162.731875217,44.9442625208,0.0,0.0,43.513341876,52.539744,182.05819736,168.609108085,4.83426,8.61482927471
 01/28  05:00:00,153.718469326,35.5359508832,0.0,0.0,43.513341876,52.539744,171.497636891,166.643376891,4.83426,0.02
 01/28  06:00:00,164.773699736,46.5472973938,0.0,0.0,43.513341876,52.539744,199.067560536,194.213300536,4.83426,0.02
 01/28  07:00:00,153.708905603,35.4156983927,0.0,0.0,43.513341876,52.539744,228.459945139,223.605685139,4.83426,0.02
 01/28  08:00:00,136.150624414,35.9538173994,0.0,0.0,43.513341876,52.539744,208.339201818,194.889975161,4.83426,8.614966657
 01/28  09:00:00,133.118873198,33.0646469125,0.0,0.0,43.513341876,52.539744,140.020470526,135.166210526,4.83426,0.02
 01/28  10:00:00,122.457904858,22.3947726402,0.0,0.0,43.513341876,52.539744,131.121703504,126.267443504,4.83426,0.02
 01/28  11:00:00,114.162944017,14.2118200126,0.0,0.0,43.513341876,52.539744,104.11406161,81.7842587118,4.83426,17.4955428979
 01/28  12:00:00,112.095080318,11.2093655735,0.0,0.0,43.513341876,52.539744,95.1944470609,81.6891877541,4.83426,8.67099930675
 01/28  13:00:00,114.157121562,14.3209984432,0.0,0.0,43.513341876,52.539744,76.9380188987,63.4326844836,4.83426,8.67107441509
 01/28  14:00:00,104.889842189,4.96656644821,0.0,0.0,43.513341876,52.539744,71.2838021181,57.7877120056,4.83426,8.66183011249
 01/28  15:00:00,103.913869892,3.97325315856,0.0,0.0,43.513341876,52.539744,43.2834144332,29.7873639647,4.83426,8.66179046845
 01/28  16:00:00,104.932663581,4.96656644821,0.0,0.0,43.513341876,52.539744,46.5936150067,33.0978741559,4.83426,8.66148085074
 01/28  17:00:00,112.72020089,3.97325315856,0.0,0.0,43.513341876,52.539744,29.8812841047,25.0270241047,4.83426,0.02
 01/28  18:00:00,122.702187742,4.96656644821,0.0,0.0,43.513341876,52.539744,33.1929527078,28.3386927078,4.83426,0.02
 01/28  19:00:00,121.695098816,3.97325315856,0.0,0.0,43.513341876,52.539744,36.8322576888,23.3830910316,4.83426,8.61490665717
 01/28  20:00:00,123.104945373,4.96656644821,0.0,0.0,43.513341876,52.539744,33.9427868454,29.0885268454,4.83426,0.02
 01/28  21:00:00,122.061548755,3.97325315856,0.0,0.0,43.513341876,52.539744,26.7530162075,21.8987562075,4.83426,0.02
 01/28  22:00:00,122.868889937,4.96656644821,0.0,0.0,43.513341876,52.539744,72.4777589606,32.1461988257,4.83426,35.4973001349
 01/28  23:00:00,121.52388166,3.97325315856,0.0,0.0,43.513341876,52.539744,32.0478787322,27.1936187322,4.83426,0.02
 01/28  24:00:00,123.447051135,4.96656644821,0.0,0.0,43.513341876,52.539744,38.9954944065,34.1412344065,4.83426,0.02
 01/29  01:00:00,121.522490374,3.97325315856,0.0,0.0,43.513341876,52.539744,41.81227038,28.3630473857,4.83426,8.61496299429
 01/29  02:00:00,122.520369446,4.96656644821,0.0,0.0,43.513341876,52.539744,41.6629023274,36.8086423274,4.83426,0.02
 01/29  03:00:00,121.50623756,3.97325315856,0.0,0.0,43.513341876,52.539744,37.2052434388,32.3509834388,4.83426,0.02
 01/29  04:00:00,122.498870125,4.96656644821,0.0,0.0,43.513341876,52.539744,46.2335130794,41.3792530794,4.83426,0.02
 01/29  05:00:00,121.913987828,3.97325315856,0.0,0.0,43.513341876,52.539744,50.7762729569,37.3271000245,4.83426,8.61491293235
 01/29  06:00:00,122.869712849,4.96656644821,0.0,0.0,43.513341876,52.539744,56.5087753708,51.6545153708,4.83426,0.02
 01/29  07:00:00,124.923080492,6.99044928225,0.0,0.0,43.513341876,52.539744,57.279836221,52.425576221,4.83426,0.02
 01/29  08:00:00,106.346528598,6.47516451005,0.0,0.0,43.513341876,52.539744,57.3111246599,52.4568646599,4.83426,0.02
 01/29  09:00:00,103.827887181,3.97325315856,0.0,0.0,43.513341876,52.539744,45.7226268168,32.2646924784,4.83426,8.62367433837
 01/29  10:00:00,104.845710248,4.96656644821,0.0,0.0,43.513341876,52.539744,32.2342603278,27.3800003278,4.83426,0.02
 01/29  11:00:00,103.811712201,3.97325315856,0.0,0.0,43.513341876,52.539744,41.3802061334,19.0474853542,4.83426,17.4984607792
 01/29  12:00:00,105.191584869,4.44848914453,0.0,0.0,43.513341876,52.539744,32.4222768265,18.9178529125,4.83426,8.67016391397
 01/29  13:00:00,103.716480889,3.97325315856,0.0,0.0,43.513341876,52.539744,28.2498050556,14.7446733334,4.83426,8.67087172227
 01/29  14:00:00,104.262512421,4.44848914453,0.0,0.0,43.513341876,52.539744,26.9520688701,13.4468528104,4.83426,8.6709560597
 01/29  15:00:00,101.021548628,1.20884704191,0.0,0.0,43.513341876,52.539744,15.7829501862,2.28702525879,4.83426,8.66166492743
 01/29  16:00:00,101.159635094,1.38153947647,0.0,0.0,43.513341876,52.539744,15.9160503716,2.41989998863,4.83426,8.66189038293
 01/29  17:00:00,111.745240363,3.19723868458,0.0,0.0,43.513341876,52.539744,17.0385390872,12.1842790872,4.83426,0.02
 01/29  18:00:00,121.689236669,4.17230069568,0.0,0.0,43.513341876,52.539744,25.5265900705,20.6723300705,4.83426,0.02
 01/29  19:00:00,122.143896545,4.62118157909,0.0,0.0,43.513341876,52.539744,42.5043843588,29.0551497252,4.83426,8.61497463363
 01/29  20:00:00,122.280417783,4.31863802768,0.0,0.0,43.513341876,52.539744,45.7360850732,40.8818250732,4.83426,0.02
 01/29  21:00:00,125.886715896,7.94009731514,0.0,0.0,43.513341876,52.539744,60.3623399372,55.5080799372,4.83426,0.02
 01/29  22:00:00,135.297620824,17.4652225748,0.0,0.0,43.513341876,52.539744,163.743932548,123.412981324,4.83426,35.4966912241
 01/29  23:00:00,152.16723789,34.6789488014,0.0,0.0,43.513341876,52.539744,123.368039726,118.513779726,4.83426,0.02
 01/29  24:00:00,146.34877839,27.818197588,0.0,0.0,43.513341876,52.539744,157.59065089,152.73639089,4.83426,0.02
 01/30  01:00:00,150.661921969,33.1371285596,0.0,0.0,43.513341876,52.539744,152.075542194,138.61746892,4.83426,8.62381327452
 01/30  02:00:00,149.77913542,32.1810052122,0.0,0.0,43.513341876,52.539744,186.783814824,181.929554824,4.83426,0.02
 01/30  03:00:00,156.119406244,38.5519125754,0.0,0.0,43.513341876,52.539744,170.968092074,157.509775602,4.83426,8.62405647243
 01/30  04:00:00,158.832067526,41.1847011655,0.0,0.0,43.513341876,52.539744,204.795782095,199.941522095,4.83426,0.02
 01/30  05:00:00,152.511228857,34.4864076196,0.0,0.0,43.513341876,52.539744,169.49347764,164.63921764,4.83426,0.02
 01/30  06:00:00,155.350163857,37.2438656442,0.0,0.0,43.513341876,52.539744,229.816042806,216.357736546,4.83426,8.62404626005
 01/30  07:00:00,197.019323206,72.1249823772,0.0,0.0,43.513341876,53.238744,3292.94802979,3288.09376979,4.83426,0.02
 01/30  08:00:00,356.00405414,72.1249823772,0.0,0.0,220.879908,53.238744,2761.54456571,2730.1979167,4.83426,26.5123890149
 01/30  09:00:00,446.507774779,72.1249823772,0.0,0.0,220.879908,145.652643033,2395.03968812,2314.20443116,36.25695,44.5783069583
 01/30  10:00:00,446.246764072,72.1249823772,0.0,0.0,220.879908,145.652643033,2258.36720395,2167.87259947,36.25695,54.2376544779
 01/30  11:00:00,452.12581614,72.1249823772,0.0,0.0,220.879908,151.653867033,2131.81510759,2029.13871629,48.3426,54.3337913002
 01/30  12:00:00,453.089978733,72.1249823772,0.0,0.0,220.879908,151.653867033,1992.94761718,1880.88596398,48.3426,63.719053197
 01/30  13:00:00,452.009116854,72.1249823772,0.0,0.0,220.879908,151.653867033,1913.61192102,1801.31062203,48.3426,63.9586989894
 01/30  14:00:00,446.011287405,72.1249823772,0.0,0.0,220.879908,145.652643033,1853.18788526,1764.91507358,24.1713,64.1015116781
 01/30  15:00:00,445.979923639,72.1249823772,0.0,0.0,220.879908,145.652643033,1824.62629372,1746.17999277,24.1713,54.2750009513
 01/30  16:00:00,438.121376884,72.1249823772,0.0,0.0,220.879908,137.835547516,1811.94310412,1752.70349359,4.83426,54.4053505342
 01/30  17:00:00,442.145817109,72.1249823772,0.0,0.0,220.879908,133.019064,1847.26039237,1797.54173115,4.83426,44.8844012249
 01/30  18:00:00,371.462222633,72.1249823772,0.0,0.0,220.879908,53.238744,2127.59883193,2068.90236177,4.83426,53.8622101539
 01/30  19:00:00,371.533210348,72.1249823772,0.0,0.0,220.879908,53.238744,2255.54327479,2205.60736446,4.83426,45.1016503254
 01/30  20:00:00,371.996779358,72.1249823772,0.0,0.0,220.879908,53.238744,2354.78862859,2332.54630614,4.83426,17.4080624504
 01/30  21:00:00,372.015785832,72.1249823772,0.0,0.0,220.879908,53.238744,2426.83424777,2413.299699,4.83426,8.70028877113
 01/30  22:00:00,120.373741531,2.79682483979,0.0,0.0,43.513341876,52.539744,31.5812357953,9.3633639883,4.83426,17.383611807
 01/30  23:00:00,121.405304351,3.97325315856,0.0,0.0,43.513341876,52.539744,29.9662572011,16.4764126348,4.83426,8.65558456633
 01/30  24:00:00,130.872824932,12.2078371451,0.0,0.0,43.513341876,52.539744,54.8230328782,49.9687728782,4.83426,0.02
 01/31  01:00:00,140.316755565,22.7249227311,0.0,0.0,43.513341876,52.539744,73.3940691414,59.9367971242,4.83426,8.62301201725
 01/31  02:00:00,158.875651307,41.1236794901,0.0,0.0,43.513341876,52.539744,134.259854392,129.405594392,4.83426,0.02
 01/31  03:00:00,154.810897143,37.1389857562,0.0,0.0,43.513341876,52.539744,122.145823572,117.291563572,4.83426,0.02
 01/31  04:00:00,167.165436095,49.2591063457,0.0,0.0,43.513341876,52.539744,237.97047511,224.513770798,4.83426,8.62244431225
 01/31  05:00:00,160.856335437,40.9595687869,0.0,0.0,43.513341876,52.539744,180.202616383,175.348356383,4.83426,0.02
 01/31  06:00:00,172.409349831,52.5854285822,0.0,0.0,43.513341876,52.539744,294.61167998,289.75741998,4.83426,0.02
 01/31  07:00:00,197.997514828,72.1249823772,0.0,0.0,43.513341876,53.238744,3982.50774774,3969.0494014,4.83426,8.62408633776
 01/31  08:00:00,356.786036946,72.1249823772,0.0,0.0,220.879908,53.238744,3616.58299695,3585.23591993,4.83426,26.5128170205
 01/31  09:00:00,447.19502733,72.1249823772,0.0,0.0,220.879908,145.652643033,3248.71724794,3167.88001741,36.25695,44.5802805292
 01/31  10:00:00,446.668047896,72.1249823772,0.0,0.0,220.879908,145.652643033,2997.83659925,2907.34452369,36.25695,54.2351255632
 01/31  11:00:00,452.439899167,72.1249823772,0.0,0.0,220.879908,151.653867033,2757.29851604,2654.62501392,48.3426,54.3309021221
 01/31  12:00:00,453.33764886,72.1249823772,0.0,0.0,220.879908,151.653867033,2523.00717277,2416.50057471,48.3426,58.1639980618
 01/31  13:00:00,452.20711846,72.1249823772,0.0,0.0,220.879908,151.653867033,2361.85277322,2243.96712873,48.3426,69.5430444827
 01/31  14:00:00,446.175916006,72.1249823772,0.0,0.0,220.879908,145.652643033,2203.724415,2115.4437891,24.1713,64.1093259058
 01/31  15:00:00,446.0982788,72.1249823772,0.0,0.0,220.879908,145.652643033,2053.99476649,1975.55029709,24.1713,54.2731693968
 01/31  16:00:00,438.230602176,72.1249823772,0.0,0.0,220.879908,137.835547516,1975.70282824,1916.46491513,4.83426,54.4036531103
 01/31  17:00:00,439.282232539,72.1249823772,0.0,0.0,220.879908,133.019064,1969.63045799,1919.90703601,4.83426,44.8891619771
 01/31  18:00:00,371.565650231,72.1249823772,0.0,0.0,220.879908,53.238744,2155.8834219,2097.1882575,4.83426,53.8609044005
 01/31  19:00:00,371.594168314,72.1249823772,0.0,0.0,220.879908,53.238744,2185.37722768,2135.42956346,4.83426,45.1134042263
 01/31  20:00:00,371.602863132,72.1249823772,0.0,0.0,220.879908,53.238744,2234.8425952,2212.59847405,4.83426,17.4098611559
 01/31  21:00:00,371.644704694,72.1249823772,0.0,0.0,220.879908,53.238744,2319.69354815,2306.15773071,4.83426,8.70155744872
 01/31  22:00:00,119.783645329,2.49587018668,0.0,0.0,43.513341876,52.539744,32.5513233604,10.3350002919,4.83426,17.3820630685
 01/31  23:00:00,121.420759273,3.97325315856,0.0,0.0,43.513341876,52.539744,29.7181684346,16.228780683,4.83426,8.65512775162
 01/31  24:00:00,128.1685432,9.49236063374,0.0,0.0,43.513341876,52.539744,49.1725437187,44.3182837187,4.83426,0.02
 02/01  01:00:00,134.022682178,16.4330357298,0.0,0.0,43.513341876,52.539744,67.796573376,54.3382905797,4.83426,8.62402279629
 02/01  02:00:00,152.056397487,34.3375316946,0.0,0.0,43.513341876,52.539744,114.241465696,109.387205696,4.83426,0.02
 02/01  03:00:00,147.146535217,29.4978196948,0.0,0.0,43.513341876,52.539744,110.632911058,105.778651058,4.83426,0.02
 02/01  04:00:00,163.276905948,45.438523315,0.0,0.0,43.513341876,52.539744,198.194574928,184.737015626,4.83426,8.62329930118
 02/01  05:00:00,153.564358165,35.4156983927,0.0,0.0,43.513341876,52.539744,161.217595446,156.363335446,4.83426,0.02
 02/01  06:00:00,169.835678606,51.4766545034,0.0,0.0,43.513341876,52.539744,254.208308342,249.354048342,4.83426,0.02
 02/01  07:00:00,197.209946942,72.1249823772,0.0,0.0,43.513341876,53.238744,3753.73301044,3740.27472681,4.83426,8.62402362537
 02/01  08:00:00,356.454859958,72.1249823772,0.0,0.0,220.879908,53.238744,3308.43806764,3277.08757536,4.83426,26.5162322739
 02/01  09:00:00,446.6733043,72.1249823772,0.0,0.0,220.879908,145.652643033,2827.78262186,2746.94408223,36.25695,44.5815896311
 02/01  10:00:00,446.330902901,72.1249823772,0.0,0.0,220.879908,145.652643033,2546.60727485,2456.11511154,36.25695,54.2352133143
 02/01  11:00:00,452.186513915,72.1249823772,0.0,0.0,220.879908,151.653867033,2365.40979405,2262.73629321,48.3426,54.3309008456
 02/01  12:00:00,453.135410934,72.1249823772,0.0,0.0,220.879908,151.653867033,2190.17707141,2087.21610249,48.3426,54.618368916
 02/01  13:00:00,452.036047799,72.1249823772,0.0,0.0,220.879908,151.653867033,2080.67756795,1960.37554201,48.3426,71.9594259417
 02/01  14:00:00,446.028482346,72.1249823772,0.0,0.0,220.879908,145.652643033,1966.11879702,1876.68450693,24.1713,65.2629900877
 02/01  15:00:00,445.985898381,72.1249823772,0.0,0.0,220.879908,145.652643033,1876.43887711,1797.99339328,24.1713,54.2741838324
 02/01  16:00:00,438.11577829,72.1249823772,0.0,0.0,220.879908,137.835547516,1800.71547541,1741.47629306,4.83426,54.4049223498
 02/01  17:00:00,439.125316704,72.1249823772,0.0,0.0,220.879908,133.019064,1785.08017178,1735.35270106,4.83426,44.8932107137
 02/01  18:00:00,371.403501393,72.1249823772,0.0,0.0,220.879908,53.238744,2027.08064409,1968.38405067,4.83426,53.8623334201
 02/01  19:00:00,371.473308876,72.1249823772,0.0,0.0,220.879908,53.238744,2161.33963734,2111.38859797,4.83426,45.1167793696
 02/01  20:00:00,371.930665096,72.1249823772,0.0,0.0,220.879908,53.238744,2259.06395656,2236.81978636,4.83426,17.4099101993
 02/01  21:00:00,371.923007614,72.1249823772,0.0,0.0,220.879908,53.238744,2270.19702436,2256.66118975,4.83426,8.7015746094
 02/01  22:00:00,119.908896797,2.32358915142,0.0,0.0,43.513341876,52.539744,29.6866945936,7.47023134486,4.83426,17.3822032488
 02/01  23:00:00,121.627344518,4.18672991433,0.0,0.0,43.513341876,52.539744,26.138915878,12.6500729585,4.83426,8.65458291944
 02/01  24:00:00,127.935256957,9.27888387798,0.0,0.0,43.513341876,52.539744,40.5293726513,35.6751126513,4.83426,0.02
 02/02  01:00:00,134.914540966,17.3333144614,0.0,0.0,43.513341876,52.539744,59.876884374,46.4197528916,4.83426,8.6228714824
 02/02  02:00:00,153.056620669,35.3530815083,0.0,0.0,43.513341876,52.539744,102.993314392,98.1390543919,4.83426,0.02
 02/02  03:00:00,155.877328517,38.2207316097,0.0,0.0,43.513341876,52.539744,107.291144972,102.436884972,4.83426,0.02
 02/02  04:00:00,156.630454277,38.8129070672,0.0,0.0,43.513341876,52.539744,186.37253491,172.914189583,4.83426,8.62408532647
 02/02  05:00:00,162.929015655,44.7531235922,0.0,0.0,43.513341876,52.539744,167.651722219,162.797462219,4.83426,0.02
 02/02  06:00:00,162.746884455,44.3567774615,0.0,0.0,43.513341876,52.539744,264.58535196,259.73109196,4.83426,0.02
