Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  07:00:00,197.265669146,72.1249823772,0.0,0.0,43.513341876,53.238744,3881.88434993,3868.42608421,4.83426,8.62400572098
 02/02  08:00:00,356.577796153,72.1249823772,0.0,0.0,220.879908,53.238744,3510.1337313,3478.78265902,4.83426,26.5168122819
 02/02  09:00:00,446.897808101,72.1249823772,0.0,0.0,220.879908,145.652643033,3090.88418365,3010.04530669,36.25695,44.5819269576
 02/02  10:00:00,446.445128009,72.1249823772,0.0,0.0,220.879908,145.652643033,2739.78087316,2649.28621866,36.25695,54.2377044956
 02/02  11:00:00,452.274241812,72.1249823772,0.0,0.0,220.879908,151.653867033,2484.64952829,2381.97322915,48.3426,54.3336991405
 02/02  12:00:00,453.163955194,72.1249823772,0.0,0.0,220.879908,151.653867033,2174.15679297,2071.1924176,48.3426,54.6217753713
 02/02  13:00:00,452.024131564,72.1249823772,0.0,0.0,220.879908,151.653867033,1943.78231332,1822.32547787,48.3426,73.1142354496
 02/02  14:00:00,446.012520461,72.1249823772,0.0,0.0,220.879908,145.652643033,1805.17559688,1716.88854947,24.1713,64.1157474068
 02/02  15:00:00,445.977398763,72.1249823772,0.0,0.0,220.879908,145.652643033,1732.04820596,1653.59902127,24.1713,54.2778846855
 02/02  16:00:00,438.108807545,72.1249823772,0.0,0.0,220.879908,137.835547516,1651.08708912,1591.84375968,4.83426,54.4090694428
 02/02  17:00:00,439.108921077,72.1249823772,0.0,0.0,220.879908,133.019064,1614.85595635,1565.12966079,4.83426,44.8920355613
 02/02  18:00:00,371.377482221,72.1249823772,0.0,0.0,220.879908,53.238744,1862.97954515,1804.27904642,4.83426,53.8662387306
 02/02  19:00:00,371.434519414,72.1249823772,0.0,0.0,220.879908,53.238744,1993.82417071,1943.87709579,4.83426,45.1128149232
 02/02  20:00:00,371.880355578,72.1249823772,0.0,0.0,220.879908,53.238744,2087.90352142,2065.65848018,4.83426,17.4107812345
 02/02  21:00:00,371.877590635,72.1249823772,0.0,0.0,220.879908,53.238744,2129.22348989,2115.6872055,4.83426,8.70202438959
 02/02  22:00:00,119.169537082,1.58877039794,0.0,0.0,43.513341876,52.539744,27.3945282521,5.17807697974,4.83426,17.3821912723
 02/02  23:00:00,121.397014755,3.97325315856,0.0,0.0,43.513341876,52.539744,21.9579601725,8.46765163251,4.83426,8.65604853999
 02/02  24:00:00,126.315370576,7.68204295952,0.0,0.0,43.513341876,52.539744,31.6259303888,26.7716703888,4.83426,0.02
 02/03  01:00:00,129.747851877,12.1772297643,0.0,0.0,43.513341876,52.539744,49.5902121765,36.1319599399,4.83426,8.62399223658
 02/03  02:00:00,140.845431874,23.1896646608,0.0,0.0,43.513341876,52.539744,80.2271345901,75.3728745901,4.83426,0.02
 02/03  03:00:00,151.096871209,33.4386552161,0.0,0.0,43.513341876,52.539744,95.9841846525,91.1299246525,4.83426,0.02
 02/03  04:00:00,162.197220619,44.4500017267,0.0,0.0,43.513341876,52.539744,158.664018013,145.205667403,4.83426,8.62409060989
 02/03  05:00:00,157.512010622,37.6332465504,0.0,0.0,43.513341876,52.539744,157.009592239,152.155332239,4.83426,0.02
 02/03  06:00:00,170.012644203,50.3678804245,0.0,0.0,43.513341876,52.539744,219.460952869,214.606692869,4.83426,0.02
 02/03  07:00:00,197.902682104,72.1249823772,0.0,0.0,43.513341876,53.238744,3820.79632645,3807.33794635,4.83426,8.62412010293
 02/03  08:00:00,356.46033821,72.1249823772,0.0,0.0,220.879908,53.238744,3357.66392354,3326.3156284,4.83426,26.5140351356
 02/03  09:00:00,446.781409413,72.1249823772,0.0,0.0,220.879908,145.652643033,2931.0934724,2850.25213889,36.25695,44.5843835097
 02/03  10:00:00,446.538619892,72.1249823772,0.0,0.0,220.879908,145.652643033,2752.24864955,2661.74920879,36.25695,54.2424907667
 02/03  11:00:00,452.364668407,72.1249823772,0.0,0.0,220.879908,151.653867033,2475.18960103,2372.50780648,48.3426,54.3391945515
 02/03  12:00:00,453.24565158,72.1249823772,0.0,0.0,220.879908,151.653867033,2125.04891221,2012.97425709,48.3426,63.7320551208
 02/03  13:00:00,452.103482373,72.1249823772,0.0,0.0,220.879908,151.653867033,1926.40756548,1814.09077415,48.3426,63.9741913314
 02/03  14:00:00,446.090755702,72.1249823772,0.0,0.0,220.879908,145.652643033,1836.42048728,1748.13265938,24.1713,64.1165278931
 02/03  15:00:00,446.047104226,72.1249823772,0.0,0.0,220.879908,145.652643033,1739.53937511,1661.08374797,24.1713,54.2843271466
 02/03  16:00:00,438.171060732,72.1249823772,0.0,0.0,220.879908,137.835547516,1636.74573408,1577.49863386,4.83426,54.4128402262
 02/03  17:00:00,439.176118478,72.1249823772,0.0,0.0,220.879908,133.019064,1575.48582105,1521.30995307,4.83426,49.3416079824
 02/03  18:00:00,371.421754447,72.1249823772,0.0,0.0,220.879908,53.238744,1724.91353783,1670.66071158,4.83426,49.4185662445
 02/03  19:00:00,371.445751982,72.1249823772,0.0,0.0,220.879908,53.238744,1780.07873255,1728.79098654,4.83426,46.4534860072
 02/03  20:00:00,371.428223315,72.1249823772,0.0,0.0,220.879908,53.238744,1795.85040338,1774.91046986,4.83426,16.1056735215
 02/03  21:00:00,371.44775609,72.1249823772,0.0,0.0,220.879908,53.238744,1868.78272673,1846.56639184,4.83426,17.3820748968
 02/03  22:00:00,118.866026621,1.58877039794,0.0,0.0,43.513341876,52.539744,18.0218002966,4.4855436935,4.83426,8.70199660307
 02/03  23:00:00,120.525092679,3.10997344397,0.0,0.0,43.513341876,52.539744,19.3786196315,5.88842378367,4.83426,8.65593584788
 02/03  24:00:00,123.548985466,4.96656644821,0.0,0.0,43.513341876,52.539744,19.0999687395,14.2457087395,4.83426,0.02
 02/04  01:00:00,125.115286609,7.59388850699,0.0,0.0,43.513341876,52.539744,31.8988961466,18.4503839537,4.83426,8.61425219283
 02/04  02:00:00,127.0841923,9.49236063374,0.0,0.0,43.513341876,52.539744,46.682042542,41.827782542,4.83426,0.02
 02/04  03:00:00,135.991071339,18.4358945857,0.0,0.0,43.513341876,52.539744,52.3728595798,47.5185995798,4.83426,0.02
 02/04  04:00:00,146.05428448,28.3938373173,0.0,0.0,43.513341876,52.539744,97.0793364367,92.2250764367,4.83426,0.02
 02/04  05:00:00,147.067548023,29.0293745801,0.0,0.0,43.513341876,52.539744,106.62429478,93.1752262156,4.83426,8.61480856449
 02/04  06:00:00,156.293195755,38.1322990459,0.0,0.0,43.513341876,52.539744,162.11551811,157.26125811,4.83426,0.02
 02/04  07:00:00,156.243811181,38.1533230239,0.0,0.0,43.513341876,52.539744,134.683452734,129.829192734,4.83426,0.02
 02/04  08:00:00,120.512062529,20.3919137842,0.0,0.0,43.513341876,52.539744,160.773916359,155.919656359,4.83426,0.02
 02/04  09:00:00,134.677144164,34.7067482968,0.0,0.0,43.513341876,52.539744,102.917995641,98.063735641,4.83426,0.02
 02/04  10:00:00,120.477526165,20.3919137842,0.0,0.0,43.513341876,52.539744,150.801763049,137.343377534,4.83426,8.6241255149
 02/04  11:00:00,115.893815442,15.9387749356,0.0,0.0,43.513341876,52.539744,112.528816638,90.1949130982,4.83426,17.4996435399
 02/04  12:00:00,120.270826477,19.3200294448,0.0,0.0,43.513341876,52.539744,128.765732218,115.260335853,4.83426,8.67113636567
 02/04  13:00:00,112.886497028,13.0307572425,0.0,0.0,43.513341876,52.539744,84.9240377218,71.4183845109,4.83426,8.67139321094
 02/04  14:00:00,115.867213469,15.9177509575,0.0,0.0,43.513341876,52.539744,99.8710219277,86.3767825539,4.83426,8.65997937376
 02/04  15:00:00,110.407289268,10.5019062001,0.0,0.0,43.513341876,52.539744,72.0783261094,58.5820055807,4.83426,8.66206052868
 02/04  16:00:00,116.166283925,16.2452862493,0.0,0.0,43.513341876,52.539744,96.8335652665,83.3388364851,4.83426,8.66046878138
 02/04  17:00:00,120.585952663,14.9244376679,0.0,0.0,43.513341876,52.539744,77.3075673838,72.4533073838,4.83426,0.02
 02/04  18:00:00,137.301787871,19.6217490571,0.0,0.0,43.513341876,52.539744,118.77178049,113.91752049,4.83426,0.02
 02/04  19:00:00,130.744215661,13.1111621372,0.0,0.0,43.513341876,52.539744,96.8516418631,91.9973818631,4.83426,0.02
 02/04  20:00:00,143.749728032,25.5875915544,0.0,0.0,43.513341876,52.539744,164.363380467,150.914138869,4.83426,8.6149815983
 02/04  21:00:00,141.029572134,22.9654277123,0.0,0.0,43.513341876,52.539744,117.806938288,112.952678288,4.83426,0.02
 02/04  22:00:00,154.865501578,36.8088356653,0.0,0.0,43.513341876,52.539744,257.906467594,217.570387447,4.83426,35.5018201469
 02/04  23:00:00,155.608415065,37.9940040221,0.0,0.0,43.513341876,52.539744,167.159922974,162.305662974,4.83426,0.02
 02/04  24:00:00,164.829847614,46.0530365997,0.0,0.0,43.513341876,52.539744,244.081823924,239.227563924,4.83426,0.02
 02/05  01:00:00,158.227925842,40.5855604834,0.0,0.0,43.513341876,52.539744,173.442897334,168.588637334,4.83426,0.02
 02/05  02:00:00,158.847767399,41.0034269996,0.0,0.0,43.513341876,52.539744,271.784147204,258.334855676,4.83426,8.61503152821
 02/05  03:00:00,159.757832489,42.0683428658,0.0,0.0,43.513341876,52.539744,194.990049212,190.135789212,4.83426,0.02
 02/05  04:00:00,162.181068566,44.2696229908,0.0,0.0,43.513341876,52.539744,283.801455747,278.947195747,4.83426,0.02
 02/05  05:00:00,162.997098875,44.8402780629,0.0,0.0,43.513341876,52.539744,210.029969634,205.175709634,4.83426,0.02
 02/05  06:00:00,164.046320695,45.6555905894,0.0,0.0,43.513341876,52.539744,319.800970644,306.353061198,4.83426,8.61364944629
 02/05  07:00:00,162.833906339,47.6122132601,0.0,0.0,43.513341876,52.539744,229.777099875,224.922839875,4.83426,0.02
 02/05  08:00:00,143.991697617,43.7152359514,0.0,0.0,43.513341876,52.539744,252.84404455,247.98978455,4.83426,0.02
 02/05  09:00:00,131.64225993,31.595115362,0.0,0.0,43.513341876,52.539744,159.142005275,154.287745275,4.83426,0.02
 02/05  10:00:00,140.08938012,39.9057269807,0.0,0.0,43.513341876,52.539744,210.665262134,197.20837046,4.83426,8.62263167442
 02/05  11:00:00,115.405628984,15.418698462,0.0,0.0,43.513341876,52.539744,142.116012892,119.780890187,4.83426,17.5008627048
 02/05  12:00:00,117.322845257,16.3861960723,0.0,0.0,43.513341876,52.539744,138.249148016,124.743343537,4.83426,8.67154447856
 02/05  13:00:00,108.726829692,8.91586109996,0.0,0.0,43.513341876,52.539744,81.1488540405,67.6432123942,4.83426,8.67138164634
 02/05  14:00:00,109.779150149,9.9091743896,0.0,0.0,43.513341876,52.539744,76.1066249001,62.6008145131,4.83426,8.67155038703
 02/05  15:00:00,103.814029046,3.97325315856,0.0,0.0,43.513341876,52.539744,53.3988314327,39.9025918808,4.83426,8.66197955194
 02/05  16:00:00,104.803147846,4.96656644821,0.0,0.0,43.513341876,52.539744,64.0380444886,50.5415061304,4.83426,8.66227835821
 02/05  17:00:00,109.561122075,3.97325315856,0.0,0.0,43.513341876,52.539744,46.2666150005,41.4123550005,4.83426,0.02
 02/05  18:00:00,127.057174179,9.49236063374,0.0,0.0,43.513341876,52.539744,68.2978924846,63.4436324846,4.83426,0.02
 02/05  19:00:00,124.53375899,6.99044928225,0.0,0.0,43.513341876,52.539744,57.7200582643,52.8657982643,4.83426,0.02
 02/05  20:00:00,133.669231044,15.6577127208,0.0,0.0,43.513341876,52.539744,95.1557510202,81.706462928,4.83426,8.61502809221
 02/05  21:00:00,126.456712745,8.4990473441,0.0,0.0,43.513341876,52.539744,71.3523279802,66.4980679802,4.83426,0.02
 02/05  22:00:00,134.42307652,16.5613926296,0.0,0.0,43.513341876,52.539744,174.025538519,133.688498511,4.83426,35.5027800084
 02/05  23:00:00,146.50931152,29.0146329607,0.0,0.0,43.513341876,52.539744,123.397550567,118.543290567,4.83426,0.02
 02/05  24:00:00,155.985859116,37.3788478425,0.0,0.0,43.513341876,52.539744,197.117524614,192.263264614,4.83426,0.02
 02/06  01:00:00,150.742353262,33.198150235,0.0,0.0,43.513341876,52.539744,157.775088569,144.316741571,4.83426,8.62408699722
 02/06  02:00:00,152.937463426,35.2659270376,0.0,0.0,43.513341876,52.539744,211.64453131,206.79027131,4.83426,0.02
 02/06  03:00:00,148.902739322,31.341359549,0.0,0.0,43.513341876,52.539744,148.000076788,143.145816788,4.83426,0.02
 02/06  04:00:00,154.265343275,36.5550798523,0.0,0.0,43.513341876,52.539744,230.247429548,216.78899178,4.83426,8.62417776841
 02/06  05:00:00,152.56903518,34.547429295,0.0,0.0,43.513341876,52.539744,160.88558987,156.03132987,4.83426,0.02
 02/06  06:00:00,158.18334054,40.0149054113,0.0,0.0,43.513341876,52.539744,243.197788129,238.343528129,4.83426,0.02
 02/06  07:00:00,194.009456145,72.1249823772,0.0,0.0,43.513341876,53.238744,3072.30342137,3058.84503282,4.83426,8.62412855277
 02/06  08:00:00,356.071647965,72.1249823772,0.0,0.0,220.879908,53.238744,2577.08132393,2545.72890387,4.83426,26.5181600624
 02/06  09:00:00,446.512802886,72.1249823772,0.0,0.0,220.879908,145.652643033,2249.15224642,2168.3075231,36.25695,44.5877733202
 02/06  10:00:00,446.249006527,72.1249823772,0.0,0.0,220.879908,145.652643033,2114.32785853,2023.82262229,36.25695,54.2482862394
 02/06  11:00:00,452.096596981,72.1249823772,0.0,0.0,220.879908,151.653867033,1979.70576283,1877.0173729,48.3426,54.3457899251
 02/06  12:00:00,453.055918179,72.1249823772,0.0,0.0,220.879908,151.653867033,1836.67965194,1724.59590491,48.3426,63.7411470297
 02/06  13:00:00,451.968854861,72.1249823772,0.0,0.0,220.879908,151.653867033,1729.41674857,1617.09396246,48.3426,63.9801861109
 02/06  14:00:00,445.966500011,72.1249823772,0.0,0.0,220.879908,145.652643033,1606.28123854,1517.98472273,24.1713,64.1252158094
 02/06  15:00:00,445.935594414,72.1249823772,0.0,0.0,220.879908,145.652643033,1525.2215568,1446.75692113,24.1713,54.2933356638
 02/06  16:00:00,438.067691203,72.1249823772,0.0,0.0,220.879908,137.835547516,1445.76653641,1386.50898809,4.83426,54.4232883285
 02/06  17:00:00,439.045659519,72.1249823772,0.0,0.0,220.879908,133.019064,1406.52971766,1347.82283494,4.83426,53.8726227229
 02/06  18:00:00,371.287535731,72.1249823772,0.0,0.0,220.879908,53.238744,1601.51690349,1551.77962356,4.83426,44.9030199312
 02/06  19:00:00,371.334671625,72.1249823772,0.0,0.0,220.879908,53.238744,1721.93529029,1662.97308324,4.83426,54.1279470531
 02/06  20:00:00,371.766108727,72.1249823772,0.0,0.0,220.879908,53.238744,1759.53406765,1745.98428707,4.83426,8.71552057135
 02/06  21:00:00,371.757576113,72.1249823772,0.0,0.0,220.879908,53.238744,1812.50545568,1790.28743563,4.83426,17.3837600545
 02/06  22:00:00,119.077439246,1.51969342412,0.0,0.0,43.513341876,52.539744,15.9501470091,2.41346608944,4.83426,8.70242091967
 02/06  23:00:00,119.416329322,2.029467897,0.0,0.0,43.513341876,52.539744,17.1342305642,3.6446961972,4.83426,8.655274367
 02/06  24:00:00,123.510259767,4.96656644821,0.0,0.0,43.513341876,52.539744,21.9314251066,8.45532298559,4.83426,8.64184212101
 02/07  01:00:00,121.460885583,3.97325315856,0.0,0.0,43.513341876,52.539744,14.1469691774,9.29270917736,4.83426,0.02
 02/07  02:00:00,127.022605797,9.49236063374,0.0,0.0,43.513341876,52.539744,29.620662982,24.766402982,4.83426,0.02
 02/07  03:00:00,134.87843952,17.3381945669,0.0,0.0,43.513341876,52.539744,53.6877220815,40.2293227427,4.83426,8.6241393388
 02/07  04:00:00,141.687502843,24.0789934925,0.0,0.0,43.513341876,52.539744,73.1120741442,68.2578141442,4.83426,0.02
 02/07  05:00:00,150.982794066,31.2469227378,0.0,0.0,43.513341876,52.539744,92.2941277867,87.4398677867,4.83426,0.02
 02/07  06:00:00,157.468938644,38.0120465553,0.0,0.0,43.513341876,52.539744,131.669481912,118.21105784,4.83426,8.62416407207
 02/07  07:00:00,194.725690507,72.1249823772,0.0,0.0,43.513341876,53.238744,3319.82509917,3314.97083917,4.83426,0.02
 02/07  08:00:00,355.319845593,72.1249823772,0.0,0.0,220.879908,53.238744,2873.87077531,2842.51673477,4.83426,26.5197805334
 02/07  09:00:00,446.298243516,72.1249823772,0.0,0.0,220.879908,145.652643033,2501.10952578,2420.26010825,36.25695,44.5924675293
 02/07  10:00:00,446.118040074,72.1249823772,0.0,0.0,220.879908,145.652643033,2106.31078467,2015.79407113,36.25695,54.2597635417
 02/07  11:00:00,452.014741266,72.1249823772,0.0,0.0,220.879908,151.653867033,1793.0196035,1690.31835876,48.3426,54.3586447403
 02/07  12:00:00,453.01157219,72.1249823772,0.0,0.0,220.879908,151.653867033,1652.71501322,1540.63425684,48.3426,63.7381563785
 02/07  13:00:00,451.978855335,72.1494476621,0.0,0.0,220.879908,151.653867033,1636.7325096,1524.40865365,48.3426,63.9812559453
 02/07  14:00:00,446.04457871,72.1968483236,0.0,0.0,220.879908,145.652643033,1657.2082933,1568.91056872,24.1713,64.1264245773
 02/07  15:00:00,446.01449511,72.18919291,0.0,0.0,220.879908,145.652643033,1670.28289325,1591.80435864,24.1713,54.3072346085
 02/07  16:00:00,438.097372741,72.1337070379,0.0,0.0,220.879908,137.835547516,1661.50539476,1593.17831929,4.83426,63.4928154624
 02/07  17:00:00,436.096740229,72.1249823772,0.0,0.0,220.879908,133.019064,1667.46023694,1617.72195224,4.83426,44.9040246986
 02/07  18:00:00,371.356067473,72.1249823772,0.0,0.0,220.879908,53.238744,1930.30198988,1880.56369148,4.83426,44.9040383992
 02/07  19:00:00,371.429059179,72.1249823772,0.0,0.0,220.879908,53.238744,2107.11172283,2048.13788415,4.83426,54.1395786872
 02/07  20:00:00,371.449193218,72.1249823772,0.0,0.0,220.879908,53.238744,2168.0719881,2154.52218082,4.83426,8.71554727043
 02/07  21:00:00,371.497814058,72.1249823772,0.0,0.0,220.879908,53.238744,2269.62617488,2247.40776405,4.83426,17.3841508262
 02/07  22:00:00,119.179029694,1.9127346082,0.0,0.0,43.513341876,52.539744,19.1293225842,5.59275501063,4.83426,8.70230757355
 02/07  23:00:00,122.048308692,4.62118157909,0.0,0.0,43.513341876,52.539744,23.7505003319,10.2600291072,4.83426,8.6562112247
 02/07  24:00:00,127.244783861,8.61814250394,0.0,0.0,43.513341876,52.539744,42.6290992724,29.1524234514,4.83426,8.64241582104
 02/08  01:00:00,136.158989883,18.5895622121,0.0,0.0,43.513341876,52.539744,44.419791496,39.565531496,4.83426,0.02
 02/08  02:00:00,142.077138132,24.4195866603,0.0,0.0,43.513341876,52.539744,85.0549604978,80.2007004978,4.83426,0.02
 02/08  03:00:00,148.303804023,30.6658245889,0.0,0.0,43.513341876,52.539744,104.439894848,90.9817606618,4.83426,8.62387418588
 02/08  04:00:00,158.442288046,40.6904403713,0.0,0.0,43.513341876,52.539744,149.864254461,145.009994461,4.83426,0.02
 02/08  05:00:00,157.92233869,39.7897730327,0.0,0.0,43.513341876,52.539744,153.833420655,140.374976976,4.83426,8.6241836799
 02/08  06:00:00,165.368765785,47.1025798633,0.0,0.0,43.513341876,52.539744,222.142249083,217.287989083,4.83426,0.02
 02/08  07:00:00,194.191976278,72.1249823772,0.0,0.0,43.513341876,53.238744,3735.19209813,3730.33783813,4.83426,0.02
 02/08  08:00:00,356.298573775,72.1249823772,0.0,0.0,220.879908,53.238744,3297.69943223,3257.51266777,4.83426,35.3525044591
 02/08  09:00:00,446.770261973,72.1249823772,0.0,0.0,220.879908,145.652643033,2945.20643173,2873.27389634,36.25695,35.6755853862
 02/08  10:00:00,446.590052794,72.1249823772,0.0,0.0,220.879908,145.652643033,2897.29444148,2806.76405107,36.25695,54.2734404156
 02/08  11:00:00,452.497009906,72.1249823772,0.0,0.0,220.879908,151.653867033,2841.02833898,2738.31642453,48.3426,54.369314446
 02/08  12:00:00,453.454274458,72.1249823772,0.0,0.0,220.879908,151.653867033,2738.10490442,2626.02956389,48.3426,63.7327405302
 02/08  13:00:00,452.334110565,72.1249823772,0.0,0.0,220.879908,151.653867033,2639.3338143,2527.00232751,48.3426,63.9888867916
 02/08  14:00:00,446.319559857,72.1249823772,0.0,0.0,220.879908,145.652643033,2587.31240692,2493.31363498,24.1713,69.8274719347
 02/08  15:00:00,446.278247408,72.1249823772,0.0,0.0,220.879908,145.652643033,2534.1361808,2452.26156104,24.1713,57.7033197638
 02/08  16:00:00,438.398951624,72.1249823772,0.0,0.0,220.879908,137.835547516,2430.95924044,2371.71721357,4.83426,54.4077668728
 02/08  17:00:00,436.510177668,72.1249823772,0.0,0.0,220.879908,133.019064,2417.4747166,2367.73391176,4.83426,44.9065448377
 02/08  18:00:00,371.845892143,72.1249823772,0.0,0.0,220.879908,53.238744,2595.4106781,2545.67946712,4.83426,44.8969509779
 02/08  19:00:00,371.881750099,72.1249823772,0.0,0.0,220.879908,53.238744,2641.53282568,2582.54459803,4.83426,54.1539676421
 02/08  20:00:00,372.297053048,72.1249823772,0.0,0.0,220.879908,53.238744,2630.64591132,2608.39945974,4.83426,17.4121915746
 02/08  21:00:00,372.292715767,72.1249823772,0.0,0.0,220.879908,53.238744,2661.59591087,2648.05924875,4.83426,8.70240211928
 02/08  22:00:00,121.163134768,3.53255565951,0.0,0.0,43.513341876,52.539744,42.3304038955,20.1133225479,4.83426,17.3828213477
 02/08  23:00:00,124.49153822,6.99044928225,0.0,0.0,43.513341876,52.539744,40.9657500704,36.1114900704,4.83426,0.02
 02/08  24:00:00,135.692558337,16.9320882253,0.0,0.0,43.513341876,52.539744,93.5046140998,80.0285278346,4.83426,8.64182626522
 02/09  01:00:00,150.914953841,33.2195489704,0.0,0.0,43.513341876,52.539744,108.652810891,103.798550891,4.83426,0.02
 02/09  02:00:00,156.796088077,39.0005681436,0.0,0.0,43.513341876,52.539744,166.00112938,152.542758878,4.83426,8.62411050169
 02/09  03:00:00,153.113220533,35.3212615815,0.0,0.0,43.513341876,52.539744,175.852242477,170.997982477,4.83426,0.02
 02/09  04:00:00,162.316390524,44.4241860473,0.0,0.0,43.513341876,52.539744,214.159174346,209.304914346,4.83426,0.02
 02/09  05:00:00,160.778929565,42.4681668488,0.0,0.0,43.513341876,52.539744,235.676201419,222.218618543,4.83426,8.62332287656
 02/09  06:00:00,168.353603299,49.9680564415,0.0,0.0,43.513341876,52.539744,262.849988109,257.995728109,4.83426,0.02
 02/09  07:00:00,194.324298541,72.1249823772,0.0,0.0,43.513341876,53.238744,3896.9609646,3883.50253727,4.83426,8.62416732845
 02/09  08:00:00,356.803470357,72.1249823772,0.0,0.0,220.879908,53.238744,3487.73281395,3456.37541867,4.83426,26.5231352784
 02/09  09:00:00,447.337779474,72.1249823772,0.0,0.0,220.879908,145.652643033,3184.40164583,3109.3300856,36.25695,38.8146102346
 02/09  10:00:00,446.722572496,72.1249823772,0.0,0.0,220.879908,145.652643033,3038.22330787,2945.09897233,36.25695,56.8673855419
 02/09  11:00:00,452.589003253,72.1249823772,0.0,0.0,220.879908,151.653867033,2929.12887641,2823.18212946,48.3426,57.6041469562
 02/09  12:00:00,453.481925762,72.1249823772,0.0,0.0,220.879908,151.653867033,2775.76104676,2672.78683273,48.3426,54.6316140261
 02/09  13:00:00,452.406824175,72.1249823772,0.0,0.0,220.879908,151.653867033,2732.78269529,2614.0795965,48.3426,70.3604987878
 02/09  14:00:00,446.403780715,72.1249823772,0.0,0.0,220.879908,145.652643033,2676.81580645,2585.73465661,24.1713,66.9098498397
 02/09  15:00:00,446.361590566,72.1249823772,0.0,0.0,220.879908,145.652643033,2608.40404186,2529.94182856,24.1713,54.2909133004
 02/09  16:00:00,438.481754418,72.1249823772,0.0,0.0,220.879908,137.835547516,2508.562159,2449.30390823,4.83426,54.423990773
 02/09  17:00:00,436.588223779,72.1249823772,0.0,0.0,220.879908,133.019064,2445.02042967,2395.28816948,4.83426,44.8980001864
 02/09  18:00:00,371.892824365,72.1249823772,0.0,0.0,220.879908,53.238744,2587.90923893,2529.19406728,4.83426,53.8809116437
 02/09  19:00:00,371.966230612,72.1249823772,0.0,0.0,220.879908,53.238744,2610.22781152,2557.62331813,4.83426,47.7702333897
 02/09  20:00:00,372.346157828,72.1249823772,0.0,0.0,220.879908,53.238744,2580.1792065,2560.50127591,4.83426,14.8436705908
 02/09  21:00:00,372.285278925,72.1249823772,0.0,0.0,220.879908,53.238744,2579.72647194,2557.50929676,4.83426,17.3829151868
 02/09  22:00:00,121.037016206,3.40296997541,0.0,0.0,43.513341876,52.539744,32.7365192328,19.1997130009,4.83426,8.70254623183
 02/09  23:00:00,123.585780785,6.08529044515,0.0,0.0,43.513341876,52.539744,45.7613114277,32.271285024,4.83426,8.65576640371
 02/09  24:00:00,134.881917632,16.1361078187,0.0,0.0,43.513341876,52.539744,77.27349119,72.41923119,4.83426,0.02
 02/10  01:00:00,138.443595776,20.773695234,0.0,0.0,43.513341876,52.539744,106.02233289,92.5638515733,4.83426,8.62422131647
 02/10  02:00:00,149.930584707,32.1743361845,0.0,0.0,43.513341876,52.539744,136.881351583,132.027091583,4.83426,0.02
 02/10  03:00:00,160.762816462,43.0069287504,0.0,0.0,43.513341876,52.539744,168.610634479,155.152201732,4.83426,8.62417274711
 02/10  04:00:00,160.078765249,42.2378881652,0.0,0.0,43.513341876,52.539744,193.410971918,188.556711918,4.83426,0.02
 02/10  05:00:00,160.461994627,40.5043745041,0.0,0.0,43.513341876,52.539744,203.859237637,199.004977637,4.83426,0.02
 02/10  06:00:00,167.223656412,47.4967524708,0.0,0.0,43.513341876,52.539744,253.375261906,239.916796046,4.83426,8.62420586016
 02/10  07:00:00,194.954205542,72.1249823772,0.0,0.0,43.513341876,53.238744,3808.27224388,3803.41798388,4.83426,0.02
 02/10  08:00:00,356.605659981,72.1249823772,0.0,0.0,220.879908,53.238744,3361.58162005,3330.22881935,4.83426,26.518540698
 02/10  09:00:00,446.843401373,72.1249823772,0.0,0.0,220.879908,145.652643033,2927.86855809,2847.0213854,36.25695,44.5902226911
 02/10  10:00:00,446.4749292,72.1249823772,0.0,0.0,220.879908,145.652643033,2749.36624739,2658.84765318,36.25695,54.2616442096
 02/10  11:00:00,452.29086807,72.1249823772,0.0,0.0,220.879908,151.653867033,2596.24117927,2493.53776129,48.3426,54.3608179753
 02/10  12:00:00,453.211799841,72.1249823772,0.0,0.0,220.879908,151.653867033,2403.77674945,2291.69212854,48.3426,63.7420209093
 02/10  13:00:00,452.091745677,72.1249823772,0.0,0.0,220.879908,151.653867033,2261.05839154,2148.72933356,48.3426,63.9864579788
 02/10  14:00:00,446.080788558,72.1249823772,0.0,0.0,220.879908,145.652643033,2155.86410761,2067.56044071,24.1713,64.1323669009
 02/10  15:00:00,446.032292016,72.1249823772,0.0,0.0,220.879908,145.652643033,2063.63157593,1985.14919906,24.1713,54.3110768778
 02/10  16:00:00,438.161092895,72.1249823772,0.0,0.0,220.879908,137.835547516,1976.97621328,1908.64446747,4.83426,63.497485802
 02/10  17:00:00,436.210611486,72.1249823772,0.0,0.0,220.879908,133.019064,1952.40939095,1902.66766427,4.83426,44.9074666754
 02/10  18:00:00,371.507131334,72.1249823772,0.0,0.0,220.879908,53.238744,2211.08652413,2161.34791424,4.83426,44.9043498875
 02/10  19:00:00,371.573588549,72.1249823772,0.0,0.0,220.879908,53.238744,2332.28931196,2273.31039144,4.83426,54.1446605154
 02/10  20:00:00,371.601034639,72.1249823772,0.0,0.0,220.879908,53.238744,2377.10055991,2361.5167935,4.83426,10.7495064114
 02/10  21:00:00,371.676850892,72.1249823772,0.0,0.0,220.879908,53.238744,2516.7738272,2496.58677819,4.83426,15.3527890043
 02/10  22:00:00,120.447494283,3.1437986072,0.0,0.0,43.513341876,52.539744,28.3667159546,14.8311515284,4.83426,8.70130442611
 02/10  23:00:00,122.038973201,4.5766923833,0.0,0.0,43.513341876,52.539744,36.2962625862,22.8057025783,4.83426,8.65630000785
 02/10  24:00:00,133.379338195,14.6791411158,0.0,0.0,43.513341876,52.539744,67.0033429311,53.5268210959,4.83426,8.64226183523
 02/11  01:00:00,136.037512412,18.4100789063,0.0,0.0,43.513341876,52.539744,72.8038607247,67.9496007247,4.83426,0.02
 02/11  02:00:00,152.552818045,34.8317924887,0.0,0.0,43.513341876,52.539744,119.49057363,114.63631363,4.83426,0.02
 02/11  03:00:00,159.668194747,41.9480903752,0.0,0.0,43.513341876,52.539744,142.372072549,137.517812549,4.83426,0.02
 02/11  04:00:00,164.61904943,46.787802375,0.0,0.0,43.513341876,52.539744,199.47152685,186.022168892,4.83426,8.61509795807
 02/11  05:00:00,160.590231137,42.3220986788,0.0,0.0,43.513341876,52.539744,210.451747505,205.597487505,4.83426,0.02
 02/11  06:00:00,168.456175732,50.1141246115,0.0,0.0,43.513341876,52.539744,246.427226078,241.572966078,4.83426,0.02
 02/11  07:00:00,159.914467478,44.5396468365,0.0,0.0,43.513341876,52.539744,256.512105058,251.657845058,4.83426,0.02
 02/11  08:00:00,140.403287139,40.1351579019,0.0,0.0,43.513341876,52.539744,229.626928992,216.177587345,4.83426,8.61508164682
 02/11  09:00:00,141.040875712,40.8437332403,0.0,0.0,43.513341876,52.539744,200.066730793,195.212470793,4.83426,0.02
 02/11  10:00:00,139.267482803,39.026383823,0.0,0.0,43.513341876,52.539744,204.025472147,199.171212147,4.83426,0.02
 02/11  11:00:00,123.119730166,22.9786785441,0.0,0.0,43.513341876,52.539744,186.728166586,164.391621759,4.83426,17.5022848263
 02/11  12:00:00,133.565051312,32.4939918405,0.0,0.0,43.513341876,52.539744,173.808356883,160.302331736,4.83426,8.67176514702
 02/11  13:00:00,135.531860384,35.5359508832,0.0,0.0,43.513341876,52.539744,149.902816457,136.396885669,4.83426,8.67167078816
 02/11  14:00:00,122.456700464,22.3947726402,0.0,0.0,43.513341876,52.539744,146.711840926,133.216596665,4.83426,8.66098426083
 02/11  15:00:00,119.787931349,19.7593579663,0.0,0.0,43.513341876,52.539744,130.135988505,116.639306652,4.83426,8.66242185304
 02/11  16:00:00,129.809273158,29.7755574727,0.0,0.0,43.513341876,52.539744,147.2981919,133.801550744,4.83426,8.66238115653
 02/11  17:00:00,131.8032257,29.0035589007,0.0,0.0,43.513341876,52.539744,139.491906931,134.637646931,4.83426,0.02
 02/11  18:00:00,145.235353301,27.4443822403,0.0,0.0,43.513341876,52.539744,172.159323858,158.709957582,4.83426,8.61510627536
 02/11  19:00:00,149.616211179,31.8356203431,0.0,0.0,43.513341876,52.539744,165.313895582,160.459635582,4.83426,0.02
 02/11  20:00:00,156.170545533,37.9176097442,0.0,0.0,43.513341876,52.539744,185.258185585,180.403925585,4.83426,0.02
 02/11  21:00:00,142.408779261,24.1944542817,0.0,0.0,43.513341876,52.539744,183.447637785,178.593377785,4.83426,0.02
 02/11  22:00:00,165.192306452,47.041558188,0.0,0.0,43.513341876,52.539744,280.131239644,239.788251171,4.83426,35.5087284732
 02/11  23:00:00,154.339527364,36.5244724715,0.0,0.0,43.513341876,52.539744,245.875501402,241.021241402,4.83426,0.02
 02/11  24:00:00,170.34869496,51.4766545034,0.0,0.0,43.513341876,52.539744,274.325142745,260.875972871,4.83426,8.61490987454
 02/12  01:00:00,158.844314039,40.9595687869,0.0,0.0,43.513341876,52.539744,273.05163105,268.19737105,4.83426,0.02
 02/12  02:00:00,170.548682077,52.5854285822,0.0,0.0,43.513341876,52.539744,292.82937082,287.97511082,4.83426,0.02
 02/12  03:00:00,160.018348242,42.0683428658,0.0,0.0,43.513341876,52.539744,290.63737953,285.78311953,4.83426,0.02
 02/12  04:00:00,174.84007448,56.7962835123,0.0,0.0,43.513341876,52.539744,363.228344354,349.778976943,4.83426,8.61510741139
 02/12  05:00:00,163.349765221,44.8755794858,0.0,0.0,43.513341876,52.539744,348.124023611,343.269763611,4.83426,0.02
 02/12  06:00:00,174.203981643,55.6733888643,0.0,0.0,43.513341876,52.539744,368.026028862,363.171768862,4.83426,0.02
 02/12  07:00:00,158.84061092,46.2791977958,0.0,0.0,43.513341876,52.539744,376.98413792,372.12987792,4.83426,0.02
 02/12  08:00:00,149.896818214,49.5539505768,0.0,0.0,43.513341876,52.539744,260.776927452,255.922667452,4.83426,0.02
 02/12  09:00:00,133.196469123,33.0019414937,0.0,0.0,43.513341876,52.539744,195.400045233,181.941571812,4.83426,8.62421342062
 02/12  10:00:00,131.899920543,31.7371493268,0.0,0.0,43.513341876,52.539744,163.150166622,158.295906622,4.83426,0.02
 02/12  11:00:00,112.878698915,12.8699474531,0.0,0.0,43.513341876,52.539744,133.390892636,111.055599998,4.83426,17.5010326371
 02/12  12:00:00,116.245052457,15.3460431251,0.0,0.0,43.513341876,52.539744,107.481539099,93.9756210045,4.83426,8.67165809468
 02/12  13:00:00,109.973337428,10.1515130853,0.0,0.0,43.513341876,52.539744,76.8861466638,63.3809198644,4.83426,8.67096679947
 02/12  14:00:00,111.744700987,11.8862175662,0.0,0.0,43.513341876,52.539744,63.3458863646,49.8398615656,4.83426,8.67176479894
 02/12  15:00:00,103.802934675,3.97325315856,0.0,0.0,43.513341876,52.539744,43.051447888,29.5548106201,4.83426,8.66237726792
 02/12  16:00:00,104.771130554,4.96656644821,0.0,0.0,43.513341876,52.539744,45.9065620022,32.409986557,4.83426,8.66231544514
 02/12  17:00:00,106.559669224,3.97325315856,0.0,0.0,43.513341876,52.539744,37.5590738119,32.7048138119,4.83426,0.02
 02/12  18:00:00,127.121226882,9.56429447342,0.0,0.0,43.513341876,52.539744,68.0896040394,54.6402583498,4.83426,8.61508568959
 02/12  19:00:00,128.843758167,11.2720709272,0.0,0.0,43.513341876,52.539744,71.7858049022,66.9315449022,4.83426,0.02
 02/12  20:00:00,134.635395852,16.5901661655,0.0,0.0,43.513341876,52.539744,101.330447326,96.4761873261,4.83426,0.02
 02/12  21:00:00,133.773413915,15.7462337538,0.0,0.0,43.513341876,52.539744,113.44113675,108.58687675,4.83426,0.02
 02/12  22:00:00,153.066247796,35.1165461596,0.0,0.0,43.513341876,52.539744,220.3176089,179.972863474,4.83426,35.5104854256
 02/12  23:00:00,158.021382706,40.3708711816,0.0,0.0,43.513341876,52.539744,214.051517496,200.602181684,4.83426,8.61507581153
 02/12  24:00:00,164.379026425,45.6532126167,0.0,0.0,43.513341876,52.539744,234.789093352,229.934833352,4.83426,0.02
 02/13  01:00:00,155.78153996,38.0330705334,0.0,0.0,43.513341876,52.539744,236.636272302,231.782012302,4.83426,0.02
 02/13  02:00:00,166.646447305,48.8592823627,0.0,0.0,43.513341876,52.539744,237.774793131,232.920533131,4.83426,0.02
 02/13  03:00:00,155.799792902,38.0330705334,0.0,0.0,43.513341876,52.539744,239.229284221,225.770807902,4.83426,8.62421631905
 02/13  04:00:00,166.6576033,48.8592823627,0.0,0.0,43.513341876,52.539744,233.268509658,228.414249658,4.83426,0.02
 02/13  05:00:00,156.234220825,38.0330705334,0.0,0.0,43.513341876,52.539744,236.953354638,223.494952852,4.83426,8.62414178564
 02/13  06:00:00,165.954514238,47.7505082838,0.0,0.0,43.513341876,52.539744,232.52156663,227.66730663,4.83426,0.02
 02/13  07:00:00,191.073541047,72.1249823772,0.0,0.0,43.513341876,53.238744,3173.89874445,3169.04448445,4.83426,0.02
 02/13  08:00:00,356.366023754,72.1249823772,0.0,0.0,220.879908,53.238744,2729.33337288,2689.14429983,4.83426,35.3548130476
 02/13  09:00:00,446.851209822,72.1249823772,0.0,0.0,220.879908,145.652643033,2430.44607026,2358.510498,36.25695,35.6786222627
 02/13  10:00:00,446.504547748,72.1249823772,0.0,0.0,220.879908,145.652643033,2339.45654147,2248.91951385,36.25695,54.2800776154
 02/13  11:00:00,452.362430178,72.1249823772,0.0,0.0,220.879908,151.653867033,2210.09218796,2107.37296943,48.3426,54.3766185359
 02/13  12:00:00,453.306865543,72.1249823772,0.0,0.0,220.879908,151.653867033,2080.90467609,1968.8259017,48.3426,63.7361743915
 02/13  13:00:00,452.258464134,72.1249823772,0.0,0.0,220.879908,151.653867033,2010.11634556,1897.77929086,48.3426,63.9944546924
 02/13  14:00:00,446.22337031,72.1249823772,0.0,0.0,220.879908,145.652643033,1911.61992445,1814.13912391,24.1713,73.3095005399
 02/13  15:00:00,446.139611965,72.1249823772,0.0,0.0,220.879908,145.652643033,1776.34116247,1697.8864044,24.1713,54.2834580639
 02/13  16:00:00,438.241515421,72.1249823772,0.0,0.0,220.879908,137.835547516,1665.71440817,1606.46390336,4.83426,54.4162448145
 02/13  17:00:00,436.255872719,72.1249823772,0.0,0.0,220.879908,133.019064,1601.97117475,1552.22586569,4.83426,44.9110490595
 02/13  18:00:00,371.505404913,72.1249823772,0.0,0.0,220.879908,53.238744,1763.227444,1713.49271788,4.83426,44.9004661159
 02/13  19:00:00,371.535059588,72.1249823772,0.0,0.0,220.879908,53.238744,1807.79625139,1748.79658652,4.83426,54.1654048721
 02/13  20:00:00,371.909809121,72.1249823772,0.0,0.0,220.879908,53.238744,1771.78960162,1749.54487986,4.83426,17.4104617567
 02/13  21:00:00,371.859166827,72.1249823772,0.0,0.0,220.879908,53.238744,1781.24338065,1767.707327,4.83426,8.70179364736
 02/13  22:00:00,119.104350074,1.51969342412,0.0,0.0,43.513341876,52.539744,26.0178956102,3.79830584428,4.83426,17.3853297659
 02/13  23:00:00,120.090811842,2.67739631752,0.0,0.0,43.513341876,52.539744,18.7398857408,5.24930214698,4.83426,8.65632359385
 02/13  24:00:00,122.875678912,4.31863802768,0.0,0.0,43.513341876,52.539744,16.9109255718,12.0566655718,4.83426,0.02
 02/14  01:00:00,124.017570423,6.50692915639,0.0,0.0,43.513341876,52.539744,32.8384192467,19.3799737835,4.83426,8.6241854632
 02/14  02:00:00,127.90237787,10.3530302751,0.0,0.0,43.513341876,52.539744,40.5981268177,35.7438668177,4.83426,0.02
 02/14  03:00:00,133.550974417,15.9832641314,0.0,0.0,43.513341876,52.539744,59.300547412,54.446287412,4.83426,0.02
 02/14  04:00:00,135.896653541,18.2870186607,0.0,0.0,43.513341876,52.539744,92.2628248212,78.804317852,4.83426,8.62424696921
 02/14  05:00:00,152.4877782,32.7240537448,0.0,0.0,43.513341876,52.539744,108.990166983,104.135906983,4.83426,0.02
 02/14  06:00:00,153.140541631,33.6896032741,0.0,0.0,43.513341876,52.539744,128.895145142,124.040885142,4.83426,0.02
 02/14  07:00:00,191.796424983,72.1249823772,0.0,0.0,43.513341876,53.238744,3291.01113339,3277.55271225,4.83426,8.62416114094
 02/14  08:00:00,356.053431078,72.1249823772,0.0,0.0,220.879908,53.238744,2781.44652627,2750.091168,4.83426,26.5210982676
 02/14  09:00:00,446.392586395,72.1249823772,0.0,0.0,220.879908,145.652643033,2379.89863005,2299.04795773,36.25695,44.5937223223
 02/14  10:00:00,446.277301036,72.1249823772,0.0,0.0,220.879908,145.652643033,2198.31255442,2107.79925593,36.25695,54.2563484884
 02/14  11:00:00,452.196130045,72.1249823772,0.0,0.0,220.879908,151.653867033,2019.68802919,1916.99068648,48.3426,54.3547427168
 02/14  12:00:00,453.161408905,72.1249823772,0.0,0.0,220.879908,151.653867033,1843.42231555,1731.32586473,48.3426,63.7538508212
 02/14  13:00:00,452.058867659,72.1249823772,0.0,0.0,220.879908,151.653867033,1747.67394259,1635.34102911,48.3426,63.9903134773
 02/14  14:00:00,446.056358983,72.1249823772,0.0,0.0,220.879908,145.652643033,1706.16291751,1617.85019426,24.1713,64.1414232482
 02/14  15:00:00,446.015602132,72.1249823772,0.0,0.0,220.879908,145.652643033,1686.36787296,1607.89040542,24.1713,54.3061675372
 02/14  16:00:00,438.173976672,72.1249823772,0.0,0.0,220.879908,137.835547516,1715.31771693,1656.04539834,4.83426,54.4380585944
 02/14  17:00:00,433.246625073,72.1249823772,0.0,0.0,220.879908,133.019064,1796.50275747,1737.78377099,4.83426,53.8847264858
 02/14  18:00:00,371.517367641,72.1249823772,0.0,0.0,220.879908,53.238744,2024.29675341,1974.55454094,4.83426,44.9079524731
 02/14  19:00:00,371.573637742,72.1249823772,0.0,0.0,220.879908,53.238744,2142.72192821,2083.74503967,4.83426,54.1426285428
 02/14  20:00:00,371.589566529,72.1249823772,0.0,0.0,220.879908,53.238744,2195.71961106,2182.17023616,4.83426,8.71511490168
 02/14  21:00:00,371.618114364,72.1249823772,0.0,0.0,220.879908,53.238744,2260.17430837,2237.95676478,4.83426,17.3832835869
 02/14  22:00:00,119.186379093,1.9127346082,0.0,0.0,43.513341876,52.539744,20.5645237933,7.02778580453,4.83426,8.70247798882
 02/14  23:00:00,122.060073789,4.62118157909,0.0,0.0,43.513341876,52.539744,26.0245767097,12.5340353011,4.83426,8.65628140867
 02/14  24:00:00,127.4970981,8.84443221321,0.0,0.0,43.513341876,52.539744,49.7218634812,36.2468064223,4.83426,8.64079705882
 02/15  01:00:00,129.917002374,12.3308973907,0.0,0.0,43.513341876,52.539744,52.5206406684,47.6663806684,4.83426,0.02
 02/15  02:00:00,135.948028431,18.2870186607,0.0,0.0,43.513341876,52.539744,87.5977324592,82.7434724592,4.83426,0.02
 02/15  03:00:00,152.874104626,35.239858823,0.0,0.0,43.513341876,52.539744,105.099358121,91.6424084767,4.83426,8.6226896439
 02/15  04:00:00,156.123715564,38.3784554025,0.0,0.0,43.513341876,52.539744,150.13061133,145.27635133,4.83426,0.02
 02/15  05:00:00,148.383874762,30.2660006059,0.0,0.0,43.513341876,52.539744,140.876340442,136.022080442,4.83426,0.02
 02/15  06:00:00,158.574324263,40.355498579,0.0,0.0,43.513341876,52.539744,206.260946094,192.802457657,4.83426,8.62422843686
 02/15  07:00:00,191.142454381,72.1249823772,0.0,0.0,43.513341876,53.238744,3448.51553444,3443.66127444,4.83426,0.02
 02/15  08:00:00,355.890622552,72.1249823772,0.0,0.0,220.879908,53.238744,2923.30510245,2883.11380136,4.83426,35.3570410925
 02/15  09:00:00,446.401266969,72.1249823772,0.0,0.0,220.879908,145.652643033,2506.11785181,2434.18464795,36.25695,35.6762538574
 02/15  10:00:00,446.199521929,72.1249823772,0.0,0.0,220.879908,145.652643033,2294.25040718,2203.71609096,36.25695,54.2773662207
 02/15  11:00:00,452.070403074,72.1249823772,0.0,0.0,220.879908,151.653867033,2050.67515287,1947.9584352,48.3426,54.3741176693
 02/15  12:00:00,453.03733697,72.1249823772,0.0,0.0,220.879908,151.653867033,1839.284503,1727.19909687,48.3426,63.7428061254
 02/15  13:00:00,451.964025897,72.1249823772,0.0,0.0,220.879908,151.653867033,1763.69599393,1651.35593648,48.3426,63.9974574456
 02/15  14:00:00,445.973802297,72.1288182938,0.0,0.0,220.879908,145.652643033,1681.62850453,1586.21417421,24.1713,71.2430303186
 02/15  15:00:00,445.94601299,72.1269995562,0.0,0.0,220.879908,145.652643033,1593.00056108,1512.50764983,24.1713,56.3216112472
 02/15  16:00:00,438.088073568,72.1249823772,0.0,0.0,220.879908,137.835547516,1526.75381222,1467.50354637,4.83426,54.4160058438
 02/15  17:00:00,433.078108463,72.1249823772,0.0,0.0,220.879908,133.019064,1442.05287279,1392.30968445,4.83426,44.908928342
 02/15  18:00:00,371.273048683,72.1249823772,0.0,0.0,220.879908,53.238744,1585.89368807,1536.15977865,4.83426,44.8996494215
 02/15  19:00:00,371.313132545,72.1249823772,0.0,0.0,220.879908,53.238744,1689.25071833,1630.25273818,4.83426,54.1637201502
 02/15  20:00:00,371.745394751,72.1249823772,0.0,0.0,220.879908,53.238744,1754.4529615,1732.20692018,4.83426,17.4117813206
 02/15  21:00:00,371.746433126,72.1249823772,0.0,0.0,220.879908,53.238744,1830.68527569,1817.14954858,4.83426,8.70146710938
 02/15  22:00:00,119.106958884,1.51969342412,0.0,0.0,43.513341876,52.539744,23.980203829,1.76129976945,4.83426,17.3846440595
 02/15  23:00:00,118.797050564,1.38153947647,0.0,0.0,43.513341876,52.539744,16.0630346428,2.57251444954,4.83426,8.65626019329
 02/15  24:00:00,123.202395508,4.64146215513,0.0,0.0,43.513341876,52.539744,11.3007929799,6.44653297993,4.83426,0.02
 02/16  01:00:00,121.777841979,4.27497277093,0.0,0.0,43.513341876,52.539744,21.5674687502,8.10894467327,4.83426,8.62426407695
 02/16  02:00:00,128.832593056,11.302678308,0.0,0.0,43.513341876,52.539744,26.365523204,21.511263204,4.83426,0.02
 02/16  03:00:00,125.997829817,8.4990473441,0.0,0.0,43.513341876,52.539744,19.6637896428,14.8095296428,4.83426,0.02
 02/16  04:00:00,127.026987153,9.49236063374,0.0,0.0,43.513341876,52.539744,42.5009568493,29.0424731633,4.83426,8.62422368597
 02/16  05:00:00,134.56652411,16.6255769115,0.0,0.0,43.513341876,52.539744,38.4273012295,33.5730412295,4.83426,0.02
 02/16  06:00:00,137.898741385,19.9234686695,0.0,0.0,43.513341876,52.539744,64.611917615,59.757657615,4.83426,0.02
 02/16  07:00:00,190.861575683,72.1249823772,0.0,0.0,43.513341876,53.238744,2962.60853969,2949.15026758,4.83426,8.62401211364
 02/16  08:00:00,354.715570223,72.1249823772,0.0,0.0,220.879908,53.238744,2448.4385089,2417.08397165,4.83426,26.5202772453
 02/16  09:00:00,446.170078464,72.1249823772,0.0,0.0,220.879908,145.652643033,2138.33890589,2057.48950298,36.25695,44.5924529047
 02/16  10:00:00,446.123256478,72.1249823772,0.0,0.0,220.879908,145.652643033,1996.80683385,1906.29455773,36.25695,54.2553261212
 02/16  11:00:00,452.067000488,72.1249823772,0.0,0.0,220.879908,151.653867033,1875.97000223,1773.27388727,48.3426,54.3535149562
 02/16  12:00:00,453.03245298,72.1249823772,0.0,0.0,220.879908,151.653867033,1671.71173762,1559.61647164,48.3426,63.7526659805
 02/16  13:00:00,451.98732422,72.1249823772,0.0,0.0,220.879908,151.653867033,1584.36396716,1472.02703583,48.3426,63.994331329
 02/16  14:00:00,446.003598902,72.1249823772,0.0,0.0,220.879908,145.652643033,1571.78960335,1483.47754457,24.1713,64.1407587841
 02/16  15:00:00,445.960277712,72.1249823772,0.0,0.0,220.879908,145.652643033,1527.27433713,1448.7977598,24.1713,54.3052773256
 02/16  16:00:00,438.086921104,72.1249823772,0.0,0.0,220.879908,137.835547516,1446.36347396,1387.0924293,4.83426,54.4367846672
 02/16  17:00:00,433.085826024,72.1249823772,0.0,0.0,220.879908,133.019064,1425.40488144,1366.68627899,4.83426,53.8843424491
 02/16  18:00:00,371.293530621,72.1249823772,0.0,0.0,220.879908,53.238744,1576.93663998,1527.19496273,4.83426,44.9074172524
 02/16  19:00:00,371.323473415,72.1249823772,0.0,0.0,220.879908,53.238744,1640.91372442,1581.93712517,4.83426,54.1423392421
 02/16  20:00:00,371.761633064,72.1249823772,0.0,0.0,220.879908,53.238744,1718.24884016,1704.69963265,4.83426,8.71494751431
 02/16  21:00:00,371.777027257,72.1249823772,0.0,0.0,220.879908,53.238744,1868.9840953,1846.7668845,4.83426,17.3829507999
 02/16  22:00:00,119.098719695,1.51969342412,0.0,0.0,43.513341876,52.539744,15.5891606643,2.05288734239,4.83426,8.70201332194
 02/16  23:00:00,119.439987731,2.029467897,0.0,0.0,43.513341876,52.539744,17.0290669744,3.53855824464,4.83426,8.65624872979
 02/16  24:00:00,123.524061314,4.96656644821,0.0,0.0,43.513341876,52.539744,21.8686218484,8.39188212387,4.83426,8.64247972451
 02/17  01:00:00,124.495722715,6.99044928225,0.0,0.0,43.513341876,52.539744,16.5883500018,11.7340900018,4.83426,0.02
 02/17  02:00:00,127.339781914,9.79408024611,0.0,0.0,43.513341876,52.539744,30.4392147226,25.5849547226,4.83426,0.02
 02/17  03:00:00,132.406727071,14.8668905962,0.0,0.0,43.513341876,52.539744,49.7616679186,36.3031500091,4.83426,8.62425790957
 02/17  04:00:00,134.541067814,16.9320882253,0.0,0.0,43.513341876,52.539744,68.7906841755,63.9364241755,4.83426,0.02
 02/17  05:00:00,156.944605029,37.2093025431,0.0,0.0,43.513341876,52.539744,87.9821726022,83.1279126022,4.83426,0.02
 02/17  06:00:00,152.660124534,33.1985249924,0.0,0.0,43.513341876,52.539744,124.963547515,111.505070926,4.83426,8.62421658845
 02/17  07:00:00,191.732819627,72.1249823772,0.0,0.0,43.513341876,53.238744,3321.07074387,3316.21648387,4.83426,0.02
 02/17  08:00:00,355.157707881,72.1249823772,0.0,0.0,220.879908,53.238744,2803.31705187,2763.1262955,4.83426,35.3564963696
 02/17  09:00:00,446.219774362,72.1249823772,0.0,0.0,220.879908,145.652643033,2319.47428418,2247.5382125,36.25695,35.6791216725
 02/17  10:00:00,446.07951255,72.1249823772,0.0,0.0,220.879908,145.652643033,2015.42584118,1924.89200647,36.25695,54.2768847053
 02/17  11:00:00,452.007467722,72.1249823772,0.0,0.0,220.879908,151.653867033,1792.98519227,1690.26889226,48.3426,54.3737000008
 02/17  12:00:00,453.009289899,72.1249823772,0.0,0.0,220.879908,151.653867033,1614.65935783,1502.57404547,48.3426,63.7427123655
 02/17  13:00:00,451.958252117,72.1249823772,0.0,0.0,220.879908,151.653867033,1563.32784571,1450.98794031,48.3426,63.9973054072
 02/17  14:00:00,445.98526972,72.1249823772,0.0,0.0,220.879908,145.652643033,1559.71107591,1466.56466014,24.1713,68.9751157639
 02/17  15:00:00,445.962952142,72.1249823772,0.0,0.0,220.879908,145.652643033,1500.18983966,1417.45420926,24.1713,58.5643303931
 02/17  16:00:00,438.099280289,72.1249823772,0.0,0.0,220.879908,137.835547516,1391.08489531,1331.83621154,4.83426,54.414423766
 02/17  17:00:00,433.08396355,72.1249823772,0.0,0.0,220.879908,133.019064,1310.78982684,1261.04533133,4.83426,44.9102355036
 02/17  18:00:00,371.291211753,72.1249823772,0.0,0.0,220.879908,53.238744,1491.36800555,1441.63395537,4.83426,44.8997901805
 02/17  19:00:00,371.325187134,72.1249823772,0.0,0.0,220.879908,53.238744,1596.17079955,1537.17267762,4.83426,54.1638619354
 02/17  20:00:00,371.318324531,72.1249823772,0.0,0.0,220.879908,53.238744,1635.74562692,1613.499642,4.83426,17.4117249179
 02/17  21:00:00,371.322648245,72.1249823772,0.0,0.0,220.879908,53.238744,1646.54553908,1633.00984247,4.83426,8.70143660884
 02/17  22:00:00,118.734668998,1.4506164503,0.0,0.0,43.513341876,52.539744,23.6864088132,1.46685114824,4.83426,17.3852976649
 02/17  23:00:00,118.800924004,1.38153947647,0.0,0.0,43.513341876,52.539744,15.5591495561,2.07002816613,4.83426,8.65486138993
 02/17  24:00:00,122.171237436,3.61734041822,0.0,0.0,43.513341876,52.539744,9.54294908197,4.68868908197,4.83426,0.02
 02/18  01:00:00,121.41608024,3.91988396962,0.0,0.0,43.513341876,52.539744,9.7869393934,4.9326793934,4.83426,0.02
 02/18  02:00:00,122.47189472,4.96656644821,0.0,0.0,43.513341876,52.539744,22.4205760256,8.97121560109,4.83426,8.61510042456
 02/18  03:00:00,123.732610064,6.23615025133,0.0,0.0,43.513341876,52.539744,16.8415139209,11.9872539209,4.83426,0.02
 02/18  04:00:00,127.616752254,10.0957998585,0.0,0.0,43.513341876,52.539744,26.5599781208,21.7057181208,4.83426,0.02
 02/18  05:00:00,126.433961268,8.4990473441,0.0,0.0,43.513341876,52.539744,28.0524471406,23.1981871406,4.83426,0.02
 02/18  06:00:00,135.66331907,17.7280686318,0.0,0.0,43.513341876,52.539744,49.279361191,40.3455364308,4.83426,4.09956476019
 02/18  07:00:00,121.370260824,9.4042061812,0.0,0.0,43.513341876,52.539744,44.4109001885,35.0429703171,4.83426,4.53366987146
 02/18  08:00:00,109.375367458,9.49236063374,0.0,0.0,43.513341876,52.539744,40.3417935564,35.4875335564,4.83426,0.02
 02/18  09:00:00,108.35249594,8.4990473441,0.0,0.0,43.513341876,52.539744,33.0796155258,28.2253555258,4.83426,0.02
