Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  10:00:00,104.846984562,4.96656644821,0.0,0.0,43.513341876,52.539744,41.9877228373,28.5293868698,4.83426,8.62407596755
 02/18  11:00:00,103.817978692,3.97325315856,0.0,0.0,43.513341876,52.539744,38.6146784272,16.2784687248,4.83426,17.5019497025
 02/18  12:00:00,105.763198315,4.96656644821,0.0,0.0,43.513341876,52.539744,28.6621846722,15.1563493154,4.83426,8.67157535679
 02/18  13:00:00,103.141060508,3.32532473804,0.0,0.0,43.513341876,52.539744,20.6326583495,7.1266695227,4.83426,8.67172882675
 02/18  14:00:00,102.579032546,2.67739631752,0.0,0.0,43.513341876,52.539744,18.6101032309,5.11384052911,4.83426,8.66200270183
 02/18  15:00:00,101.308434298,1.38153947647,0.0,0.0,43.513341876,52.539744,15.1597804762,1.66321984351,4.83426,8.66230063266
 02/18  16:00:00,100.941606373,1.03615460735,0.0,0.0,43.513341876,52.539744,9.71361141875,0.833803248809,4.83426,4.04554816994
 02/18  17:00:00,100.728565557,1.03615460735,0.0,0.0,43.513341876,52.539744,10.2200107682,0.776522793847,4.83426,4.60922797431
 02/18  18:00:00,118.965305834,1.38153947647,0.0,0.0,43.513341876,52.539744,6.08317115204,1.22891115204,4.83426,0.02
 02/18  19:00:00,118.585933163,1.03615460735,0.0,0.0,43.513341876,52.539744,6.19937719114,1.34511719114,4.83426,0.02
 02/18  20:00:00,121.070486785,3.10782848745,0.0,0.0,43.513341876,52.539744,10.2121533237,5.3578933237,4.83426,0.02
 02/18  21:00:00,121.606308354,3.67070960716,0.0,0.0,43.513341876,52.539744,22.2362604095,8.78694686909,4.83426,8.61505354046
 02/18  22:00:00,122.38260591,4.62118157909,0.0,0.0,43.513341876,52.539744,62.3383750438,21.9971913563,4.83426,35.5069236875
 02/18  23:00:00,126.273670664,8.84443221321,0.0,0.0,43.513341876,52.539744,34.4853452011,29.6310852011,4.83426,0.02
 02/18  24:00:00,129.066906622,10.6233042272,0.0,0.0,43.513341876,52.539744,49.7502780545,44.8960180545,4.83426,0.02
 02/19  01:00:00,131.989496791,14.5413391855,0.0,0.0,43.513341876,52.539744,53.3990852949,48.5448252949,4.83426,0.02
 02/19  02:00:00,134.29502008,16.8194469853,0.0,0.0,43.513341876,52.539744,70.1676334848,65.3133734848,4.83426,0.02
 02/19  03:00:00,132.428204564,14.9681029247,0.0,0.0,43.513341876,52.539744,75.7946836509,62.3453721628,4.83426,8.6150514882
 02/19  04:00:00,152.107276494,34.6177341702,0.0,0.0,43.513341876,52.539744,85.8976383466,81.0433783466,4.83426,0.02
 02/19  05:00:00,130.752033362,12.8531077816,0.0,0.0,43.513341876,52.539744,78.6387962217,73.7845362217,4.83426,0.02
 02/19  06:00:00,150.947692277,33.0392253898,0.0,0.0,43.513341876,52.539744,104.989977003,100.135717003,4.83426,0.02
 02/19  07:00:00,137.351718722,28.4015593642,0.0,0.0,43.513341876,52.539744,101.108064401,87.6587227775,4.83426,8.61508162381
 02/19  08:00:00,112.227997267,12.3725787662,0.0,0.0,43.513341876,52.539744,86.288337913,81.434077913,4.83426,0.02
 02/19  09:00:00,112.23369739,12.4173800114,0.0,0.0,43.513341876,52.539744,53.4046456233,48.5503856233,4.83426,0.02
 02/19  10:00:00,104.467478446,4.62118157909,0.0,0.0,43.513341876,52.539744,62.8187091395,49.3602223073,4.83426,8.62422683217
 02/19  11:00:00,104.162587255,4.31863802768,0.0,0.0,43.513341876,52.539744,53.2097474271,30.873531862,4.83426,17.5019555652
 02/19  12:00:00,104.734184496,3.95183249971,0.0,0.0,43.513341876,52.539744,30.9255202503,17.4196904235,4.83426,8.67156982679
 02/19  13:00:00,101.541493829,1.68408302788,0.0,0.0,43.513341876,52.539744,19.8289889294,6.32303360155,4.83426,8.67169532781
 02/19  14:00:00,100.979040737,1.03615460735,0.0,0.0,43.513341876,52.539744,16.3363347558,2.83201806938,4.83426,8.6700566864
 02/19  15:00:00,99.9614370701,0.0,0.0,0.0,43.513341876,52.539744,13.4964209243,0.0,4.83426,8.6621609243
 02/19  16:00:00,99.921720098,0.0,0.0,0.0,43.513341876,52.539744,13.496719275,0.0,4.83426,8.66245927505
 02/19  17:00:00,99.6958100363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,118.640360662,1.03615460735,0.0,0.0,43.513341876,52.539744,5.87817209479,1.02391209479,4.83426,0.02
 02/19  19:00:00,118.83729077,1.25338043973,0.0,0.0,43.513341876,52.539744,6.54399422766,1.68973422766,4.83426,0.02
 02/19  20:00:00,121.65079011,3.62786828945,0.0,0.0,43.513341876,52.539744,20.9271248296,7.47780110839,4.83426,8.6150637212
 02/19  21:00:00,122.16143564,4.14594559312,0.0,0.0,43.513341876,52.539744,14.8765217637,10.0222617637,4.83426,0.02
 02/19  22:00:00,121.793958224,3.97325315856,0.0,0.0,43.513341876,52.539744,56.9995978672,16.6542219139,4.83426,35.5111159533
 02/19  23:00:00,122.440622961,4.96656644821,0.0,0.0,43.513341876,52.539744,33.5932988982,28.7390388982,4.83426,0.02
 02/19  24:00:00,122.401109734,3.97325315856,0.0,0.0,43.513341876,52.539744,32.3910386974,27.5367786974,4.83426,0.02
 02/20  01:00:00,122.457989244,4.96656644821,0.0,0.0,43.513341876,52.539744,42.4302808622,37.5760208622,4.83426,0.02
 02/20  02:00:00,121.480871499,3.97325315856,0.0,0.0,43.513341876,52.539744,45.0283066166,31.5790333306,4.83426,8.61501328608
 02/20  03:00:00,122.495809983,4.96656644821,0.0,0.0,43.513341876,52.539744,46.4542636696,41.6000036696,4.83426,0.02
 02/20  04:00:00,121.463833616,3.97325315856,0.0,0.0,43.513341876,52.539744,44.3832913818,39.5290313818,4.83426,0.02
 02/20  05:00:00,122.893870828,4.96656644821,0.0,0.0,43.513341876,52.539744,57.7167435912,52.8624835912,4.83426,0.02
 02/20  06:00:00,121.882627859,3.97325315856,0.0,0.0,43.513341876,52.539744,46.8279753245,41.9737153245,4.83426,0.02
 02/20  07:00:00,113.964812357,4.96656644821,0.0,0.0,43.513341876,52.539744,64.9688827168,51.5195131802,4.83426,8.61510953659
 02/20  08:00:00,103.83163227,3.97325315856,0.0,0.0,43.513341876,52.539744,38.3612939924,33.5070339924,4.83426,0.02
 02/20  09:00:00,104.826687815,4.96656644821,0.0,0.0,43.513341876,52.539744,38.5643526553,33.7100926553,4.83426,0.02
 02/20  10:00:00,103.19447044,3.25937068136,0.0,0.0,43.513341876,52.539744,27.249774921,13.7913788426,4.83426,8.62413607846
 02/20  11:00:00,99.9687773324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  12:00:00,100.883395863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  13:00:00,100.07156989,0.0,0.0,0.0,43.513341876,52.539744,13.4584374454,0.0,4.83426,8.62417744539
 02/20  14:00:00,100.169988492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  15:00:00,100.172813861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,100.116930146,0.0,0.0,0.0,43.513341876,52.539744,13.4493245045,0.0,4.83426,8.61506450447
 02/20  17:00:00,99.8752891045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,117.758397069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  19:00:00,117.742680608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.156010158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,118.096934403,0.0,0.0,0.0,43.513341876,52.539744,13.4491576308,0.0,4.83426,8.61489763083
 02/20  22:00:00,117.850347607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  23:00:00,117.536963157,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  24:00:00,118.457397832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  01:00:00,117.538457558,0.0,0.0,0.0,43.513341876,52.539744,13.4581715908,0.0,4.83426,8.62391159079
 02/21  02:00:00,117.539043533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  03:00:00,117.53228854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  04:00:00,119.252624587,1.73030850581,0.0,0.0,43.513341876,52.539744,15.8086122092,2.35040004169,4.83426,8.62395216755
 02/21  05:00:00,122.840442972,3.19341662468,0.0,0.0,43.513341876,52.539744,9.68017267593,4.82591267593,4.83426,0.02
 02/21  06:00:00,122.715855388,3.41439153368,0.0,0.0,43.513341876,52.539744,11.6070957003,6.75283570026,4.83426,0.02
 02/21  07:00:00,184.522096594,72.1249823772,0.00179432183238,0.0,43.513341876,53.238744,1947.68463342,1934.22612725,4.83426,8.62424617317
 02/21  08:00:00,351.172931502,72.1249823772,0.0,0.0,220.879908,53.238744,1093.4946444,1062.14071597,4.83426,26.519668429
 02/21  09:00:00,443.216914505,72.1249823772,0.00302689894034,0.0,220.879908,145.652643033,750.349294253,669.501759696,36.25695,44.5905845575
 02/21  10:00:00,443.223146853,72.1249823772,0.00289324848675,0.0,220.879908,145.652643033,641.742181101,551.223339807,36.25695,54.2618912938
 02/21  11:00:00,449.208510206,72.1249823772,0.00183929258953,0.0,220.879908,151.653867033,568.540983444,465.837202402,48.3426,54.3611810421
 02/21  12:00:00,450.111189905,72.1249823772,0.0,0.0,220.879908,151.653867033,517.847902177,405.752903296,48.3426,63.7523988809
 02/21  13:00:00,449.210734134,72.1249823772,0.0,0.0,220.879908,151.653867033,522.937959194,410.598284467,48.3426,63.9970747267
 02/21  14:00:00,443.241599479,72.1249823772,0.0,0.0,220.879908,145.652643033,524.026261109,435.713536363,24.1713,64.1414247453
 02/21  15:00:00,443.230582318,72.1249823772,0.0,0.0,220.879908,145.652643033,538.157199916,459.672977836,24.1713,54.3129220799
 02/21  16:00:00,435.376421308,72.1249823772,0.0,0.0,220.879908,137.835547516,525.229096853,456.887461495,4.83426,63.5073753579
 02/21  17:00:00,430.341844734,72.1249823772,0.0,0.0,220.879908,133.019064,463.843359041,414.099780605,4.83426,44.9093184357
 02/21  18:00:00,365.544268709,72.1249823772,0.0,0.0,220.879908,53.238744,637.035794758,587.291623054,4.83426,44.9099117043
 02/21  19:00:00,368.588626854,72.1249823772,0.0,0.0,220.879908,53.238744,713.959619506,654.977320658,4.83426,54.1480388475
 02/21  20:00:00,368.576412615,72.1249823772,0.0,0.0,220.879908,53.238744,686.253323161,672.703045609,4.83426,8.71601755187
 02/21  21:00:00,368.63359417,72.1249823772,0.0,0.0,220.879908,53.238744,761.560514171,739.341183323,4.83426,17.3850708477
 02/21  22:00:00,117.438782049,0.0,0.0,0.0,43.513341876,52.539744,13.5364040597,0.0,4.83426,8.7021440597
 02/21  23:00:00,117.502943304,0.0,0.0,0.0,43.513341876,52.539744,13.4898745415,0.0,4.83426,8.65561454154
 02/21  24:00:00,118.552990546,0.0,0.0,0.0,43.513341876,52.539744,13.4747141847,0.0,4.83426,8.64045418469
 02/22  01:00:00,117.53656889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.527263111,0.0,0.0,0.0,43.513341876,52.539744,13.4582312966,0.0,4.83426,8.62397129662
 02/22  03:00:00,117.508322044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,117.510936702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  05:00:00,117.951672492,0.0,0.0,0.0,43.513341876,52.539744,13.4582706954,0.0,4.83426,8.62401069545
 02/22  06:00:00,117.90974481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  07:00:00,184.065535737,72.1249823772,0.0,0.0,43.513341876,53.238744,1892.54209411,1887.68783411,4.83426,0.02
 02/22  08:00:00,352.179612756,72.1249823772,0.0,0.0,220.879908,53.238744,1555.57898055,1515.39017073,4.83426,35.3545498264
 02/22  09:00:00,444.372370514,72.1249823772,0.00123557251824,0.0,220.879908,145.652643033,1313.41922213,1241.48595816,36.25695,35.6763139704
 02/22  10:00:00,444.554462231,72.1249823772,0.00129879288148,0.0,220.879908,145.652643033,1293.92155732,1203.38208775,36.25695,54.2825195753
 02/22  11:00:00,450.639941938,72.2052362564,0.000925255793665,0.0,220.879908,151.653867033,1271.31680927,1168.59504823,48.3426,54.3791610359
 02/22  12:00:00,452.512920829,72.7566344801,0.0,0.0,220.879908,151.653867033,1269.80173833,1157.7205345,48.3426,63.7386038253
 02/22  13:00:00,452.675106154,73.3146012947,0.0,0.0,220.879908,151.653867033,1321.5476735,1209.21117439,48.3426,63.9938991013
 02/22  14:00:00,447.150708181,73.3822487158,0.0,0.0,220.879908,145.652643033,1382.77943462,1285.30379658,24.1713,73.3043380441
 02/22  15:00:00,446.949132546,73.1225674489,0.0,0.0,220.879908,145.652643033,1402.71692392,1324.25971105,24.1713,54.2859128645
 02/22  16:00:00,438.6112972,72.65077561,0.0,0.0,220.879908,137.835547516,1362.5233551,1303.26828265,4.83426,54.420812448
 02/22  17:00:00,433.033008322,72.1249823772,0.0,0.0,220.879908,133.019064,1283.89308442,1234.15194934,4.83426,44.9068750821
 02/22  18:00:00,368.210261215,72.1249823772,0.0,0.0,220.879908,53.238744,1459.90913902,1401.21222192,4.83426,53.8626570907
 02/22  19:00:00,371.229952871,72.1249823772,0.0,0.0,220.879908,53.238744,1556.65667638,1506.66857538,4.83426,45.1538409956
 02/22  20:00:00,371.65107907,72.1249823772,0.0,0.0,220.879908,53.238744,1610.66433348,1588.41879791,4.83426,17.411275573
 02/22  21:00:00,371.647950006,72.1249823772,0.0,0.0,220.879908,53.238744,1689.79640699,1676.2599217,4.83426,8.70222528455
 02/22  22:00:00,118.26961835,0.690769738236,0.0,0.0,43.513341876,52.539744,22.3962294719,0.178438753236,4.83426,17.3835307186
 02/22  23:00:00,118.790574958,1.38153947647,0.0,0.0,43.513341876,52.539744,13.8791539302,0.389301664551,4.83426,8.65559226564
 02/22  24:00:00,120.951427409,2.41293160982,0.0,0.0,43.513341876,52.539744,5.79681882492,0.942558824923,4.83426,0.02
 02/23  01:00:00,121.679659517,4.18672991433,0.0,0.0,43.513341876,52.539744,15.1910996945,1.73274999524,4.83426,8.62408969929
 02/23  02:00:00,125.652855629,8.14743533159,0.0,0.0,43.513341876,52.539744,11.2355515853,6.38129158527,4.83426,0.02
 02/23  03:00:00,126.20990876,8.71252409986,0.0,0.0,43.513341876,52.539744,12.8684283283,8.01416832825,4.83426,0.02
 02/23  04:00:00,129.894573269,12.3794427528,0.0,0.0,43.513341876,52.539744,32.2456809584,18.787503367,4.83426,8.62391759138
 02/23  05:00:00,133.592290648,15.6579908972,0.0,0.0,43.513341876,52.539744,24.1923607958,19.3381007958,4.83426,0.02
 02/23  06:00:00,149.243214694,31.2919934964,0.0,0.0,43.513341876,52.539744,50.4484577357,45.5941977357,4.83426,0.02
 02/23  07:00:00,187.609143767,72.1249823772,0.0,0.0,43.513341876,53.238744,3078.20391272,3064.74706007,4.83426,8.62259264674
 02/23  08:00:00,354.457420168,72.1249823772,0.0,0.0,220.879908,53.238744,2636.24615827,2604.89186456,4.83426,26.5200337042
 02/23  09:00:00,446.151390344,72.1249823772,0.0,0.0,220.879908,145.652643033,2373.45129749,2292.60008722,36.25695,44.59426027
 02/23  10:00:00,446.141747309,72.1249823772,0.0,0.0,220.879908,145.652643033,2276.23715598,2185.72219538,36.25695,54.2580106059
 02/23  11:00:00,452.103040148,72.1249823772,0.0,0.0,220.879908,151.653867033,2205.83907398,2103.1397532,48.3426,54.3567207808
 02/23  12:00:00,453.100103812,72.1249823772,0.0,0.0,220.879908,151.653867033,2086.245037,1974.15476469,48.3426,63.7476723196
 02/23  13:00:00,452.027719928,72.1249823772,0.0,0.0,220.879908,151.653867033,2000.38846835,1888.054161,48.3426,63.9917073483
 02/23  14:00:00,446.050237438,72.1249823772,0.0,0.0,220.879908,145.652643033,1965.41910338,1877.10459225,24.1713,64.1432111317
 02/23  15:00:00,446.036424892,72.1249823772,0.0,0.0,220.879908,145.652643033,1938.03076556,1859.55153406,24.1713,54.3079314974
 02/23  16:00:00,438.174150244,72.1249823772,0.0,0.0,220.879908,137.835547516,1869.90490066,1806.60724721,4.83426,58.4633934564
 02/23  17:00:00,433.200201377,72.1249823772,0.0,0.0,220.879908,133.019064,1785.38483727,1730.65070401,4.83426,49.8998732568
 02/23  18:00:00,368.426927197,72.1249823772,0.0,0.0,220.879908,53.238744,1897.41594666,1847.67724543,4.83426,44.9044412345
 02/23  19:00:00,371.434821723,72.1249823772,0.0,0.0,220.879908,53.238744,1928.24361731,1869.26575587,4.83426,54.1436014387
 02/23  20:00:00,371.859311453,72.1249823772,0.0,0.0,220.879908,53.238744,1940.94435172,1927.39471849,4.83426,8.71537323264
 02/23  21:00:00,371.866996485,72.1249823772,0.0,0.0,220.879908,53.238744,2048.51573884,2026.29768264,4.83426,17.3837962046
 02/23  22:00:00,119.109711222,1.51969342412,0.0,0.0,43.513341876,52.539744,17.5499251623,4.01407153473,4.83426,8.70159362758
 02/23  23:00:00,120.732925324,3.313738834,0.0,0.0,43.513341876,52.539744,18.9400493463,5.44943982598,4.83426,8.65634952028
 02/23  24:00:00,123.550750342,4.96656644821,0.0,0.0,43.513341876,52.539744,25.7742926507,12.2974425927,4.83426,8.64259005802
 02/24  01:00:00,127.856026239,10.3093650183,0.0,0.0,43.513341876,52.539744,33.8763383813,29.0220783813,4.83426,0.02
 02/24  02:00:00,134.058713678,16.4378274311,0.0,0.0,43.513341876,52.539744,62.6789041576,57.8246441576,4.83426,0.02
 02/24  03:00:00,133.212135639,15.6628710027,0.0,0.0,43.513341876,52.539744,58.6112299791,45.1527757127,4.83426,8.62419426638
 02/24  04:00:00,133.55995525,15.943566637,0.0,0.0,43.513341876,52.539744,76.7130320505,71.8587720505,4.83426,0.02
 02/24  05:00:00,144.786844116,25.0885390589,0.0,0.0,43.513341876,52.539744,74.3024373523,69.4481773523,4.83426,0.02
 02/24  06:00:00,145.739645245,26.3009585942,0.0,0.0,43.513341876,52.539744,117.282172288,103.823682025,4.83426,8.62423026312
 02/24  07:00:00,188.701486241,72.1249823772,0.0,0.0,43.513341876,53.238744,3118.92337938,3114.06911938,4.83426,0.02
 02/24  08:00:00,355.094149901,72.1249823772,0.0,0.0,220.879908,53.238744,2577.50612778,2537.31899482,4.83426,35.3528729613
 02/24  09:00:00,446.290327388,72.1249823772,0.0,0.0,220.879908,145.652643033,2293.34115786,2221.40729486,36.25695,35.6769130016
 02/24  10:00:00,446.317987314,72.1249823772,0.0,0.0,220.879908,145.652643033,2263.11896745,2172.5851734,36.25695,54.2768440484
 02/24  11:00:00,452.268281896,72.1249823772,0.0,0.0,220.879908,151.653867033,2202.80107063,2100.08512916,48.3426,54.3733414763
 02/24  12:00:00,453.21169828,72.1249823772,0.0,0.0,220.879908,151.653867033,2076.4536883,1964.36990952,48.3426,63.741178782
 02/24  13:00:00,452.189231556,72.1249823772,0.0,0.0,220.879908,151.653867033,2059.52636217,1947.18813322,48.3426,63.9956289543
 02/24  14:00:00,446.191816318,72.1249823772,0.0,0.0,220.879908,145.652643033,2061.77340988,1965.00590776,24.1713,72.5962021291
 02/24  15:00:00,446.125015402,72.1249823772,0.0,0.0,220.879908,145.652643033,2002.38946998,1923.2376437,24.1713,54.9805262758
 02/24  16:00:00,438.254172471,72.1249823772,0.0,0.0,220.879908,137.835547516,1938.22176084,1878.97338919,4.83426,54.414111651
 02/24  17:00:00,433.312960026,72.1249823772,0.0,0.0,220.879908,133.019064,1905.31644901,1855.57471338,4.83426,44.9074756263
 02/24  18:00:00,368.58506098,72.1249823772,0.0,0.0,220.879908,53.238744,2078.48375242,2028.7514827,4.83426,44.8980097176
 02/24  19:00:00,371.692526261,72.1249823772,0.0,0.0,220.879908,53.238744,2157.56628559,2098.57062786,4.83426,54.161397726
 02/24  20:00:00,371.659162369,72.1249823772,0.0,0.0,220.879908,53.238744,2130.00408675,2107.75834533,4.83426,17.4114814152
 02/24  21:00:00,371.587181167,72.1249823772,0.0,0.0,220.879908,53.238744,2143.21336895,2129.67779048,4.83426,8.7013184683
 02/24  22:00:00,118.870947467,1.58877039794,0.0,0.0,43.513341876,52.539744,28.4162587256,6.19695807991,4.83426,17.3850406457
 02/24  23:00:00,122.054652175,4.62118157909,0.0,0.0,43.513341876,52.539744,23.0171580602,9.52829595945,4.83426,8.65460210072
 02/24  24:00:00,123.230047488,4.62035764005,0.0,0.0,43.513341876,52.539744,25.7776450523,20.9233850523,4.83426,0.02
 02/25  01:00:00,128.514562263,10.9572934388,0.0,0.0,43.513341876,52.539744,36.9287011505,32.0744411505,4.83426,0.02
 02/25  02:00:00,129.513604494,11.9191754086,0.0,0.0,43.513341876,52.539744,66.8248045586,53.376514752,4.83426,8.61402980662
 02/25  03:00:00,134.695303622,17.1067798297,0.0,0.0,43.513341876,52.539744,65.3817069345,60.5274469345,4.83426,0.02
 02/25  04:00:00,134.88424303,17.272681393,0.0,0.0,43.513341876,52.539744,84.8342803322,79.9800203322,4.83426,0.02
 02/25  05:00:00,143.887811115,25.8567199699,0.0,0.0,43.513341876,52.539744,90.1537182136,85.2994582136,4.83426,0.02
 02/25  06:00:00,141.329187884,23.3108125814,0.0,0.0,43.513341876,52.539744,104.338193316,99.4839333157,4.83426,0.02
 02/25  07:00:00,143.218950002,37.0779640809,0.0,0.0,43.513341876,52.539744,146.151430243,132.702065451,4.83426,8.61510479265
 02/25  08:00:00,117.264097021,17.272681393,0.0,0.0,43.513341876,52.539744,116.72054566,111.86628566,4.83426,0.02
 02/25  09:00:00,116.433215017,16.503340605,0.0,0.0,43.513341876,52.539744,85.2313024465,80.3770424465,4.83426,0.02
 02/25  10:00:00,114.126487086,14.1721225181,0.0,0.0,43.513341876,52.539744,95.3291787936,81.8706845359,4.83426,8.62423425773
 02/25  11:00:00,111.420995576,11.5140762964,0.0,0.0,43.513341876,52.539744,90.3377189136,68.0009124571,4.83426,17.5025464565
 02/25  12:00:00,113.486244181,12.6555916082,0.0,0.0,43.513341876,52.539744,75.1765524365,61.6705944312,4.83426,8.6716980053
 02/25  13:00:00,106.704880935,6.88407867185,0.0,0.0,43.513341876,52.539744,71.6814204387,58.1756150682,4.83426,8.67154537053
 02/25  14:00:00,107.215350037,7.33583415137,0.0,0.0,43.513341876,52.539744,67.1296179931,53.6329845896,4.83426,8.66237340342
 02/25  15:00:00,108.283209758,8.3926767337,0.0,0.0,43.513341876,52.539744,65.0950360514,51.598375209,4.83426,8.66240084237
 02/25  16:00:00,111.041208535,11.1792631457,0.0,0.0,43.513341876,52.539744,58.3789947063,53.5247347063,4.83426,0.02
 02/25  17:00:00,110.158348658,10.4868311889,0.0,0.0,43.513341876,52.539744,77.2566588299,63.8073280664,4.83426,8.61507076353
 02/25  18:00:00,129.930684732,15.3100249844,0.0,0.0,43.513341876,52.539744,83.3990750144,78.5448150144,4.83426,0.02
 02/25  19:00:00,134.935053424,17.2993210115,0.0,0.0,43.513341876,52.539744,104.829590109,99.9753301091,4.83426,0.02
 02/25  20:00:00,133.562521096,15.4881793982,0.0,0.0,43.513341876,52.539744,117.400835225,112.546575225,4.83426,0.02
 02/25  21:00:00,142.360157447,24.253685097,0.0,0.0,43.513341876,52.539744,165.180340908,151.730987527,4.83426,8.61509338114
 02/25  22:00:00,154.491698667,36.4958490371,0.0,0.0,43.513341876,52.539744,244.692639396,204.348277005,4.83426,35.510102391
 02/25  23:00:00,156.780288292,39.0550072575,0.0,0.0,43.513341876,52.539744,233.486484832,228.632224832,4.83426,0.02
 02/25  24:00:00,157.907730549,39.2076579889,0.0,0.0,43.513341876,52.539744,218.374000119,213.519740119,4.83426,0.02
 02/26  01:00:00,159.528169412,41.7668162093,0.0,0.0,43.513341876,52.539744,232.731266324,227.877006324,4.83426,0.02
 02/26  02:00:00,158.046896968,40.3164320678,0.0,0.0,43.513341876,52.539744,216.890856431,212.036596431,4.83426,0.02
 02/26  03:00:00,161.163887461,43.3698510823,0.0,0.0,43.513341876,52.539744,245.822007762,232.372640557,4.83426,8.61510720426
 02/26  04:00:00,159.064635278,41.3049536561,0.0,0.0,43.513341876,52.539744,223.938628897,219.084368897,4.83426,0.02
 02/26  05:00:00,161.612932429,43.3698510823,0.0,0.0,43.513341876,52.539744,239.916352328,235.062092328,4.83426,0.02
 02/26  06:00:00,159.481873789,41.3049536561,0.0,0.0,43.513341876,52.539744,227.698742965,222.844482965,4.83426,0.02
 02/26  07:00:00,150.801981141,44.4786251611,0.0,0.0,43.513341876,52.539744,254.963292182,241.513943934,4.83426,8.61508824749
 02/26  08:00:00,132.052579142,31.973722411,0.0,0.0,43.513341876,52.539744,166.367492613,161.513232613,4.83426,0.02
 02/26  09:00:00,133.606707611,33.5222109232,0.0,0.0,43.513341876,52.539744,170.142743792,165.288483792,4.83426,0.02
 02/26  10:00:00,120.764339376,20.7303301801,0.0,0.0,43.513341876,52.539744,147.227722107,133.769254172,4.83426,8.62420793562
 02/26  11:00:00,115.651045129,15.6557288396,0.0,0.0,43.513341876,52.539744,146.652902816,124.316261005,4.83426,17.5023818108
 02/26  12:00:00,115.603753188,14.7497460635,0.0,0.0,43.513341876,52.539744,104.885857978,91.3800346454,4.83426,8.67156333281
 02/26  13:00:00,111.254617042,11.4172674985,0.0,0.0,43.513341876,52.539744,96.914615726,83.4087065344,4.83426,8.67164919164
 02/26  14:00:00,113.655572269,13.7870401546,0.0,0.0,43.513341876,52.539744,81.7195573835,68.2137478189,4.83426,8.67154956459
 02/26  15:00:00,106.962642878,7.09248554978,0.0,0.0,43.513341876,52.539744,70.7593608215,57.2627226331,4.83426,8.66237818841
 02/26  16:00:00,110.40576373,10.561437153,0.0,0.0,43.513341876,52.539744,77.474136579,63.9774736077,4.83426,8.66240297129
 02/26  17:00:00,112.984142623,13.3352846751,0.0,0.0,43.513341876,52.539744,75.7841618601,70.9299018601,4.83426,0.02
 02/26  18:00:00,133.598344135,18.9738206366,0.0,0.0,43.513341876,52.539744,108.288162857,103.433902857,4.83426,0.02
 02/26  19:00:00,150.783763714,33.0980620484,0.0,0.0,43.513341876,52.539744,157.77494664,152.92068664,4.83426,0.02
 02/26  20:00:00,137.420392246,19.275540249,0.0,0.0,43.513341876,52.539744,174.756393868,169.902133868,4.83426,0.02
 02/26  21:00:00,150.800647064,32.6038012542,0.0,0.0,43.513341876,52.539744,224.894157789,211.444803672,4.83426,8.61509411678
 02/26  22:00:00,160.799410075,42.6932992273,0.0,0.0,43.513341876,52.539744,304.074824958,263.730616306,4.83426,35.5099486523
 02/26  23:00:00,158.386860117,40.4987231286,0.0,0.0,43.513341876,52.539744,302.27638346,297.42212346,4.83426,0.02
 02/26  24:00:00,172.220964626,53.3693596101,0.0,0.0,43.513341876,52.539744,314.573101954,309.718841954,4.83426,0.02
 02/27  01:00:00,163.228940367,45.2427842443,0.0,0.0,43.513341876,52.539744,337.308395184,332.454135184,4.83426,0.02
 02/27  02:00:00,171.84429677,53.9025657957,0.0,0.0,43.513341876,52.539744,320.978290814,307.519853153,4.83426,8.62417766171
 02/27  03:00:00,163.568100448,45.5235079063,0.0,0.0,43.513341876,52.539744,343.166005009,338.311745009,4.83426,0.02
 02/27  04:00:00,174.131214385,56.1483550918,0.0,0.0,43.513341876,52.539744,346.239770123,332.781304038,4.83426,8.62420608476
 02/27  05:00:00,165.423576831,46.9271262164,0.0,0.0,43.513341876,52.539744,356.663820197,351.809560197,4.83426,0.02
 02/27  06:00:00,174.546822382,56.1483550918,0.0,0.0,43.513341876,52.539744,339.933658538,335.079398538,4.83426,0.02
 02/27  07:00:00,185.229938522,72.1249823772,0.0,0.0,43.513341876,53.238744,3546.29533532,3532.8370932,4.83426,8.62398211924
 02/27  08:00:00,356.741817845,72.1249823772,0.0,0.0,220.879908,53.238744,3113.82904785,3082.47314241,4.83426,26.5216454403
 02/27  09:00:00,447.600456789,72.1249823772,0.0,0.0,220.879908,145.652643033,2796.56790374,2715.7255104,36.25695,44.585443333
 02/27  10:00:00,446.831320614,72.1249823772,0.0,0.0,220.879908,145.652643033,2638.54697846,2548.04325801,36.25695,54.2467704529
 02/27  11:00:00,452.538883295,72.1249823772,0.0,0.0,220.879908,151.653867033,2494.9927914,2392.30645355,48.3426,54.3437378446
 02/27  12:00:00,453.375186667,72.1249823772,0.0,0.0,220.879908,151.653867033,2339.73408859,2236.75728181,48.3426,54.6342067847
 02/27  13:00:00,452.189307674,72.1249823772,0.0,0.0,220.879908,151.653867033,2242.41175824,2120.93461808,48.3426,73.1345401563
 02/27  14:00:00,446.126160848,72.1249823772,0.0,0.0,220.879908,145.652643033,2133.58728444,2045.28036798,24.1713,64.1356164588
 02/27  15:00:00,446.070826256,72.1249823772,0.0,0.0,220.879908,145.652643033,2068.56481313,1990.10047221,24.1713,54.2930409229
 02/27  16:00:00,438.20552971,72.1249823772,0.0,0.0,220.879908,137.835547516,2009.66376388,1950.40322292,4.83426,54.4262809639
 02/27  17:00:00,433.291046323,72.1249823772,0.0,0.0,220.879908,133.019064,2020.18213635,1963.38212502,4.83426,51.9657513307
 02/27  18:00:00,368.610995541,72.1249823772,0.0,0.0,220.879908,53.238744,2227.33118994,2175.68587344,4.83426,46.8110565084
 02/27  19:00:00,371.651685669,72.1249823772,0.0,0.0,220.879908,53.238744,2283.67859781,2224.71457249,4.83426,54.1297653173
 02/27  20:00:00,372.074171387,72.1249823772,0.0,0.0,220.879908,53.238744,2255.3967519,2241.84726744,4.83426,8.71522446505
 02/27  21:00:00,372.051134589,72.1249823772,0.0,0.0,220.879908,53.238744,2258.21312174,2235.99565738,4.83426,17.3832043599
 02/27  22:00:00,119.80570522,2.23669881847,0.0,0.0,43.513341876,52.539744,21.7580930208,8.2214835897,4.83426,8.70234943111
 02/27  23:00:00,122.051669742,4.62118157909,0.0,0.0,43.513341876,52.539744,27.8597996148,14.369295171,4.83426,8.65624444385
 02/27  24:00:00,127.180352771,8.54271260085,0.0,0.0,43.513341876,52.539744,40.4011878554,35.5469278554,4.83426,0.02
 02/28  01:00:00,129.790368793,12.2217189601,0.0,0.0,43.513341876,52.539744,61.4105067334,47.9521012535,4.83426,8.62414547998
 02/28  02:00:00,135.929815635,18.2870186607,0.0,0.0,43.513341876,52.539744,87.0269487515,82.1726887515,4.83426,0.02
 02/28  03:00:00,148.703069725,31.0897685962,0.0,0.0,43.513341876,52.539744,101.820973637,88.3624997703,4.83426,8.62421386678
 02/28  04:00:00,151.648261304,33.9433590871,0.0,0.0,43.513341876,52.539744,138.203782848,133.349522848,4.83426,0.02
 02/28  05:00:00,154.479969461,34.7010969213,0.0,0.0,43.513341876,52.539744,130.023149192,125.168889192,4.83426,0.02
 02/28  06:00:00,157.933948071,38.3784554025,0.0,0.0,43.513341876,52.539744,194.123542013,180.665124579,4.83426,8.62415743362
 02/28  07:00:00,185.81872738,72.1249823772,0.0,0.0,43.513341876,53.238744,3347.20653461,3342.35227461,4.83426,0.02
 02/28  08:00:00,355.717902014,72.1249823772,0.0,0.0,220.879908,53.238744,2811.43105608,2780.07751988,4.83426,26.5192762015
 02/28  09:00:00,446.33820414,72.1249823772,0.0,0.0,220.879908,145.652643033,2393.92321236,2313.07450793,36.25695,44.5917544294
 02/28  10:00:00,446.165137121,72.1249823772,0.0,0.0,220.879908,145.652643033,2199.45344367,2108.93697136,36.25695,54.2595223121
 02/28  11:00:00,452.06425081,72.1249823772,0.0,0.0,220.879908,151.653867033,2035.75125551,1933.05025544,48.3426,54.3584000732
 02/28  12:00:00,453.035198192,72.1249823772,0.0,0.0,220.879908,151.653867033,1846.10289933,1734.02167956,48.3426,63.7386197741
 02/28  13:00:00,451.959684553,72.1249823772,0.0,0.0,220.879908,151.653867033,1763.50220119,1651.17632965,48.3426,63.9832715439
 02/28  14:00:00,445.97629898,72.1249823772,0.0,0.0,220.879908,145.652643033,1722.82583114,1634.52557023,24.1713,64.1289609025
 02/28  15:00:00,445.948718938,72.1249823772,0.0,0.0,220.879908,145.652643033,1677.22957721,1598.75070326,24.1713,54.3075739464
 02/28  16:00:00,438.083632876,72.1249823772,0.0,0.0,220.879908,137.835547516,1629.89200831,1561.55978193,4.83426,63.4979663851
 02/28  17:00:00,433.08255699,72.1249823772,0.0,0.0,220.879908,133.019064,1571.83624555,1522.09753596,4.83426,44.9044495886
 02/28  18:00:00,368.318963099,72.1249823772,0.0,0.0,220.879908,53.238744,1770.85363202,1721.1147785,4.83426,44.9045935168
 02/28  19:00:00,371.364014455,72.1249823772,0.0,0.0,220.879908,53.238744,1902.75220856,1843.77734921,4.83426,54.1405993504
 02/28  20:00:00,371.375265722,72.1249823772,0.0,0.0,220.879908,53.238744,1944.08316441,1930.53337719,4.83426,8.71552721354
 02/28  21:00:00,371.407149171,72.1249823772,0.0,0.0,220.879908,53.238744,2023.5022584,2001.28388958,4.83426,17.3841088231
 02/28  22:00:00,118.781734049,1.51969342412,0.0,0.0,43.513341876,52.539744,16.9767869483,3.44222029387,4.83426,8.70030665438
 02/28  23:00:00,118.903441062,1.51021309433,0.0,0.0,43.513341876,52.539744,17.1447932076,3.65435962337,4.83426,8.65617358423
 02/28  24:00:00,123.463443571,4.91319725926,0.0,0.0,43.513341876,52.539744,21.1581731329,7.68139375299,4.83426,8.64251937996
 03/01  01:00:00,121.465207647,3.97325315856,0.0,0.0,43.513341876,52.539744,11.6237663796,6.76950637959,4.83426,0.02
 03/01  02:00:00,122.472527002,4.96656644821,0.0,0.0,43.513341876,52.539744,16.118286308,11.264026308,4.83426,0.02
 03/01  03:00:00,121.459970441,3.97325315856,0.0,0.0,43.513341876,52.539744,22.3738723651,8.9154607215,4.83426,8.62415164365
 03/01  04:00:00,122.487889346,4.96656644821,0.0,0.0,43.513341876,52.539744,17.5680662857,12.7138062857,4.83426,0.02
 03/01  05:00:00,121.918248368,3.97325315856,0.0,0.0,43.513341876,52.539744,22.6924972295,9.2340967558,4.83426,8.62414047367
 03/01  06:00:00,122.890598285,4.96656644821,0.0,0.0,43.513341876,52.539744,17.9481771323,13.0939171323,4.83426,0.02
 03/01  07:00:00,181.678421453,72.1249823772,0.0,0.0,43.513341876,53.238744,1944.64105294,1939.78679294,4.83426,0.02
 03/01  08:00:00,352.088340432,72.1249823772,0.0,0.0,220.879908,53.238744,1560.12410547,1519.93951668,4.83426,35.3503287914
 03/01  09:00:00,444.036966113,72.1249823772,0.00206406322097,0.0,220.879908,145.652643033,1257.53510256,1185.60379182,36.25695,35.6743607427
 03/01  10:00:00,443.835562736,72.1249823772,0.00182631826775,0.0,220.879908,145.652643033,1118.26145717,1027.73306805,36.25695,54.2714391191
 03/01  11:00:00,449.798271201,72.1515614389,0.00125311327417,0.0,220.879908,151.653867033,1077.84888597,975.139231555,48.3426,54.3670544109
 03/01  12:00:00,451.131423316,72.6385557809,0.0,0.0,220.879908,151.653867033,944.121254453,832.046080223,48.3426,63.7325742307
 03/01  13:00:00,450.841730876,73.4710832141,0.0,0.0,220.879908,151.653867033,828.861801173,716.53351192,48.3426,63.9856892534
 03/01  14:00:00,445.281063412,73.9621407241,0.0,0.0,220.879908,145.652643033,754.8980292,664.710867287,24.1713,66.0158619135
 03/01  15:00:00,445.400784376,74.1725132739,0.0,0.0,220.879908,145.652643033,670.58201433,584.938639018,24.1713,61.4720753118
 03/01  16:00:00,437.078512949,73.7552892695,0.0,0.0,220.879908,137.835547516,562.4735626,503.236004006,4.83426,54.4032985944
 03/01  17:00:00,430.553317596,72.3024939611,0.0,0.0,220.879908,133.019064,477.065497223,427.321985327,4.83426,44.9092518965
 03/01  18:00:00,362.620794633,72.1282285032,0.0,0.0,220.879908,53.238744,667.115859983,617.384169681,4.83426,44.8974303021
 03/01  19:00:00,368.753872358,72.1249823772,0.0,0.0,220.879908,53.238744,812.888581741,753.903429725,4.83426,54.1508920157
 03/01  20:00:00,369.238019854,72.1249823772,0.0,0.0,220.879908,53.238744,828.246447719,806.000629003,4.83426,17.4115587162
 03/01  21:00:00,369.32133811,72.1249823772,0.0,0.0,220.879908,53.238744,881.476553427,867.94020969,4.83426,8.70208373637
 03/01  22:00:00,117.731776708,0.0,0.0,0.0,43.513341876,52.539744,22.2176681254,0.0,4.83426,17.3834081254
 03/01  23:00:00,117.501434804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  24:00:00,118.567213911,0.0,0.0,0.0,43.513341876,52.539744,13.4761821645,0.0,4.83426,8.64192216449
 03/02  01:00:00,117.554695864,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.558534826,0.0,0.0,0.0,43.513341876,52.539744,13.4580629132,0.0,4.83426,8.62380291321
 03/02  03:00:00,117.552397461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  04:00:00,117.546598834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,117.982423531,0.0,0.0,0.0,43.513341876,52.539744,13.4580815925,0.0,4.83426,8.62382159245
 03/02  06:00:00,117.959202818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  07:00:00,180.018120644,72.1249823772,0.0,0.0,43.513341876,53.238744,1427.73485755,1414.27675655,4.83426,8.62384099563
 03/02  08:00:00,351.35437155,72.1249823772,0.0,0.0,220.879908,53.238744,1243.69029246,1212.33739468,4.83426,26.5186377838
 03/02  09:00:00,443.731341643,72.1249823772,0.00166963377566,0.0,220.879908,145.652643033,1113.27784872,1041.34651691,36.25695,35.6743818076
 03/02  10:00:00,443.904490061,72.1249823772,0.0,0.0,220.879908,145.652643033,1153.08033806,1062.53952412,36.25695,54.2838639417
 03/02  11:00:00,450.016693984,72.1249823772,0.00148346887926,0.0,220.879908,151.653867033,1184.14610061,1072.39557955,48.3426,63.4079210611
 03/02  12:00:00,451.021203882,72.1249823772,0.0,0.0,220.879908,151.653867033,1126.98310722,1024.0187387,48.3426,54.6217685151
 03/02  13:00:00,450.0219689,72.1249823772,0.0,0.0,220.879908,151.653867033,1129.74714376,1017.42195406,48.3426,63.9825897071
 03/02  14:00:00,444.055009636,72.1249823772,0.0,0.0,220.879908,145.652643033,1133.06261353,1035.60308495,24.1713,73.2882285797
 03/02  15:00:00,444.041678803,72.1249823772,0.0,0.0,220.879908,145.652643033,1112.02310822,1033.57076339,24.1713,54.281044832
 03/02  16:00:00,436.176318433,72.1249823772,0.0,0.0,220.879908,137.835547516,1045.332563,986.085914945,4.83426,54.4123880505
 03/02  17:00:00,431.121787615,72.1249823772,0.0,0.0,220.879908,133.019064,922.544697386,872.807686891,4.83426,44.9027504952
 03/02  18:00:00,363.285667486,72.1249823772,0.0,0.0,220.879908,53.238744,1013.42122406,954.716036459,4.83426,53.8709276015
 03/02  19:00:00,369.264653082,72.1249823772,0.0,0.0,220.879908,53.238744,1014.5768881,964.616948928,4.83426,45.1256791749
 03/02  20:00:00,369.664209814,72.1249823772,0.0,0.0,220.879908,53.238744,996.982443445,974.737272084,4.83426,17.4109113607
 03/02  21:00:00,369.639516865,72.1249823772,0.0,0.0,220.879908,53.238744,1001.94305606,988.406729529,4.83426,8.70206652646
 03/02  22:00:00,117.712837792,0.0,0.0,0.0,43.513341876,52.539744,22.2180337787,0.0,4.83426,17.3837737787
 03/02  23:00:00,117.49884002,0.0,0.0,0.0,43.513341876,52.539744,13.4897793174,0.0,4.83426,8.65551931735
 03/02  24:00:00,118.567461525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.556536745,0.0,0.0,0.0,43.513341876,52.539744,13.4581412376,0.0,4.83426,8.62388123763
 03/03  02:00:00,117.555793853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.54939984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.556111546,0.0,0.0,0.0,43.513341876,52.539744,13.4581557414,0.0,4.83426,8.62389574141
 03/03  05:00:00,119.68370057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,119.333464865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,177.959057576,72.1249823772,0.0,0.0,43.513341876,53.238744,1486.7782226,1473.31984236,4.83426,8.6241202435
 03/03  08:00:00,351.367552846,72.1249823772,0.0,0.0,220.879908,53.238744,1278.04462082,1246.69244352,4.83426,26.5179172945
 03/03  09:00:00,443.597526157,72.1249823772,0.00166716267318,0.0,220.879908,145.652643033,1075.23514585,994.391788599,36.25695,44.5864072479
 03/03  10:00:00,443.58091916,72.1249823772,0.00197534140474,0.0,220.879908,145.652643033,1011.11565876,920.612371171,36.25695,54.2463375915
 03/03  11:00:00,449.597173082,72.1305796516,0.00141492430159,0.0,220.879908,151.653867033,1001.84924712,899.163061956,48.3426,54.3435851627
 03/03  12:00:00,450.806234042,72.4017109341,0.0,0.0,220.879908,151.653867033,914.48281889,802.402052423,48.3426,63.7381664676
 03/03  13:00:00,449.746145551,72.3743303425,0.0,0.0,220.879908,151.653867033,875.607295405,763.283582453,48.3426,63.981112952
 03/03  14:00:00,444.27268706,72.8304868046,0.0,0.0,220.879908,145.652643033,884.666277402,796.373285806,24.1713,64.1216915955
 03/03  15:00:00,444.108717457,72.6252453274,0.0,0.0,220.879908,145.652643033,925.770917029,847.309208812,24.1713,54.2904082168
 03/03  16:00:00,436.363835017,72.571634826,0.0,0.0,220.879908,137.835547516,947.246575093,887.989437365,4.83426,54.4228777287
 03/03  17:00:00,430.979928897,72.1249823772,0.0,0.0,220.879908,133.019064,895.899005609,837.19477462,4.83426,53.8699709892
 03/03  18:00:00,363.40380016,72.1249823772,0.0,0.0,220.879908,53.238744,1045.67399923,995.939265475,4.83426,44.900473753
 03/03  19:00:00,369.516302791,72.1249823772,0.0,0.0,220.879908,53.238744,1080.75939839,1021.80031041,4.83426,54.1248279795
 03/03  20:00:00,369.483426375,72.1249823772,0.0,0.0,220.879908,53.238744,1037.63219421,1024.08278393,4.83426,8.7151502777
 03/03  21:00:00,369.486136585,72.1249823772,0.0,0.0,220.879908,53.238744,1061.3919485,1039.17463617,4.83426,17.3830523321
 03/03  22:00:00,117.339807795,0.0,0.0,0.0,43.513341876,52.539744,13.5353899281,0.0,4.83426,8.70112992806
 03/03  23:00:00,117.445044425,0.0,0.0,0.0,43.513341876,52.539744,13.4901455412,0.0,4.83426,8.65588554121
 03/03  24:00:00,118.558899481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  01:00:00,117.546713281,0.0,0.0,0.0,43.513341876,52.539744,13.4491258671,0.0,4.83426,8.61486586709
 03/04  02:00:00,117.556287955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.550736216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  04:00:00,117.544370408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  05:00:00,117.96687065,0.0,0.0,0.0,43.513341876,52.539744,13.4491918915,0.0,4.83426,8.61493189146
 03/04  06:00:00,117.933589095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  07:00:00,103.01994346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  08:00:00,99.9300945205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  09:00:00,99.9525586588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  10:00:00,100.010959393,0.0,0.0,0.0,43.513341876,52.539744,13.4583570154,0.0,4.83426,8.62409701542
 03/04  11:00:00,100.023090196,0.0,0.0,0.0,43.513341876,52.539744,22.3323875111,0.0,4.83426,17.4981275111
 03/04  12:00:00,100.920136923,0.0,0.0,0.0,43.513341876,52.539744,13.5051558131,0.0,4.83426,8.67089581314
 03/04  13:00:00,99.9986984022,0.0,0.0,0.0,43.513341876,52.539744,13.5052743714,0.0,4.83426,8.6710143714
 03/04  14:00:00,100.07676414,0.0,0.0,0.0,43.513341876,52.539744,13.4959021663,0.0,4.83426,8.66164216634
 03/04  15:00:00,100.097539985,0.0,0.0,0.0,43.513341876,52.539744,13.4961639056,0.0,4.83426,8.66190390558
 03/04  16:00:00,100.068953393,0.0,0.0,0.0,43.513341876,52.539744,13.4964265761,0.0,4.83426,8.6621665761
 03/04  17:00:00,99.8378101787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  18:00:00,111.751480251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,117.699119669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.100306587,0.0,0.0,0.0,43.513341876,52.539744,13.4492328169,0.0,4.83426,8.61497281693
 03/04  21:00:00,118.045568731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,117.819443027,0.0,0.0,0.0,43.513341876,52.539744,40.3302681667,0.0,4.83426,35.4960081667
 03/04  23:00:00,117.46817939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.454948333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  01:00:00,117.458778907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,118.491613981,1.03615460735,0.0,0.0,43.513341876,52.539744,13.7352085613,0.285927680625,4.83426,8.61502088072
 03/05  03:00:00,121.06369134,3.60941957597,0.0,0.0,43.513341876,52.539744,5.86538756055,1.01112756055,4.83426,0.02
 03/05  04:00:00,121.99010375,4.53961293668,0.0,0.0,43.513341876,52.539744,6.09221515044,1.23795515044,4.83426,0.02
 03/05  05:00:00,122.062482677,4.18672991433,0.0,0.0,43.513341876,52.539744,6.34290889522,1.48864889522,4.83426,0.02
 03/05  06:00:00,122.600041901,4.75308969244,0.0,0.0,43.513341876,52.539744,15.6115483507,2.16229055913,4.83426,8.61499779161
 03/05  07:00:00,107.133643346,4.18672991433,0.0,0.0,43.513341876,52.539744,7.33018105471,2.47592105471,4.83426,0.02
 03/05  08:00:00,103.708990232,3.86651478068,0.0,0.0,43.513341876,52.539744,6.35288012839,1.49862012839,4.83426,0.02
 03/05  09:00:00,103.612283526,3.7597764028,0.0,0.0,43.513341876,52.539744,6.28647779119,1.43221779119,4.83426,0.02
 03/05  10:00:00,102.196315959,2.30333414817,0.0,0.0,43.513341876,52.539744,14.1130696508,0.654817852551,4.83426,8.62399179822
 03/05  11:00:00,99.8924386438,0.0,0.0,0.0,43.513341876,52.539744,22.3311586963,0.0,4.83426,17.4968986963
 03/05  12:00:00,100.81231877,0.0,0.0,0.0,43.513341876,52.539744,13.5045899111,0.0,4.83426,8.67032991114
 03/05  13:00:00,99.8604161599,0.0,0.0,0.0,43.513341876,52.539744,13.5047024252,0.0,4.83426,8.67044242524
 03/05  14:00:00,99.9315733866,0.0,0.0,0.0,43.513341876,52.539744,13.5048160783,0.0,4.83426,8.67055607831
 03/05  15:00:00,99.9516788533,0.0,0.0,0.0,43.513341876,52.539744,13.4964437489,0.0,4.83426,8.66218374894
 03/05  16:00:00,99.9231816651,0.0,0.0,0.0,43.513341876,52.539744,13.4957025723,0.0,4.83426,8.66144257229
 03/05  17:00:00,99.7202395272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  18:00:00,111.655483306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,117.616712006,0.0,0.0,0.0,43.513341876,52.539744,11.9082846175,0.0,4.83426,7.07402461755
 03/05  20:00:00,118.042325986,0.0,0.0,0.0,43.513341876,52.539744,6.39403625234,0.0,4.83426,1.55977625234
 03/05  21:00:00,118.01298125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,120.657068948,2.83762203175,0.0,0.0,43.513341876,52.539744,41.3072715015,0.978743820654,4.83426,35.4942676808
 03/05  23:00:00,122.172374302,4.68713563577,0.0,0.0,43.513341876,52.539744,6.95154088822,2.09728088822,4.83426,0.02
 03/05  24:00:00,122.24240927,3.80056072401,0.0,0.0,43.513341876,52.539744,6.99437855203,2.14011855203,4.83426,0.02
 03/06  01:00:00,122.107300197,4.62118157909,0.0,0.0,43.513341876,52.539744,16.9210836582,3.46271446761,4.83426,8.62410919063
 03/06  02:00:00,121.455833254,3.97325315856,0.0,0.0,43.513341876,52.539744,8.27394699877,3.41968699877,4.83426,0.02
 03/06  03:00:00,122.454419922,4.96656644821,0.0,0.0,43.513341876,52.539744,10.1350345966,5.28077459657,4.83426,0.02
 03/06  04:00:00,121.444746196,3.97325315856,0.0,0.0,43.513341876,52.539744,18.5867906274,5.12842131802,4.83426,8.62410930937
 03/06  05:00:00,122.853374873,4.96656644821,0.0,0.0,43.513341876,52.539744,13.7195278261,8.86526782607,4.83426,0.02
 03/06  06:00:00,123.326755282,5.48185122041,0.0,0.0,43.513341876,52.539744,15.6732885991,10.8190285991,4.83426,0.02
 03/06  07:00:00,179.470974326,72.1249823772,0.00050576944045,0.0,43.513341876,53.238744,2123.28125604,2109.82288524,4.83426,8.62411080718
 03/06  08:00:00,352.13826236,72.1249823772,0.000652852095013,0.0,220.879908,53.238744,1532.58810491,1501.23972355,4.83426,26.5141213513
 03/06  09:00:00,443.911222989,72.1249823772,0.0018902248665,0.0,220.879908,145.652643033,1255.38972177,1174.54941,36.25695,44.5833617686
 03/06  10:00:00,443.808827419,72.1249823772,0.00165313838502,0.0,220.879908,145.652643033,1142.31010788,1051.81253037,36.25695,54.2406275109
 03/06  11:00:00,449.61644867,72.1249823772,0.00113372529656,0.0,220.879908,151.653867033,1034.7250792,932.045309805,48.3426,54.3371693917
 03/06  12:00:00,450.451831915,72.1249823772,0.0,0.0,220.879908,151.653867033,915.196673211,803.124893077,48.3426,63.7291801333
 03/06  13:00:00,449.423464297,72.1299333718,0.0,0.0,220.879908,151.653867033,879.787201244,767.473741299,48.3426,63.970859945
 03/06  14:00:00,443.778402591,72.4854706981,0.0,0.0,220.879908,145.652643033,832.826154869,744.540073032,24.1713,64.1147818365
 03/06  15:00:00,444.031606654,72.7711557555,0.0,0.0,220.879908,145.652643033,793.263280756,714.810534927,24.1713,54.2814458289
 03/06  16:00:00,435.916149765,72.5393037341,0.0,0.0,220.879908,137.835547516,725.822055871,666.577192533,4.83426,54.410603338
 03/06  17:00:00,430.461330956,72.1249823772,0.0,0.0,220.879908,133.019064,645.101374198,595.377004667,4.83426,44.8901095317
 03/06  18:00:00,362.736098616,72.1249823772,0.0,0.0,220.879908,53.238744,822.504500127,763.800452429,4.83426,53.8697876984
 03/06  19:00:00,368.88742996,72.1249823772,0.0,0.0,220.879908,53.238744,912.063445849,862.126204904,4.83426,45.1029809454
 03/06  20:00:00,369.493076077,72.1249823772,0.0,0.0,220.879908,53.238744,977.505905244,955.261717926,4.83426,17.4099273181
 03/06  21:00:00,369.730997733,72.1249823772,0.0,0.0,220.879908,53.238744,1070.45229846,1048.2365541,4.83426,17.381484362
 03/06  22:00:00,117.621810309,0.0,0.0,0.0,43.513341876,52.539744,13.5362911256,0.0,4.83426,8.70203112561
 03/06  23:00:00,117.410757775,0.0,0.0,0.0,43.513341876,52.539744,13.4894337998,0.0,4.83426,8.65517379983
 03/06  24:00:00,118.521031185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  01:00:00,117.481450424,0.0,0.0,0.0,43.513341876,52.539744,13.4564018439,0.0,4.83426,8.62214184387
 03/07  02:00:00,117.491126287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  03:00:00,117.485650005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,118.863764104,1.38153947647,0.0,0.0,43.513341876,52.539744,13.9593178675,0.502743535269,4.83426,8.62231433227
