Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  05:00:00,120.981889909,1.38153947647,0.0,0.0,43.513341876,52.539744,5.38222799136,0.527967991357,4.83426,0.02
 03/07  06:00:00,121.285652163,2.02490756574,0.0,0.0,43.513341876,52.539744,10.3948875808,0.727851477232,4.83426,4.83277610356
 03/07  07:00:00,178.852242483,72.1249823772,0.0,0.0,43.513341876,53.238744,1763.0970391,1754.45329596,4.83426,3.80948313854
 03/07  08:00:00,351.876525755,72.1249823772,0.0,0.0,220.879908,53.238744,1468.91833431,1437.56932316,4.83426,26.5147511459
 03/07  09:00:00,443.989245612,72.1249823772,0.00117144633162,0.0,220.879908,145.652643033,1235.45921172,1154.62438429,36.25695,44.5778774304
 03/07  10:00:00,443.809184366,72.1300017829,0.00181984302108,0.0,220.879908,145.652643033,1094.40589892,1003.90844922,36.25695,54.2404996965
 03/07  11:00:00,449.773569592,72.4051720205,0.00125437191581,0.0,220.879908,151.653867033,908.31424724,805.634577548,48.3426,54.3370696922
 03/07  12:00:00,451.507850262,73.3577147358,0.0,0.0,220.879908,151.653867033,696.825385653,584.754329076,48.3426,63.7284565776
 03/07  13:00:00,451.348965542,74.2252567015,0.0,0.0,220.879908,151.653867033,586.028248434,473.716816212,48.3426,63.9688322228
 03/07  14:00:00,446.161115541,75.0671162406,0.0,0.0,220.879908,145.652643033,426.428044517,338.147637896,24.1713,64.1091066208
 03/07  15:00:00,446.594898387,75.5245698484,0.0,0.0,220.879908,145.652643033,324.646033649,246.194361644,24.1713,54.2803720049
 03/07  16:00:00,438.101955959,74.8957880789,0.0,0.0,220.879908,137.835547516,255.343679201,196.101141816,4.83426,54.4082773851
 03/07  17:00:00,430.887988975,72.743722352,0.0,0.0,220.879908,133.019064,139.308431996,87.2630164231,4.83426,47.2111555725
 03/07  18:00:00,362.496582625,72.1990024399,0.0,0.0,220.879908,53.238744,290.773669953,234.396349282,4.83426,51.543060671
 03/07  19:00:00,368.445155049,72.1481345455,0.0,0.0,220.879908,53.238744,392.779551092,342.845233447,4.83426,45.1000576443
 03/07  20:00:00,368.450827797,72.1251910106,0.0,0.0,220.879908,53.238744,499.722847771,477.478744637,4.83426,17.409843134
 03/07  21:00:00,368.45970192,72.1249823772,0.0,0.0,220.879908,53.238744,534.028500553,511.812841311,4.83426,17.3813992414
 03/07  22:00:00,117.499241663,0.0,0.0,0.0,43.513341876,52.539744,13.5362391669,0.0,4.83426,8.70197916686
 03/07  23:00:00,117.56315218,0.0,0.0,0.0,43.513341876,52.539744,13.4894136809,0.0,4.83426,8.65515368094
 03/07  24:00:00,118.611662944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,117.604255482,0.0,0.0,0.0,43.513341876,52.539744,13.4579803323,0.0,4.83426,8.62372033233
 03/08  02:00:00,117.597881496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  03:00:00,117.593024856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.560572379,0.0,0.0,0.0,43.513341876,52.539744,13.4579706213,0.0,4.83426,8.62371062131
 03/08  05:00:00,117.9634299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  06:00:00,117.916422444,0.0,0.0,0.0,43.513341876,52.539744,12.9460613157,0.0,4.83426,8.1118013157
 03/08  07:00:00,177.904822015,72.1249823772,0.00103597028709,0.0,43.513341876,53.238744,1820.17969586,1814.81390841,4.83426,0.53152745607
 03/08  08:00:00,351.773499898,72.1249823772,0.000732754402972,0.0,220.879908,53.238744,1353.27698552,1321.92866696,4.83426,26.514058562
 03/08  09:00:00,443.675684887,72.135788493,0.00148407787902,0.0,220.879908,145.652643033,1038.89656455,958.060468891,36.25695,44.5791456612
 03/08  10:00:00,443.800717594,72.4709239401,0.00190986787137,0.0,220.879908,145.652643033,863.957561486,773.46288372,36.25695,54.2377277663
 03/08  11:00:00,450.704301821,73.4553260042,0.00125895417032,0.0,220.879908,151.653867033,769.179140167,666.502638423,48.3426,54.3339017448
 03/08  12:00:00,452.967812759,74.8132240917,0.0,0.0,220.879908,151.653867033,666.715844047,554.649071819,48.3426,63.724172228
 03/08  13:00:00,453.440537558,76.2835022198,0.0,0.0,220.879908,151.653867033,584.169933391,471.862641297,48.3426,63.9646920942
 03/08  14:00:00,448.463254552,77.330801091,0.0,0.0,220.879908,145.652643033,491.762062703,403.483023975,24.1713,64.107738728
 03/08  15:00:00,448.865711744,77.7827411089,0.0,0.0,220.879908,145.652643033,405.258219647,326.810716983,24.1713,54.2762026639
 03/08  16:00:00,439.923570485,76.6681141864,0.0,0.0,220.879908,137.835547516,409.351438608,350.110268267,4.83426,54.4069103404
 03/08  17:00:00,431.586131932,73.3698974725,0.0,0.0,220.879908,133.019064,388.515056044,338.795552112,4.83426,44.8852439315
 03/08  18:00:00,359.755527315,72.3198220819,0.0,0.0,220.879908,53.238744,601.786884856,543.08869116,4.83426,53.8639336958
 03/08  19:00:00,368.694114789,72.1853436366,0.0,0.0,220.879908,53.238744,722.732279653,672.792564701,4.83426,45.105454952
 03/08  20:00:00,369.159365682,72.1370084342,0.0,0.0,220.879908,53.238744,790.147113789,767.903941051,4.83426,17.4089127385
 03/08  21:00:00,369.293412491,72.1249823772,0.0,0.0,220.879908,53.238744,878.432428243,864.897835364,4.83426,8.70033287961
 03/08  22:00:00,117.732964035,0.0,0.0,0.0,43.513341876,52.539744,22.2175230219,0.0,4.83426,17.3832630219
 03/08  23:00:00,117.522069547,0.0,0.0,0.0,43.513341876,52.539744,13.489863677,0.0,4.83426,8.65560367695
 03/08  24:00:00,118.602077146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.607728853,0.0,0.0,0.0,43.513341876,52.539744,13.4583333934,0.0,4.83426,8.62407339343
 03/09  02:00:00,117.628291511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.623938583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,117.617642466,0.0,0.0,0.0,43.513341876,52.539744,13.4583176868,0.0,4.83426,8.62405768685
 03/09  05:00:00,118.052677776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.015973381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,173.538048928,72.1249823772,0.0,0.0,43.513341876,53.238744,1201.26515343,1187.80684654,4.83426,8.6240468931
 03/09  08:00:00,350.913599826,72.1249823772,0.0,0.0,220.879908,53.238744,980.744205855,949.398139033,4.83426,26.5118068228
 03/09  09:00:00,443.318204395,72.1272492101,0.00175621870969,0.0,220.879908,145.652643033,854.954161134,774.117825897,36.25695,44.579385237
 03/09  10:00:00,443.742191914,72.4511982624,0.0025843561262,0.0,220.879908,145.652643033,842.82420168,752.335185189,36.25695,54.2320664905
 03/09  11:00:00,450.732499984,73.4643917752,0.00177597995625,0.0,220.879908,151.653867033,749.661447199,646.991332833,48.3426,54.3275143661
 03/09  12:00:00,452.976031402,74.8666734341,0.0,0.0,220.879908,151.653867033,546.331888113,443.375136229,48.3426,54.6141518843
 03/09  13:00:00,453.445608651,76.2993736337,0.0,0.0,220.879908,151.653867033,445.346102594,323.901426477,48.3426,73.1020761168
 03/09  14:00:00,447.644360242,76.4633587656,0.0,0.0,220.879908,145.652643033,404.226453674,315.951291728,24.1713,64.1038619468
 03/09  15:00:00,446.022435924,74.8579031113,0.0,0.0,220.879908,145.652643033,400.267171914,321.827092007,24.1713,54.2687799069
 03/09  16:00:00,437.853063572,74.5405153466,0.0,0.0,220.879908,137.835547516,377.301048221,318.068032286,4.83426,54.3987559349
 03/09  17:00:00,431.104624146,72.8523799648,0.0,0.0,220.879908,133.019064,274.490062189,224.76409513,4.83426,44.8917070588
 03/09  18:00:00,359.646119589,72.211709936,0.0,0.0,220.879908,53.238744,405.188173222,346.497392423,4.83426,53.8565207991
 03/09  19:00:00,368.579862126,72.1661423212,0.0,0.0,220.879908,53.238744,435.585745754,385.63365628,4.83426,45.1178294739
 03/09  20:00:00,368.969617104,72.1379975882,0.0,0.0,220.879908,53.238744,463.898640572,441.655563443,4.83426,17.4088171287
 03/09  21:00:00,368.942571166,72.1249823772,0.0,0.0,220.879908,53.238744,501.602721935,488.067448664,4.83426,8.70101327124
 03/09  22:00:00,117.920291879,0.0,0.0,0.0,43.513341876,52.539744,22.2145723043,0.0,4.83426,17.3803123043
 03/09  23:00:00,117.685537892,0.0,0.0,0.0,43.513341876,52.539744,13.4897949565,0.0,4.83426,8.65553495648
 03/09  24:00:00,118.677254619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  01:00:00,117.72265812,0.0,0.0,0.0,43.513341876,52.539744,13.4581679845,0.0,4.83426,8.62390798448
 03/10  02:00:00,117.72016559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.699680392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.649512202,0.0,0.0,0.0,43.513341876,52.539744,13.4581466052,0.0,4.83426,8.62388660524
 03/10  05:00:00,119.720531438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.340476264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,175.793494756,72.1249823772,0.00146038905493,0.0,43.513341876,53.238744,1845.90645488,1832.44832838,4.83426,8.62386649966
 03/10  08:00:00,352.447849282,72.1249823772,0.0,0.0,220.879908,53.238744,1435.07643851,1403.72981935,4.83426,26.5123591645
 03/10  09:00:00,444.635548504,72.1448103998,0.00103826365952,0.0,220.879908,145.652643033,1269.65486553,1188.82395095,36.25695,44.5739645806
 03/10  10:00:00,445.29583673,72.5508446579,0.0,0.0,220.879908,145.652643033,1266.8606334,1179.19154635,36.25695,51.4121370488
 03/10  11:00:00,452.549697878,73.4134638264,0.000857663847007,0.0,220.879908,151.653867033,1300.49567548,1195.01616472,48.3426,57.1369107623
 03/10  12:00:00,454.505738463,74.4216995922,0.0,0.0,220.879908,151.653867033,1214.31673747,1111.37180839,48.3426,54.602329078
 03/10  13:00:00,454.341153105,75.3467492228,0.0,0.0,220.879908,151.653867033,1207.83576742,1095.53603226,48.3426,63.957135158
 03/10  14:00:00,448.684062967,75.9013864843,0.0,0.0,220.879908,145.652643033,1169.80001703,1072.37073685,24.1713,73.257980184
 03/10  15:00:00,448.453558817,75.9084962909,0.0,0.0,220.879908,145.652643033,1125.07074381,1046.64099885,24.1713,54.2584449544
 03/10  16:00:00,439.283085231,74.7802103526,0.0,0.0,220.879908,137.835547516,1046.37975337,987.155940931,4.83426,54.3895524409
 03/10  17:00:00,431.754255712,72.555923436,0.0,0.0,220.879908,133.019064,929.90979695,880.187263732,4.83426,44.8882732178
 03/10  18:00:00,360.77582146,72.1496411364,0.0,0.0,220.879908,53.238744,1087.67156001,1037.95325338,4.83426,44.8840466361
 03/10  19:00:00,370.295136743,72.1249823772,0.0,0.0,220.879908,53.238744,1187.53356241,1128.56800757,4.83426,54.1312948463
 03/10  20:00:00,370.587857377,72.1249823772,0.0,0.0,220.879908,53.238744,1175.79333916,1153.54943717,4.83426,17.409641988
 03/10  21:00:00,370.588243724,72.1249823772,0.0,0.0,220.879908,53.238744,1178.02792514,1164.49251543,4.83426,8.70114971127
 03/10  22:00:00,117.304896586,0.0,0.0,0.0,43.513341876,52.539744,22.2165179835,0.0,4.83426,17.3822579835
 03/10  23:00:00,117.420433086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  24:00:00,118.545416488,0.0,0.0,0.0,43.513341876,52.539744,13.4762259163,0.0,4.83426,8.64196591632
 03/11  01:00:00,117.499006916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.512556986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.511176528,0.0,0.0,0.0,43.513341876,52.539744,13.4491850167,0.0,4.83426,8.6149250167
 03/11  04:00:00,117.503250513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,117.924136655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  06:00:00,117.889286847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,101.371315094,1.3843486482,0.0,0.0,43.513341876,52.539744,13.6796185868,0.230402802388,4.83426,8.61495578445
 03/11  08:00:00,100.066439235,0.20891642451,0.0,0.0,43.513341876,52.539744,4.87283447527,0.0185744752739,4.83426,0.02
 03/11  09:00:00,99.8547341427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,99.8776381645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  11:00:00,99.8648194649,0.0,0.0,0.0,43.513341876,52.539744,31.0692735528,0.0,4.83426,26.2350135528
 03/11  12:00:00,100.800977666,0.0,0.0,0.0,43.513341876,52.539744,13.5044782971,0.0,4.83426,8.67021829706
 03/11  13:00:00,99.8124427881,0.0,0.0,0.0,43.513341876,52.539744,13.5045544511,0.0,4.83426,8.67029445106
 03/11  14:00:00,99.8888808285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  15:00:00,99.8961702513,0.0,0.0,0.0,43.513341876,52.539744,13.4957800549,0.0,4.83426,8.66152005491
 03/11  16:00:00,99.8582958,0.0,0.0,0.0,43.513341876,52.539744,13.4959993207,0.0,4.83426,8.66173932072
 03/11  17:00:00,99.652759072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,108.820063779,0.20891642451,0.0,0.0,43.513341876,52.539744,13.4896675831,0.0406155932709,4.83426,8.61479198983
 03/11  19:00:00,121.992761034,4.41609473515,0.0,0.0,43.513341876,52.539744,5.85816370495,1.00390370495,4.83426,0.02
 03/11  20:00:00,122.0688088,4.07160162462,0.0,0.0,43.513341876,52.539744,6.01860725811,1.16434725811,4.83426,0.02
 03/11  21:00:00,122.49197398,4.52283311303,0.0,0.0,43.513341876,52.539744,6.30582966281,1.45156966281,4.83426,0.02
 03/11  22:00:00,125.732180564,7.95822506894,0.0,0.0,43.513341876,52.539744,44.4430018786,4.10932727911,4.83426,35.4994145995
 03/11  23:00:00,126.217489229,8.77601785736,0.0,0.0,43.513341876,52.539744,10.4618181391,5.60755813909,4.83426,0.02
 03/11  24:00:00,127.143588032,8.71252409986,0.0,0.0,43.513341876,52.539744,22.0241078256,8.57489282053,4.83426,8.61495500511
 03/12  01:00:00,129.153957421,11.6926407769,0.0,0.0,43.513341876,52.539744,19.3662871128,14.5120271128,4.83426,0.02
 03/12  02:00:00,133.579672868,16.1264360119,0.0,0.0,43.513341876,52.539744,23.6736455084,18.8193855084,4.83426,0.02
 03/12  03:00:00,128.239045238,10.7874819398,0.0,0.0,43.513341876,52.539744,21.8084113245,16.9541513245,4.83426,0.02
 03/12  04:00:00,127.71786187,9.84397264624,0.0,0.0,43.513341876,52.539744,31.0859582542,17.6367335265,4.83426,8.6149647277
 03/12  05:00:00,128.992405264,11.132361856,0.0,0.0,43.513341876,52.539744,30.4756368318,25.6213768318,4.83426,0.02
 03/12  06:00:00,131.838598977,13.9568516536,0.0,0.0,43.513341876,52.539744,30.9091070986,26.0548470986,4.83426,0.02
 03/12  07:00:00,110.918237213,11.0892015522,0.0,0.0,43.513341876,52.539744,37.8660731995,33.0118131995,4.83426,0.02
 03/12  08:00:00,107.323401218,7.50564565038,0.0,0.0,43.513341876,52.539744,43.4287066953,29.9704805395,4.83426,8.62396615578
 03/12  09:00:00,108.361473743,8.52458484705,0.0,0.0,43.513341876,52.539744,32.1860752681,27.3318152681,4.83426,0.02
 03/12  10:00:00,104.003318979,4.18672991433,0.0,0.0,43.513341876,52.539744,44.2291177458,21.8972430594,4.83426,17.4976146863
 03/12  11:00:00,105.514415646,4.75308969244,0.0,0.0,43.513341876,52.539744,37.3884185517,23.8832006964,4.83426,8.67095785536
 03/12  12:00:00,103.945717796,4.18672991433,0.0,0.0,43.513341876,52.539744,33.8288924399,20.3256034613,4.83426,8.66902897855
 03/12  13:00:00,104.596868086,4.75308969244,0.0,0.0,43.513341876,52.539744,35.8868213478,22.3818578645,4.83426,8.67070348334
 03/12  14:00:00,104.051048347,4.18672991433,0.0,0.0,43.513341876,52.539744,32.7433252618,19.2473342081,4.83426,8.66173105372
 03/12  15:00:00,104.593262057,4.75308969244,0.0,0.0,43.513341876,52.539744,35.2713564021,21.7754970658,4.83426,8.66159933632
 03/12  16:00:00,103.819338376,4.18672991433,0.0,0.0,43.513341876,52.539744,25.6105058602,20.7562458602,4.83426,0.02
 03/12  17:00:00,104.39143206,4.75308969244,0.0,0.0,43.513341876,52.539744,31.2136833734,26.3594233734,4.83426,0.02
 03/12  18:00:00,112.784072312,4.18672991433,0.0,0.0,43.513341876,52.539744,39.3425509731,25.8933571888,4.83426,8.61493378429
 03/12  19:00:00,125.395767264,7.39313630067,0.0,0.0,43.513341876,52.539744,43.8329815178,38.9787215178,4.83426,0.02
 03/12  20:00:00,123.664255174,5.69532797617,0.0,0.0,43.513341876,52.539744,41.7120497153,36.8577897153,4.83426,0.02
 03/12  21:00:00,127.075722761,9.27888387798,0.0,0.0,43.513341876,52.539744,94.2588356571,53.9290777864,4.83426,35.4954978708
 03/12  22:00:00,126.165015891,8.71252409986,0.0,0.0,43.513341876,52.539744,55.6453876155,50.7911276155,4.83426,0.02
 03/12  23:00:00,126.59579525,8.14743533159,0.0,0.0,43.513341876,52.539744,67.7691149825,62.9148549825,4.83426,0.02
 03/12  24:00:00,132.337157886,14.8907840266,0.0,0.0,43.513341876,52.539744,73.5275163704,60.0783026467,4.83426,8.6149537237
 03/13  01:00:00,125.610022166,8.14743533159,0.0,0.0,43.513341876,52.539744,82.2734062677,77.4191462677,4.83426,0.02
 03/13  02:00:00,131.104810287,13.6551320413,0.0,0.0,43.513341876,52.539744,77.1076635557,72.2534035557,4.83426,0.02
 03/13  03:00:00,130.736831386,13.2587859105,0.0,0.0,43.513341876,52.539744,104.891645054,91.4334220587,4.83426,8.62396299481
 03/13  04:00:00,134.625044818,16.7298752367,0.0,0.0,43.513341876,52.539744,91.5843738791,86.7301138791,4.83426,0.02
 03/13  05:00:00,149.579606078,31.6748990881,0.0,0.0,43.513341876,52.539744,124.518846305,119.664586305,4.83426,0.02
 03/13  06:00:00,196.823239696,72.1249823772,0.0,0.0,43.513341876,53.238744,2900.09988854,2886.64318002,4.83426,8.6224485172
 03/13  07:00:00,355.196487339,72.1249823772,0.0,0.0,220.879908,53.238744,2150.05254284,2118.70670567,4.83426,26.5115771682
 03/13  08:00:00,446.16396608,72.1249823772,0.0,0.0,220.879908,145.652643033,1802.13769271,1721.31003853,36.25695,44.5707041721
 03/13  09:00:00,446.075243146,72.1249823772,0.0,0.0,220.879908,145.652643033,1669.04188372,1578.5683689,36.25695,54.2165648196
 03/13  10:00:00,451.986823667,72.1249823772,0.0,0.0,220.879908,151.653867033,1558.57966121,1455.92713628,48.3426,54.3099249272
 03/13  11:00:00,452.98455044,72.1249823772,0.0,0.0,220.879908,151.653867033,1452.06392996,1349.12843807,48.3426,54.5928918867
 03/13  12:00:00,451.716168322,72.1249823772,0.0,0.0,220.879908,151.653867033,1382.02235451,1269.73585139,48.3426,63.9439031188
 03/13  13:00:00,445.390931426,72.1249823772,0.0,0.0,220.879908,145.652643033,1350.56632017,1253.15385037,24.1713,73.2411698064
 03/13  14:00:00,445.014614647,72.1792398445,0.0,0.0,220.879908,145.652643033,1268.34840339,1189.92963066,24.1713,54.2474727289
 03/13  15:00:00,436.91824765,72.2081461606,0.0,0.0,220.879908,137.835547516,1170.18988232,1110.98032018,4.83426,54.375302142
 03/13  16:00:00,431.741407601,72.1249823772,0.0,0.0,220.879908,133.019064,1049.70984282,999.988180357,4.83426,44.8874024663
 03/13  17:00:00,352.357170549,72.1249823772,0.0,0.0,220.879908,53.238744,1205.67492818,1155.96382274,4.83426,44.8768454328
 03/13  18:00:00,361.660903346,72.1249823772,0.0,0.0,220.879908,53.238744,1258.6260232,1199.67469431,4.83426,54.117068896
 03/13  19:00:00,371.568815034,72.1249823772,0.0,0.0,220.879908,53.238744,1329.00951534,1306.76622628,4.83426,17.4090290576
 03/13  20:00:00,371.606769857,72.1249823772,0.0,0.0,220.879908,53.238744,1429.88529577,1416.35113868,4.83426,8.6998970898
 03/13  21:00:00,117.561326415,0.0,0.0,0.0,43.513341876,52.539744,13.5355499734,0.0,4.83426,8.70128997342
 03/13  22:00:00,118.410387302,1.03615460735,0.0,0.0,43.513341876,52.539744,13.7134634888,0.224005329023,4.83426,8.65519815981
 03/13  23:00:00,120.233711279,1.72692434559,0.0,0.0,43.513341876,52.539744,13.9965500889,0.520720314597,4.83426,8.6415697743
 03/13  24:00:00,119.922791004,2.45789031951,0.0,0.0,43.513341876,52.539744,5.69964298739,0.84538298739,4.83426,0.02
 03/14  01:00:00,121.792446495,4.31863802768,0.0,0.0,43.513341876,52.539744,15.6407535919,2.1825743524,4.83426,8.6239192395
 03/14  02:00:00,122.098587636,4.62118157909,0.0,0.0,43.513341876,52.539744,8.88213839729,4.02787839729,4.83426,0.02
 03/14  03:00:00,125.955480928,8.46728269775,0.0,0.0,43.513341876,52.539744,14.1909697118,9.33670971182,4.83426,0.02
 03/14  04:00:00,129.372081667,9.75041498936,0.0,0.0,43.513341876,52.539744,30.2685068999,16.8120646749,4.83426,8.62218222492
 03/14  05:00:00,137.282775295,17.9852990483,0.0,0.0,43.513341876,52.539744,29.7411179518,24.8868579518,4.83426,0.02
 03/14  06:00:00,194.148884589,72.1249823772,0.0,0.0,43.513341876,53.238744,2852.03481529,2847.18055529,4.83426,0.02
 03/14  07:00:00,354.339340132,72.1249823772,0.0,0.0,220.879908,53.238744,2426.1235358,2385.94862073,4.83426,35.3406550764
 03/14  08:00:00,446.057015922,72.1249823772,0.0,0.0,220.879908,145.652643033,1989.8380171,1917.92241724,36.25695,35.6586498642
 03/14  09:00:00,445.998389526,72.1249823772,0.0,0.0,220.879908,145.652643033,1689.78615727,1599.29354155,36.25695,54.2356657197
 03/14  10:00:00,451.826193007,72.1249823772,0.00060003108396,0.0,220.879908,151.653867033,1464.13884334,1361.46913857,48.3426,54.3271047634
 03/14  11:00:00,451.674108857,72.1268296912,0.0,0.0,220.879908,151.653867033,1237.62645855,1125.59134393,48.3426,63.6925146194
 03/14  12:00:00,450.003630141,72.1967694696,0.0,0.0,220.879908,151.653867033,1070.13211602,957.852235156,48.3426,63.9372808602
 03/14  13:00:00,444.093819553,72.5047828959,0.0,0.0,220.879908,145.652643033,970.249284292,881.990405282,24.1713,64.0875790095
 03/14  14:00:00,444.311263093,72.8605945989,0.0,0.0,220.879908,145.652643033,886.367384735,807.929946225,24.1713,54.2661385104
 03/14  15:00:00,436.537078099,73.0593994485,0.0,0.0,220.879908,137.835547516,741.011975028,681.786207123,4.83426,54.3915079052
 03/14  16:00:00,430.493944494,72.1734582896,0.0,0.0,220.879908,133.019064,579.555676111,522.13600151,4.83426,52.5854146005
 03/14  17:00:00,350.648012755,72.1249823772,0.0,0.0,220.879908,53.238744,654.223699626,603.254570269,4.83426,46.134869357
 03/14  18:00:00,359.682194847,72.1249823772,0.0,0.0,220.879908,53.238744,714.935029249,665.012032957,4.83426,45.0887362925
 03/14  19:00:00,368.670953996,72.1249823772,0.0,0.0,220.879908,53.238744,734.774634574,712.533327337,4.83426,17.4070472365
 03/14  20:00:00,368.759381562,72.1249823772,0.0,0.0,220.879908,53.238744,795.8775883,782.343617639,4.83426,8.69971066075
 03/14  21:00:00,117.435859188,0.0,0.0,0.0,43.513341876,52.539744,22.2161413154,0.0,4.83426,17.3818813154
 03/14  22:00:00,117.51435239,0.0,0.0,0.0,43.513341876,52.539744,13.4893912656,0.0,4.83426,8.65513126562
 03/14  23:00:00,118.580684271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.574949996,0.0,0.0,0.0,43.513341876,52.539744,13.4580166069,0.0,4.83426,8.62375660695
 03/15  01:00:00,117.563663912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.547781763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.541535767,0.0,0.0,0.0,43.513341876,52.539744,13.4579559635,0.0,4.83426,8.62369596348
 03/15  04:00:00,117.964229478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,117.918218769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,189.637185717,72.1249823772,0.0,0.0,43.513341876,53.238744,1708.72791586,1695.26980746,4.83426,8.62384840763
 03/15  07:00:00,351.869048377,72.1249823772,0.0,0.0,220.879908,53.238744,1452.13511362,1420.79091727,4.83426,26.5099363489
 03/15  08:00:00,443.887220347,72.1249823772,0.00153426326541,0.0,220.879908,145.652643033,1164.68884204,1083.86519067,36.25695,44.5667013753
 03/15  09:00:00,443.566672692,72.1249823772,0.00226068716892,0.0,220.879908,145.652643033,958.031890637,867.565463879,36.25695,54.2094767585
 03/15  10:00:00,449.40012608,72.1736086572,0.00161676920823,0.0,220.879908,151.653867033,769.6980768,667.053520474,48.3426,54.3019563256
 03/15  11:00:00,450.386733729,72.3362891029,0.0,0.0,220.879908,151.653867033,553.635634391,450.709825215,48.3426,54.5832091756
 03/15  12:00:00,449.866429288,72.7730952067,0.0,0.0,220.879908,151.653867033,483.569294003,371.290437263,48.3426,63.9362567395
 03/15  13:00:00,445.124977711,74.0076821795,0.0,0.0,220.879908,145.652643033,404.118814302,306.717267611,24.1713,73.2302466916
 03/15  14:00:00,446.183854116,75.085349864,0.0,0.0,220.879908,145.652643033,321.284633283,242.875814973,24.1713,54.2375183097
 03/15  15:00:00,438.759446996,75.5184101401,0.0,0.0,220.879908,137.835547516,247.096095801,187.898240572,4.83426,54.3635952284
 03/15  16:00:00,431.451095086,73.2627158916,0.0,0.0,220.879908,133.019064,168.162946949,118.448880959,4.83426,44.8798059896
 03/15  17:00:00,350.665956118,72.2754640616,0.0,0.0,220.879908,53.238744,301.911088389,252.202800653,4.83426,44.8740277355
 03/15  18:00:00,359.566614763,72.1970400138,0.0,0.0,220.879908,53.238744,390.72532649,331.786245289,4.83426,54.1048212009
 03/15  19:00:00,368.917031316,72.1581053085,0.0,0.0,220.879908,53.238744,432.160088313,418.611921717,4.83426,8.71390659609
 03/15  20:00:00,368.903192025,72.1291376404,0.0,0.0,220.879908,53.238744,537.263458419,515.048245673,4.83426,17.380952746
 03/15  21:00:00,117.832085374,0.0,0.0,0.0,43.513341876,52.539744,13.5342131043,0.0,4.83426,8.69995310427
 03/15  22:00:00,117.603516409,0.0,0.0,0.0,43.513341876,52.539744,13.4891954636,0.0,4.83426,8.65493546358
 03/15  23:00:00,118.630161908,0.0,0.0,0.0,43.513341876,52.539744,13.4760634673,0.0,4.83426,8.64180346726
 03/15  24:00:00,117.662869481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.692826498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,117.696953571,0.0,0.0,0.0,43.513341876,52.539744,13.4581072036,0.0,4.83426,8.62384720357
 03/16  03:00:00,117.691431681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,118.114523357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,118.06889673,0.0,0.0,0.0,43.513341876,52.539744,13.4580438873,0.0,4.83426,8.6237838873
 03/16  06:00:00,188.272010929,72.1249823772,0.0,0.0,43.513341876,53.238744,1067.35316149,1062.49890149,4.83426,0.02
 03/16  07:00:00,350.841028351,72.1249823772,0.0,0.0,220.879908,53.238744,899.742899671,859.570416022,4.83426,35.3382236486
 03/16  08:00:00,443.248532795,72.1249823772,0.00213459317298,0.0,220.879908,145.652643033,700.05477711,628.139953307,36.25695,35.6578738035
 03/16  09:00:00,443.490556543,72.3312126804,0.00271439996463,0.0,220.879908,145.652643033,617.638136785,527.160642009,36.25695,54.2205447764
 03/16  10:00:00,450.39959655,73.2599240912,0.00189025756805,0.0,220.879908,151.653867033,494.726992729,392.069901724,48.3426,54.3144910052
 03/16  11:00:00,455.819155912,74.6839212974,2.76254429363,0.0,220.879908,151.653867033,294.519899216,182.487286324,48.3426,63.6900128925
 03/16  12:00:00,515.519354925,76.4023231679,60.7100027882,0.0,220.879908,151.653867033,175.215671966,62.9426269508,48.3426,63.9304450147
 03/16  13:00:00,586.994781535,76.5163328562,137.73155199,0.0,220.879908,145.652643033,115.274425857,27.0290585126,24.1713,64.0740673444
 03/16  14:00:00,556.950515175,75.5844734385,109.087677613,0.0,220.879908,145.652643033,164.382217193,85.9638659874,24.1713,54.247051206
 03/16  15:00:00,468.237048914,75.0768209417,29.5617245013,0.0,220.879908,137.835547516,204.698978245,145.490853796,4.83426,54.373864449
 03/16  16:00:00,431.064966185,72.8549036001,0.0,0.0,220.879908,133.019064,206.765441061,157.05812126,4.83426,44.8730598003
 03/16  17:00:00,350.626556435,72.1926233872,0.0,0.0,220.879908,53.238744,429.104314378,379.404189815,4.83426,44.8658645625
 03/16  18:00:00,356.689147233,72.1420076075,0.0,0.0,220.879908,53.238744,674.319212766,615.370780015,4.83426,54.1141727509
 03/16  19:00:00,369.415060736,72.1249823772,0.0,0.0,220.879908,53.238744,941.329441684,919.086855687,4.83426,17.4083259969
 03/16  20:00:00,369.795789798,72.1249823772,0.0,0.0,220.879908,53.238744,1066.59461859,1053.05983855,4.83426,8.7005200346
 03/16  21:00:00,117.705687873,0.0,0.0,0.0,43.513341876,52.539744,22.2142377131,0.0,4.83426,17.3799777131
 03/16  22:00:00,117.481572722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  23:00:00,118.571017215,0.0,0.0,0.0,43.513341876,52.539744,13.4758568998,0.0,4.83426,8.64159689983
 03/16  24:00:00,117.541020888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  01:00:00,117.546423438,0.0,0.0,0.0,43.513341876,52.539744,13.4579954165,0.0,4.83426,8.62373541645
 03/17  02:00:00,117.53660969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.530895582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,119.645339344,0.0,0.0,0.0,43.513341876,52.539744,13.4579236001,0.0,4.83426,8.62366360012
 03/17  05:00:00,119.307132378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,191.938727071,72.1249823772,0.0,0.0,43.513341876,53.238744,2030.2887976,2025.4345376,4.83426,0.02
 03/17  07:00:00,353.615837167,72.1249823772,0.0,0.0,220.879908,53.238744,1891.26218802,1851.09371661,4.83426,35.3342114171
 03/17  08:00:00,445.925325099,72.1249823772,0.0,0.0,220.879908,145.652643033,1715.1823987,1643.27000458,36.25695,35.6554441164
 03/17  09:00:00,445.969278083,72.1249823772,0.0,0.0,220.879908,145.652643033,1673.25838864,1582.77305537,36.25695,54.2283832768
 03/17  10:00:00,451.97509542,72.1249823772,0.0,0.0,220.879908,151.653867033,1629.81514598,1527.15411463,48.3426,54.3184313494
 03/17  11:00:00,453.003961253,72.1249823772,0.0,0.0,220.879908,151.653867033,1563.6277309,1451.608436,48.3426,63.676694894
 03/17  12:00:00,451.968756831,72.1249823772,0.0,0.0,220.879908,151.653867033,1555.4077038,1443.14263635,48.3426,63.9224674456
 03/17  13:00:00,445.995443057,72.1249823772,0.0,0.0,220.879908,145.652643033,1512.63675332,1424.39437496,24.1713,64.0710783669
 03/17  14:00:00,445.977318926,72.1249823772,0.0,0.0,220.879908,145.652643033,1468.43346542,1390.00885782,24.1713,54.2533076039
 03/17  15:00:00,438.107067077,72.1249823772,0.0,0.0,220.879908,137.835547516,1398.28454888,1339.0704421,4.83426,54.3798467816
 03/17  16:00:00,433.0515331,72.1249823772,0.0,0.0,220.879908,133.019064,1244.24130357,1194.54195473,4.83426,44.8650888328
 03/17  17:00:00,353.2687255,72.1249823772,0.0,0.0,220.879908,53.238744,1311.35849225,1252.68718118,4.83426,53.837051071
 03/17  18:00:00,359.263734446,72.1249823772,0.0,0.0,220.879908,53.238744,1357.44441172,1307.51716394,4.83426,45.092987777
 03/17  19:00:00,371.200841859,72.1249823772,0.0,0.0,220.879908,53.238744,1380.39699495,1358.15598519,4.83426,17.4067497563
 03/17  20:00:00,371.224472238,72.1249823772,0.0,0.0,220.879908,53.238744,1473.14963479,1459.61536064,4.83426,8.70001414897
 03/17  21:00:00,117.281055516,0.0,0.0,0.0,43.513341876,52.539744,22.2125077407,0.0,4.83426,17.3782477407
 03/17  22:00:00,117.745599211,0.345384869118,0.0,0.0,43.513341876,52.539744,13.5971659938,0.108092537932,4.83426,8.65481345585
 03/17  23:00:00,120.080006505,1.55423191103,0.0,0.0,43.513341876,52.539744,5.20256125333,0.348301253329,4.83426,0.02
 03/17  24:00:00,120.097898789,2.60623739893,0.0,0.0,43.513341876,52.539744,5.71696868892,0.862708688915,4.83426,0.02
 03/18  01:00:00,121.81221708,4.31863802768,0.0,0.0,43.513341876,52.539744,15.1389987426,1.68995970275,4.83426,8.61477903984
 03/18  02:00:00,126.63989475,9.14697576462,0.0,0.0,43.513341876,52.539744,9.09035661066,4.23609661066,4.83426,0.02
 03/18  03:00:00,127.2415458,9.74959105032,0.0,0.0,43.513341876,52.539744,14.4813713399,9.62711133985,4.83426,0.02
 03/18  04:00:00,129.805489814,11.8624522759,0.0,0.0,43.513341876,52.539744,21.6294907044,16.7752307044,4.83426,0.02
 03/18  05:00:00,135.18405203,17.272681393,0.0,0.0,43.513341876,52.539744,37.9426582722,24.4947507041,4.83426,8.6136475681
 03/18  06:00:00,137.398368901,22.4101452428,0.0,0.0,43.513341876,52.539744,45.4491104707,40.5948504707,4.83426,0.02
 03/18  07:00:00,119.822034629,19.9321730017,0.0,0.0,43.513341876,52.539744,28.9737702049,24.1195102049,4.83426,0.02
 03/18  08:00:00,111.961288707,12.0350934912,0.0,0.0,43.513341876,52.539744,33.797312941,28.943052941,4.83426,0.02
 03/18  09:00:00,104.243662735,4.31863802768,0.0,0.0,43.513341876,52.539744,30.8497557687,17.3916970319,4.83426,8.62379873684
 03/18  10:00:00,104.522637104,4.62118157909,0.0,0.0,43.513341876,52.539744,38.5504981794,16.220954742,4.83426,17.4952834373
 03/18  11:00:00,105.134503633,4.31863802768,0.0,0.0,43.513341876,52.539744,24.5499914636,11.0454158009,4.83426,8.6703156627
 03/18  12:00:00,104.42894435,4.62118157909,0.0,0.0,43.513341876,52.539744,22.6963322833,9.191700213,4.83426,8.67037207032
 03/18  13:00:00,104.186400004,4.31863802768,0.0,0.0,43.513341876,52.539744,19.7536325539,6.25867897649,4.83426,8.66069357739
 03/18  14:00:00,102.860435711,2.97993986892,0.0,0.0,43.513341876,52.539744,16.4012298019,2.90558161383,4.83426,8.6613881881
 03/18  15:00:00,100.884189167,1.03615460735,0.0,0.0,43.513341876,52.539744,5.57839239544,0.724132395442,4.83426,0.02
 03/18  16:00:00,100.680130209,1.03615460735,0.0,0.0,43.513341876,52.539744,14.0817148566,0.632685738746,4.83426,8.61476911786
 03/18  17:00:00,100.67481288,1.03615460735,0.0,0.0,43.513341876,52.539744,5.51162686207,0.657366862069,4.83426,0.02
 03/18  18:00:00,106.644026787,1.03615460735,0.0,0.0,43.513341876,52.539744,5.54016401999,0.685904019987,4.83426,0.02
 03/18  19:00:00,119.017375478,1.03615460735,0.0,0.0,43.513341876,52.539744,5.61531830775,0.761058307752,4.83426,0.02
 03/18  20:00:00,118.984454815,1.03615460735,0.0,0.0,43.513341876,52.539744,14.3469188551,0.899617571042,4.83426,8.61304128409
 03/18  21:00:00,122.444611031,4.67943138944,0.0,0.0,43.513341876,52.539744,40.7632170901,9.31413484387,4.83426,26.6148222462
 03/18  22:00:00,121.401682708,3.97325315856,0.0,0.0,43.513341876,52.539744,26.083772407,12.6349505544,4.83426,8.61456185259
 03/18  23:00:00,127.940278248,9.49236063374,0.0,0.0,43.513341876,52.539744,36.2631748313,31.4089148313,4.83426,0.02
 03/18  24:00:00,132.111881964,14.6643994311,0.0,0.0,43.513341876,52.539744,35.9394572426,31.0851972426,4.83426,0.02
 03/19  01:00:00,135.605997107,18.1131509953,0.0,0.0,43.513341876,52.539744,66.0211898599,61.1669298599,4.83426,0.02
 03/19  02:00:00,147.224591428,29.743861706,0.0,0.0,43.513341876,52.539744,72.4793418427,59.0303001781,4.83426,8.6147816646
 03/19  03:00:00,151.342939661,33.7831446552,0.0,0.0,43.513341876,52.539744,115.736132691,110.881872691,4.83426,0.02
 03/19  04:00:00,150.393528407,32.4501336278,0.0,0.0,43.513341876,52.539744,94.8085646861,89.9543046861,4.83426,0.02
 03/19  05:00:00,154.580880432,36.5550798523,0.0,0.0,43.513341876,52.539744,161.883337634,157.029077634,4.83426,0.02
 03/19  06:00:00,154.423148432,39.4232855751,0.0,0.0,43.513341876,52.539744,128.369256144,123.514996144,4.83426,0.02
 03/19  07:00:00,129.454542598,29.4767957168,0.0,0.0,43.513341876,52.539744,139.554392389,126.105376649,4.83426,8.61475574063
 03/19  08:00:00,111.284303415,11.3871650707,0.0,0.0,43.513341876,52.539744,72.1227799814,67.2685199814,4.83426,0.02
 03/19  09:00:00,108.604072633,8.67352240425,0.0,0.0,43.513341876,52.539744,71.5376395552,66.6833795552,4.83426,0.02
 03/19  10:00:00,106.30230147,6.44455712926,0.0,0.0,43.513341876,52.539744,59.6659431994,28.5987947723,4.83426,26.232888427
 03/19  11:00:00,105.748737466,4.96656644821,0.0,0.0,43.513341876,52.539744,38.1222662306,24.6184384356,4.83426,8.66956779499
 03/19  12:00:00,103.565510269,3.80056072401,0.0,0.0,43.513341876,52.539744,24.8892508135,11.3862482313,4.83426,8.66874258217
 03/19  13:00:00,103.485108979,3.62786828945,0.0,0.0,43.513341876,52.539744,20.6861193092,7.18165836328,4.83426,8.67020094589
 03/19  14:00:00,100.551519859,0.647928420523,0.0,0.0,43.513341876,52.539744,5.83116858003,0.976908580031,4.83426,0.02
 03/19  15:00:00,99.8953846903,0.0,0.0,0.0,43.513341876,52.539744,13.4950870009,0.0,4.83426,8.66082700086
 03/19  16:00:00,99.7076686301,0.0,0.0,0.0,43.513341876,52.539744,13.449064049,0.0,4.83426,8.61480404904
 03/19  17:00:00,99.7157000142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,105.676006617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,118.018259993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,117.969983082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,118.784735207,1.03615460735,0.0,0.0,43.513341876,52.539744,41.5218573995,1.20875534354,4.83426,35.4788420559
 03/19  22:00:00,120.618306267,3.21934641537,0.0,0.0,43.513341876,52.539744,11.5342305384,6.67997053835,4.83426,0.02
 03/19  23:00:00,123.366449469,4.96656644821,0.0,0.0,43.513341876,52.539744,28.3854668979,14.9363801373,4.83426,8.61482676063
 03/19  24:00:00,121.37900238,3.97325315856,0.0,0.0,43.513341876,52.539744,20.790607029,15.936347029,4.83426,0.02
 03/20  01:00:00,122.386654298,4.96656644821,0.0,0.0,43.513341876,52.539744,30.233612447,25.379352447,4.83426,0.02
 03/20  02:00:00,121.402117221,3.97325315856,0.0,0.0,43.513341876,52.539744,46.7930263641,33.3352264623,4.83426,8.62353990185
 03/20  03:00:00,132.121870341,14.6691911325,0.0,0.0,43.513341876,52.539744,58.9358282845,54.0815682845,4.83426,0.02
 03/20  04:00:00,130.36699385,12.4789493766,0.0,0.0,43.513341876,52.539744,69.4625016726,64.6082416726,4.83426,0.02
 03/20  05:00:00,140.28411562,22.3925958683,0.0,0.0,43.513341876,52.539744,98.0571951892,84.5991626931,4.83426,8.62377249604
 03/20  06:00:00,190.669162526,72.1249823772,0.0,0.0,43.513341876,53.238744,2918.00547754,2913.15121754,4.83426,0.02
 03/20  07:00:00,354.70750754,72.1249823772,0.0,0.0,220.879908,53.238744,2157.44564709,2126.10628079,4.83426,26.5051062922
 03/20  08:00:00,446.084983922,72.1249823772,0.0,0.0,220.879908,145.652643033,1816.67844673,1735.86404265,36.25695,44.5574540791
 03/20  09:00:00,446.016925926,72.1249823772,0.0,0.0,220.879908,145.652643033,1622.03803756,1531.58235661,36.25695,54.1987309491
 03/20  10:00:00,451.331188603,72.1249823772,0.00105168157586,0.0,220.879908,151.653867033,1404.33602476,1301.70336313,48.3426,54.2900616301
 03/20  11:00:00,451.246703065,72.1249823772,0.0,0.0,220.879908,151.653867033,1166.1423206,1063.23129355,48.3426,54.5684270504
 03/20  12:00:00,449.954239894,72.1279073733,0.0,0.0,220.879908,151.653867033,1103.84048214,991.593480522,48.3426,63.9044016199
 03/20  13:00:00,444.14323207,72.3721942174,0.0,0.0,220.879908,145.652643033,1066.50601048,969.138794625,24.1713,73.1959158523
 03/20  14:00:00,444.297320909,72.7932033907,0.0,0.0,220.879908,145.652643033,908.673837821,833.269733127,24.1713,51.2328046939
 03/20  15:00:00,436.292134833,72.8508423474,0.0,0.0,220.879908,137.835547516,731.185831432,669.015688999,4.83426,57.3358824338
 03/20  16:00:00,430.452839363,72.1686705178,0.0,0.0,220.879908,133.019064,560.20403558,510.50596884,4.83426,44.8638067396
 03/20  17:00:00,350.614511899,72.1249823772,0.0,0.0,220.879908,53.238744,643.871434885,594.17534983,4.83426,44.8618250555
 03/20  18:00:00,356.654361328,72.1249823772,0.0,0.0,220.879908,53.238744,718.349075858,659.434850178,4.83426,54.0799656796
 03/20  19:00:00,369.121542507,72.1249823772,0.0,0.0,220.879908,53.238744,776.270883521,762.722886317,4.83426,8.71373720409
 03/20  20:00:00,369.256541255,72.1249823772,0.0,0.0,220.879908,53.238744,892.219951754,870.005412654,4.83426,17.3802791002
 03/20  21:00:00,117.663422421,0.0,0.0,0.0,43.513341876,52.539744,13.5338206401,0.0,4.83426,8.69956064005
 03/20  22:00:00,117.434141806,0.0,0.0,0.0,43.513341876,52.539744,13.4892436576,0.0,4.83426,8.65498365761
 03/20  23:00:00,118.516111619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.47809394,0.0,0.0,0.0,43.513341876,52.539744,13.4577641738,0.0,4.83426,8.62350417377
 03/21  01:00:00,117.489057459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.483921818,0.0,0.0,0.0,43.513341876,52.539744,13.4576541603,0.0,4.83426,8.62339416027
 03/21  03:00:00,118.515010133,1.03615460735,0.0,0.0,43.513341876,52.539744,5.35608262194,0.501822621936,4.83426,0.02
 03/21  04:00:00,120.632878447,1.03615460735,0.0,0.0,43.513341876,52.539744,5.41537918966,0.561119189655,4.83426,0.02
 03/21  05:00:00,122.789162881,3.52839176998,0.0,0.0,43.513341876,52.539744,15.2575708618,1.79961821216,4.83426,8.62369264966
 03/21  06:00:00,189.485537011,72.1249823772,0.0,0.0,43.513341876,53.238744,2100.74866246,2095.89440246,4.83426,0.02
 03/21  07:00:00,353.417798957,72.1249823772,0.0,0.0,220.879908,53.238744,1671.53469947,1640.19822135,4.83426,26.5022181159
 03/21  08:00:00,444.911234308,72.1249823772,0.00120190402695,0.0,220.879908,145.652643033,1369.40868745,1288.59928995,36.25695,44.5524475044
 03/21  09:00:00,444.210788079,72.1249823772,0.00170490205816,0.0,220.879908,145.652643033,1183.77844493,1093.33283873,36.25695,54.1886561975
 03/21  10:00:00,449.846311026,72.1365125982,0.00115759569671,0.0,220.879908,151.653867033,1068.67978553,966.058397866,48.3426,54.2787876658
 03/21  11:00:00,450.975000917,72.4211236406,0.0,0.0,220.879908,151.653867033,960.040181548,857.142627146,48.3426,54.5549544027
 03/21  12:00:00,450.620196826,73.2287170996,0.0,0.0,220.879908,151.653867033,841.048478098,728.807044498,48.3426,63.8988336007
 03/21  13:00:00,445.260626029,74.0055259169,0.0,0.0,220.879908,145.652643033,686.769858887,598.555547031,24.1713,64.0430118565
 03/21  14:00:00,445.788109956,74.6253465793,0.0,0.0,220.879908,145.652643033,568.372761349,489.9497482,24.1713,54.2517131482
 03/21  15:00:00,438.135347934,74.9067880083,0.0,0.0,220.879908,137.835547516,383.142140456,319.161399821,4.83426,59.146480635
 03/21  16:00:00,431.069237614,72.9401929338,0.0,0.0,220.879908,133.019064,197.251445722,143.321118519,4.83426,49.096067203
 03/21  17:00:00,350.575947374,72.2455418921,0.0,0.0,220.879908,53.238744,299.982667946,250.29005093,4.83426,44.8583570162
 03/21  18:00:00,356.538333979,72.1884969364,0.0,0.0,220.879908,53.238744,424.964175849,375.064092499,4.83426,45.0658233503
 03/21  19:00:00,368.518777829,72.1409903737,0.0,0.0,220.879908,53.238744,571.29733368,549.057380516,4.83426,17.4056931632
 03/21  20:00:00,368.685588505,72.1249823772,0.0,0.0,220.879908,53.238744,758.364385112,744.831303486,4.83426,8.69882162595
 03/21  21:00:00,117.429818621,0.0,0.0,0.0,43.513341876,52.539744,22.2141571575,0.0,4.83426,17.3798971575
 03/21  22:00:00,117.502885818,0.0,0.0,0.0,43.513341876,52.539744,13.488727245,0.0,4.83426,8.65446724504
 03/21  23:00:00,118.581956749,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.552864464,0.0,0.0,0.0,43.513341876,52.539744,13.4579808426,0.0,4.83426,8.62372084258
 03/22  01:00:00,117.55334844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.53440432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.517750417,0.0,0.0,0.0,43.513341876,52.539744,13.4578582534,0.0,4.83426,8.62359825337
 03/22  04:00:00,117.938757664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,117.903596491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,188.147601557,72.1249823772,0.0,0.0,43.513341876,53.238744,1999.55149914,1986.09375483,4.83426,8.62348431131
 03/22  07:00:00,352.907235563,72.1249823772,0.0,0.0,220.879908,53.238744,1532.74412091,1501.40896305,4.83426,26.5008978664
 03/22  08:00:00,444.013802912,72.1249823772,0.00149326375169,0.0,220.879908,145.652643033,1134.86734923,1062.96630966,36.25695,35.6440895685
 03/22  09:00:00,443.568218011,72.1295891461,0.00207493305508,0.0,220.879908,145.652643033,931.964475482,841.487435347,36.25695,54.2200901341
 03/22  10:00:00,449.642638104,72.3867873903,0.00142824654794,0.0,220.879908,151.653867033,782.624806001,679.97597641,48.3426,54.3062295908
 03/22  11:00:00,451.381088085,73.2797670933,0.0,0.0,220.879908,151.653867033,611.595618803,499.608194206,48.3426,63.6448245969
 03/22  12:00:00,451.64210429,74.5592352802,0.0,0.0,220.879908,151.653867033,455.941685037,343.702341044,48.3426,63.8967439931
 03/22  13:00:00,446.971672311,75.8838721082,0.0,0.0,220.879908,145.652643033,354.313456622,266.109852907,24.1713,64.032303715
 03/22  14:00:00,466.817656076,76.9135535822,18.6238896136,0.0,220.879908,145.652643033,279.0364543,200.63163771,24.1713,54.2335165897
 03/22  15:00:00,475.862390734,77.2581222304,34.9898989879,0.0,220.879908,137.835547516,192.175574541,132.986980842,4.83426,54.3543336989
 03/22  16:00:00,463.686677502,74.1971171952,30.966700369,0.0,220.879908,133.019064,85.8649145635,36.1778652227,4.83426,44.8527893408
 03/22  17:00:00,359.68825348,72.6926115212,8.54208030889,0.0,220.879908,53.238744,164.278303382,114.592896188,4.83426,44.8511471931
 03/22  18:00:00,356.720965635,72.3996296237,0.0,0.0,220.879908,53.238744,275.745544022,216.818547846,4.83426,54.0927361759
 03/22  19:00:00,368.939230337,72.2362381242,0.0,0.0,220.879908,53.238744,390.513254467,368.272385729,4.83426,17.4066087379
 03/22  20:00:00,368.931856183,72.1713117576,0.0,0.0,220.879908,53.238744,560.3280535,546.794096968,4.83426,8.69969653176
 03/22  21:00:00,117.764182584,0.0,0.0,0.0,43.513341876,52.539744,22.2124393855,0.0,4.83426,17.3781793855
 03/22  22:00:00,117.54045755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  23:00:00,118.603810587,0.0,0.0,0.0,43.513341876,52.539744,13.4753564313,0.0,4.83426,8.64109643132
 03/22  24:00:00,117.58291268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.590041964,0.0,0.0,0.0,43.513341876,52.539744,13.4575864341,0.0,4.83426,8.62332643408
 03/23  02:00:00,117.57688733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.559668209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,117.967906125,0.0,0.0,0.0,43.513341876,52.539744,13.4578638826,0.0,4.83426,8.62360388258
 03/23  05:00:00,117.923559831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,186.774186136,72.1249823772,0.00130473986074,0.0,43.513341876,53.238744,1768.46827673,1763.61401673,4.83426,0.02
 03/23  07:00:00,351.748564202,72.1249823772,0.0,0.0,220.879908,53.238744,1351.98872913,1311.82692454,4.83426,35.3275445901
 03/23  08:00:00,443.561572156,72.1249823772,0.0015266560131,0.0,220.879908,145.652643033,976.800672688,904.902304335,36.25695,35.6414183532
 03/23  09:00:00,443.365267454,72.1879882881,0.00215143178464,0.0,220.879908,145.652643033,734.612024773,644.157494045,36.25695,54.1975807275
 03/23  10:00:00,449.892305613,72.8021347904,0.00140420384136,0.0,220.879908,151.653867033,560.420945156,457.7903217,48.3426,54.2880234555
 03/23  11:00:00,458.880074325,74.0884572201,6.70698171511,0.0,220.879908,151.653867033,354.942634982,242.943285091,48.3426,63.6567498907
 03/23  12:00:00,502.116421866,75.8060425306,48.6012032782,0.0,220.879908,151.653867033,245.60660571,134.895679539,48.3426,62.3683261702
 03/23  13:00:00,563.911192164,77.6259164853,113.89604686,0.0,220.879908,145.652643033,160.386129494,70.665063438,24.1713,65.5497660561
 03/23  14:00:00,685.252167127,79.5986459564,232.514229487,0.0,220.879908,145.652643033,81.4382007218,3.05680280608,24.1713,54.2100979157
 03/23  15:00:00,758.672078873,80.6679944216,312.389070707,0.0,220.879908,137.835547516,59.1742710502,0.0,4.83426,54.3400110502
 03/23  16:00:00,694.44577928,75.9787939863,258.181517135,0.0,220.879908,133.019064,52.870458578,3.18003206896,4.83426,44.856166509
 03/23  17:00:00,552.713000135,73.6965835081,198.700314114,0.0,220.879908,53.238744,56.1488832677,6.45587740879,4.83426,44.858745859
 03/23  18:00:00,472.928672665,73.0058058632,114.274458211,0.0,220.879908,53.238744,102.107947486,43.2051103308,4.83426,54.0685771553
 03/23  19:00:00,413.197610214,72.5410918389,43.3559485251,0.0,220.879908,53.238744,95.850856224,82.3032267057,4.83426,8.71336951833
 03/23  20:00:00,371.807084059,72.3223713414,2.74738739326,0.0,220.879908,53.238744,183.934933437,161.721114349,4.83426,17.3795590876
 03/23  21:00:00,117.943909084,0.0,0.0,0.0,43.513341876,52.539744,13.5334143969,0.0,4.83426,8.69915439693
