Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  22:00:00,117.713501012,0.0,0.0,0.0,43.513341876,52.539744,13.4890071178,0.0,4.83426,8.65474711782
 03/23  23:00:00,118.702634263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  24:00:00,117.776963523,0.0,0.0,0.0,43.513341876,52.539744,13.4576377234,0.0,4.83426,8.62337772337
 03/24  01:00:00,117.773373727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.737661842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.721261358,0.0,0.0,0.0,43.513341876,52.539744,13.457900549,0.0,4.83426,8.62364054896
 03/24  04:00:00,119.82265278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  05:00:00,119.46753542,0.0,0.0,0.0,43.513341876,52.539744,13.457766489,0.0,4.83426,8.62350648902
 03/24  06:00:00,186.032571516,72.1249823772,0.00168442744945,0.0,43.513341876,53.238744,1129.25087464,1124.39661464,4.83426,0.02
 03/24  07:00:00,350.897583747,72.1249823772,0.0,0.0,220.879908,53.238744,963.357941741,932.025562876,4.83426,26.4981188652
 03/24  08:00:00,443.28152868,72.14923257,0.00162000313603,0.0,220.879908,145.652643033,758.337609679,677.534600492,36.25695,44.5460591863
 03/24  09:00:00,443.709191565,72.5757818684,0.00217997940787,0.0,220.879908,145.652643033,622.348514194,537.910651194,36.25695,48.1809130008
 03/24  10:00:00,450.719696549,73.6082515275,0.00147004613699,0.0,220.879908,151.653867033,530.367551628,421.746558095,48.3426,60.2783935328
 03/24  11:00:00,453.104507695,75.084928327,0.0,0.0,220.879908,151.653867033,413.851371265,310.975157808,48.3426,54.5336134574
 03/24  12:00:00,454.417212042,77.3450123898,0.0,0.0,220.879908,151.653867033,342.846675188,230.622730219,48.3426,63.8813449696
 03/24  13:00:00,489.541702394,79.4051541852,38.5323836027,0.0,220.879908,145.652643033,252.477870835,164.283741527,24.1713,64.0228293078
 03/24  14:00:00,554.862823974,80.9992034599,101.681921705,0.0,220.879908,145.652643033,165.883390122,87.4839495554,24.1713,54.2281405666
 03/24  15:00:00,585.267378923,81.8034936807,138.972033553,0.0,220.879908,137.835547516,108.191421479,49.0072232337,4.83426,54.3499382451
 03/24  16:00:00,542.421754034,76.3264277115,106.955085903,0.0,220.879908,133.019064,73.2495253703,23.5724960281,4.83426,44.8427693422
 03/24  17:00:00,429.044882328,73.7409912649,76.1511860944,0.0,220.879908,53.238744,110.789810091,60.6871865381,4.83426,45.268363553
 03/24  18:00:00,380.496537781,73.0038436199,25.8449128041,0.0,220.879908,53.238744,156.737104483,98.2437395812,4.83426,53.6591049014
 03/24  19:00:00,368.772521525,72.51775168,0.0,0.0,220.879908,53.238744,241.296970761,219.056842931,4.83426,17.4058678304
 03/24  20:00:00,368.559449293,72.2752030997,0.0,0.0,220.879908,53.238744,394.909790617,381.37619195,4.83426,8.69933866619
 03/24  21:00:00,117.514699669,0.0,0.0,0.0,43.513341876,52.539744,22.2116681642,0.0,4.83426,17.3774081642
 03/24  22:00:00,117.6015648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  23:00:00,118.648081391,0.0,0.0,0.0,43.513341876,52.539744,13.4751193178,0.0,4.83426,8.64085931776
 03/24  24:00:00,117.661301106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.662137169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.639492281,0.0,0.0,0.0,43.513341876,52.539744,13.4488161256,0.0,4.83426,8.6145561256
 03/25  03:00:00,117.583481756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.000788744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  05:00:00,117.95887393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,108.998311682,0.0,0.0,0.0,43.513341876,52.539744,13.4489914072,0.0,4.83426,8.61473140724
 03/25  07:00:00,99.9344863932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,99.9981503797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  09:00:00,100.104101732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.154060464,0.0,0.0,0.0,43.513341876,52.539744,31.0600962361,0.0,4.83426,26.2258362361
 03/25  11:00:00,101.031866396,0.0,0.0,0.0,43.513341876,52.539744,13.5029171117,0.0,4.83426,8.66865711174
 03/25  12:00:00,100.171847496,0.0,0.0,0.0,43.513341876,52.539744,13.5028625375,0.0,4.83426,8.66860253751
 03/25  13:00:00,100.273973078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,100.310657705,0.0,0.0,0.0,43.513341876,52.539744,13.4941183097,0.0,4.83426,8.65985830966
 03/25  15:00:00,100.270381183,0.0,0.0,0.0,43.513341876,52.539744,13.4942028799,0.0,4.83426,8.65994287987
 03/25  16:00:00,100.033163241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.9918146162,0.0,0.0,0.0,43.513341876,52.539744,13.4488254623,0.0,4.83426,8.61456546232
 03/25  18:00:00,102.934390873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,118.278543689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.233803169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.006704681,0.0,0.0,0.0,43.513341876,52.539744,40.30472199,0.0,4.83426,35.47046199
 03/25  22:00:00,117.656479432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.570005966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.624896177,0.0,0.0,0.0,43.513341876,52.539744,13.44878385,0.0,4.83426,8.61452385005
 03/26  01:00:00,117.620660062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.616338916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  03:00:00,117.612362069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.036495946,0.0,0.0,0.0,43.513341876,52.539744,13.4489462634,0.0,4.83426,8.61468626339
 03/26  05:00:00,117.992145073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,109.044382261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,99.9545652823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  08:00:00,99.9794800003,0.0,0.0,0.0,43.513341876,52.539744,13.4575512442,0.0,4.83426,8.62329124423
 03/26  09:00:00,100.054585084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.129856443,0.0,0.0,0.0,43.513341876,52.539744,22.324300423,0.0,4.83426,17.490040423
 03/26  11:00:00,101.087785742,0.0,0.0,0.0,43.513341876,52.539744,13.5033037948,0.0,4.83426,8.66904379481
 03/26  12:00:00,100.249286293,0.0,0.0,0.0,43.513341876,52.539744,13.5032363213,0.0,4.83426,8.6689763213
 03/26  13:00:00,100.344217452,0.0,0.0,0.0,43.513341876,52.539744,13.5031699715,0.0,4.83426,8.66890997146
 03/26  14:00:00,100.381763278,0.0,0.0,0.0,43.513341876,52.539744,13.4948704889,0.0,4.83426,8.66061048887
 03/26  15:00:00,100.337396302,0.0,0.0,0.0,43.513341876,52.539744,13.4939314666,0.0,4.83426,8.65967146658
 03/26  16:00:00,100.103735659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,100.048817005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,102.966020954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,118.288668664,0.0,0.0,0.0,43.513341876,52.539744,13.448894059,0.0,4.83426,8.61463405898
 03/26  20:00:00,118.222653303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  21:00:00,118.000057997,0.0,0.0,0.0,43.513341876,52.539744,40.3004886718,0.0,4.83426,35.4662286718
 03/26  22:00:00,117.647055121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.561187413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  24:00:00,117.617514154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.606515862,0.0,0.0,0.0,43.513341876,52.539744,13.4576946196,0.0,4.83426,8.62343461961
 03/27  02:00:00,117.603594105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,117.58692018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  04:00:00,118.002215998,0.0,0.0,0.0,43.513341876,52.539744,13.4575280238,0.0,4.83426,8.62326802377
 03/27  05:00:00,117.97081509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,182.611680647,72.1249823772,0.0,0.0,43.513341876,53.238744,1353.54034475,1348.68608475,4.83426,0.02
 03/27  07:00:00,350.942837479,72.1249823772,0.000856075415791,0.0,220.879908,53.238744,1042.29158282,1002.13880104,4.83426,35.3185217852
 03/27  08:00:00,443.244064165,72.1249823772,0.00171239284794,0.0,220.879908,145.652643033,783.865014406,711.976708866,36.25695,35.6313555407
 03/27  09:00:00,443.280925517,72.1491034957,0.00221171514563,0.0,220.879908,145.652643033,696.115733982,605.67962285,36.25695,54.1791611322
 03/27  10:00:00,449.744637331,72.6317664732,0.00145135351839,0.0,220.879908,151.653867033,617.337961318,514.728107142,48.3426,54.2672541758
 03/27  11:00:00,451.742008598,73.724017262,0.0,0.0,220.879908,151.653867033,503.977181377,399.435536255,48.3426,56.1990451225
 03/27  12:00:00,452.253611899,75.1870272788,0.0,0.0,220.879908,151.653867033,422.737021302,312.199127518,48.3426,62.1952937834
 03/27  13:00:00,447.759057931,76.6717382049,0.0,0.0,220.879908,145.652643033,356.85664152,261.7765926,24.1713,70.9087489201
 03/27  14:00:00,490.054444982,77.8893630662,40.6034830542,0.0,220.879908,145.652643033,236.030592037,164.465451527,24.1713,47.3938405103
 03/27  15:00:00,517.661067051,78.2121496803,75.3913024427,0.0,220.879908,137.835547516,158.84808635,90.6230960775,4.83426,63.3907302722
 03/27  16:00:00,450.382440602,74.5054108603,17.5212323005,0.0,220.879908,133.019064,117.095059401,67.4264273319,4.83426,44.8343720696
 03/27  17:00:00,351.037805338,72.6694139485,0.0,0.0,220.879908,53.238744,292.307344214,242.635073385,4.83426,44.8380108292
 03/27  18:00:00,353.77015561,72.3909783495,0.0,0.0,220.879908,53.238744,371.54636695,321.661538465,4.83426,45.0505684844
 03/27  19:00:00,369.012144544,72.2337727019,0.0,0.0,220.879908,53.238744,486.763982911,464.526194797,4.83426,17.4035281146
 03/27  20:00:00,369.00364702,72.1716222555,0.0,0.0,220.879908,53.238744,616.549037918,603.016310221,4.83426,8.69846769671
 03/27  21:00:00,117.821859846,0.0,0.0,0.0,43.513341876,52.539744,22.2126821318,0.0,4.83426,17.3784221318
 03/27  22:00:00,117.594024793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  23:00:00,118.638482275,0.0,0.0,0.0,43.513341876,52.539744,13.475414409,0.0,4.83426,8.64115440903
 03/27  24:00:00,117.656195218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.653510958,0.0,0.0,0.0,43.513341876,52.539744,13.4576289344,0.0,4.83426,8.62336893444
 03/28  02:00:00,117.651059867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  03:00:00,117.65410696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.770092896,0.0,0.0,0.0,43.513341876,52.539744,13.4574517849,0.0,4.83426,8.62319178492
 03/28  05:00:00,119.435709795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  06:00:00,183.129610224,72.1249823772,0.00145206111437,0.0,43.513341876,53.238744,1228.143243,1223.288983,4.83426,0.02
 03/28  07:00:00,351.024230834,72.1249823772,0.0,0.0,220.879908,53.238744,1087.67610431,1047.52386681,4.83426,35.3179774967
 03/28  08:00:00,443.251224301,72.1249823772,0.00205644805963,0.0,220.879908,145.652643033,734.09637418,662.207841512,36.25695,35.6315826677
 03/28  09:00:00,443.28318167,72.1266548569,0.00257432683938,0.0,220.879908,145.652643033,658.853814611,568.421394697,36.25695,54.1754699146
 03/28  10:00:00,449.320470504,72.1553714272,0.0022313198874,0.0,220.879908,151.653867033,607.69420149,505.089949252,48.3426,54.261652238
 03/28  11:00:00,450.2905617,72.2247028901,0.0,0.0,220.879908,151.653867033,467.620891807,362.536334684,48.3426,56.7419571229
 03/28  12:00:00,449.470424166,72.3027441908,0.0,0.0,220.879908,151.653867033,395.931796256,285.952107065,48.3426,61.6370891906
 03/28  13:00:00,459.506178422,72.3410396437,15.7597804922,0.0,220.879908,145.652643033,341.33010734,249.143243799,24.1713,68.0155635403
 03/28  14:00:00,453.125135663,72.4556587575,9.331893816,0.0,220.879908,145.652643033,331.266069937,256.852132549,24.1713,50.2426373883
 03/28  15:00:00,436.092716927,72.734361854,0.0,0.0,220.879908,137.835547516,292.087799972,230.031801343,4.83426,57.2217386292
 03/28  16:00:00,430.420370575,72.1249823772,0.0,0.0,220.879908,133.019064,205.409179731,149.636807328,4.83426,50.9381124025
 03/28  17:00:00,350.619580588,72.1249823772,0.0,0.0,220.879908,53.238744,344.114605157,294.447705358,4.83426,44.8326397988
 03/28  18:00:00,353.604727401,72.1249823772,0.0,0.0,220.879908,53.238744,379.112047579,329.228661095,4.83426,45.0491264846
 03/28  19:00:00,368.522178522,72.1249823772,0.0,0.0,220.879908,53.238744,406.751591792,384.515133481,4.83426,17.4021983117
 03/28  20:00:00,368.531512756,72.1249823772,0.0,0.0,220.879908,53.238744,490.132759566,476.60064407,4.83426,8.6978554962
 03/28  21:00:00,117.587136124,0.0,0.0,0.0,43.513341876,52.539744,22.2118694828,0.0,4.83426,17.3776094828
 03/28  22:00:00,117.638501232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.624513755,0.0,0.0,0.0,43.513341876,52.539744,13.4748597264,0.0,4.83426,8.64059972642
 03/28  24:00:00,117.671243865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.66521994,0.0,0.0,0.0,43.513341876,52.539744,13.4574915325,0.0,4.83426,8.62323153254
 03/29  02:00:00,117.648957999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.642393695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,118.065060015,0.0,0.0,0.0,43.513341876,52.539744,13.45770236,0.0,4.83426,8.62344236
 03/29  05:00:00,118.032199995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  06:00:00,182.441673418,72.1249823772,0.0,0.0,43.513341876,53.238744,1194.92461122,1190.07035122,4.83426,0.02
 03/29  07:00:00,350.947570202,72.1249823772,0.0,0.0,220.879908,53.238744,1009.6270686,969.478836965,4.83426,35.3139716369
 03/29  08:00:00,443.312164328,72.1249823772,0.00212331220971,0.0,220.879908,145.652643033,831.162508638,759.278074564,36.25695,35.6274840745
 03/29  09:00:00,443.344255057,72.1249823772,0.002654064477,0.0,220.879908,145.652643033,789.482386958,699.05904659,36.25695,54.1663903681
 03/29  10:00:00,449.358269526,72.1249823772,0.00191435180986,0.0,220.879908,151.653867033,785.132394713,682.536579942,48.3426,54.2532147716
 03/29  11:00:00,450.289299273,72.1454834497,0.0,0.0,220.879908,151.653867033,694.150466021,591.284321161,48.3426,54.5235448601
 03/29  12:00:00,450.019147137,72.837456441,0.0,0.0,220.879908,151.653867033,603.857511367,491.671933049,48.3426,63.842978318
 03/29  13:00:00,444.585970807,73.4011852407,0.0,0.0,220.879908,145.652643033,523.777840852,435.617297142,24.1713,63.98924371
 03/29  14:00:00,444.313820078,73.1378259312,0.0,0.0,220.879908,145.652643033,531.713751195,453.331544537,24.1713,54.2109066575
 03/29  15:00:00,436.911564507,73.5977517383,0.0,0.0,220.879908,137.835547516,444.821387944,385.660359513,4.83426,54.3267684312
 03/29  16:00:00,430.492571011,72.267293094,0.0,0.0,220.879908,133.019064,274.194005828,224.5332599,4.83426,44.8264859278
 03/29  17:00:00,350.541222072,72.1279753938,0.0,0.0,220.879908,53.238744,348.940955736,299.278416379,4.83426,44.8282793575
 03/29  18:00:00,353.520540991,72.1249823772,0.0,0.0,220.879908,53.238744,408.946154147,350.053169947,4.83426,54.0587241998
 03/29  19:00:00,368.881880065,72.1249823772,0.0,0.0,220.879908,53.238744,461.035804609,438.798454387,4.83426,17.403090222
 03/29  20:00:00,368.888285718,72.1249823772,0.0,0.0,220.879908,53.238744,549.550278642,536.018040614,4.83426,8.69797802833
 03/29  21:00:00,117.821589278,0.0,0.0,0.0,43.513341876,52.539744,13.531511444,0.0,4.83426,8.69725144405
 03/29  22:00:00,117.584050382,0.0,0.0,0.0,43.513341876,52.539744,13.4882719768,0.0,4.83426,8.65401197684
 03/29  23:00:00,118.61861549,0.0,0.0,0.0,43.513341876,52.539744,13.4748057615,0.0,4.83426,8.64054576151
 03/29  24:00:00,117.633434678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.633746684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.614962302,0.0,0.0,0.0,43.513341876,52.539744,13.4576679583,0.0,4.83426,8.62340795825
 03/30  03:00:00,117.585558611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,117.997652927,0.0,0.0,0.0,43.513341876,52.539744,13.4574691393,0.0,4.83426,8.62320913935
 03/30  05:00:00,117.97632223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,183.100333335,72.1249823772,0.00124147106023,0.0,43.513341876,53.238744,1610.61674018,1605.76248018,4.83426,0.02
 03/30  07:00:00,351.492754431,72.1249823772,0.0,0.0,220.879908,53.238744,1303.11595634,1262.96522583,4.83426,35.3164705033
 03/30  08:00:00,443.440486328,72.1249823772,0.00180262707756,0.0,220.879908,145.652643033,908.563716514,836.68099643,36.25695,35.6257700835
 03/30  09:00:00,443.344647701,72.1345008267,0.00219822613129,0.0,220.879908,145.652643033,753.443016626,663.033935906,36.25695,54.1521307199
 03/30  10:00:00,449.55326486,72.4091385761,0.00152166936851,0.0,220.879908,151.653867033,636.284313797,533.70374094,48.3426,54.2379728573
 03/30  11:00:00,450.596839703,72.5496738675,0.0,0.0,220.879908,151.653867033,546.296675399,443.448735983,48.3426,54.5053394158
 03/30  12:00:00,449.938956371,72.8200335296,0.0,0.0,220.879908,151.653867033,552.078274254,439.894970187,48.3426,63.8407040671
 03/30  13:00:00,444.767066756,73.6179497056,0.0,0.0,220.879908,145.652643033,506.176156404,418.027819179,24.1713,63.9770372257
 03/30  14:00:00,444.719999842,73.5974544285,0.0,0.0,220.879908,145.652643033,468.892639186,390.52831294,24.1713,54.1930262459
 03/30  15:00:00,436.835131478,73.5786520603,0.0,0.0,220.879908,137.835547516,403.575660214,344.430437194,4.83426,54.3109630196
 03/30  16:00:00,430.437708384,72.2498850064,0.0,0.0,220.879908,133.019064,312.900046895,263.235283535,4.83426,44.8305033593
 03/30  17:00:00,350.551330946,72.1249823772,0.0,0.0,220.879908,53.238744,468.221659452,418.560819738,4.83426,44.8265797136
 03/30  18:00:00,353.574200073,72.1249823772,0.0,0.0,220.879908,53.238744,518.318099325,459.444120721,4.83426,54.0397186043
 03/30  19:00:00,368.938056978,72.1249823772,0.0,0.0,220.879908,53.238744,532.905396334,519.360340885,4.83426,8.71079544955
 03/30  20:00:00,368.930125222,72.1249823772,0.0,0.0,220.879908,53.238744,588.446719053,566.23593801,4.83426,17.3765210423
 03/30  21:00:00,117.848308762,0.0,0.0,0.0,43.513341876,52.539744,13.5325921892,0.0,4.83426,8.69833218919
 03/30  22:00:00,117.606224247,0.0,0.0,0.0,43.513341876,52.539744,13.4882348645,0.0,4.83426,8.65397486447
 03/30  23:00:00,118.6358491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.643128409,0.0,0.0,0.0,43.513341876,52.539744,13.4575551133,0.0,4.83426,8.62329511335
 03/31  01:00:00,117.642165682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.636051726,0.0,0.0,0.0,43.513341876,52.539744,13.4573393695,0.0,4.83426,8.62307936946
 03/31  03:00:00,117.629811753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.732761946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.374990671,0.0,0.0,0.0,43.513341876,52.539744,13.4575274682,0.0,4.83426,8.62326746824
 03/31  06:00:00,180.721106431,72.1249823772,0.00148250162738,0.0,43.513341876,53.238744,1546.89668826,1542.04242826,4.83426,0.02
 03/31  07:00:00,351.258641411,72.1249823772,0.0,0.0,220.879908,53.238744,1185.87114296,1154.5488436,4.83426,26.4880393645
 03/31  08:00:00,443.388565508,72.1249823772,0.00167808038524,0.0,220.879908,145.652643033,893.455669676,812.677649114,36.25695,44.5210705627
 03/31  09:00:00,443.343506464,72.1350554908,0.00238335744949,0.0,220.879908,145.652643033,752.822484007,671.420229244,36.25695,45.1453047628
 03/31  10:00:00,449.62086111,72.4471025704,0.00150862927527,0.0,220.879908,151.653867033,684.03647923,581.436212097,48.3426,54.2576671328
 03/31  11:00:00,451.299263202,73.1839688462,0.0,0.0,220.879908,151.653867033,626.829980316,514.895961143,48.3426,63.5914191728
 03/31  12:00:00,450.499506772,73.3521570069,0.0,0.0,220.879908,151.653867033,579.659503629,467.479743549,48.3426,63.8371600803
 03/31  13:00:00,444.621656048,73.4588950229,0.0,0.0,220.879908,145.652643033,554.321714566,466.179540875,24.1713,63.9708736906
 03/31  14:00:00,445.334217622,74.1772929778,0.0,0.0,220.879908,145.652643033,542.106469682,463.76612351,24.1713,54.1690461714
 03/31  15:00:00,437.82199046,74.5251468247,0.0,0.0,220.879908,137.835547516,472.510671313,413.388224819,4.83426,54.2881864938
 03/31  16:00:00,430.830717558,72.6356445506,0.0,0.0,220.879908,133.019064,331.116296707,281.459258669,4.83426,44.8227780379
 03/31  17:00:00,350.597880427,72.190491657,0.0,0.0,220.879908,53.238744,452.197554314,402.541497275,4.83426,44.8217970392
 03/31  18:00:00,353.594842566,72.1521138775,0.0,0.0,220.879908,53.238744,544.274417005,494.408122216,4.83426,45.0320347888
 03/31  19:00:00,368.535054203,72.1262664054,0.0,0.0,220.879908,53.238744,611.109317103,588.873226131,4.83426,17.4018309713
 03/31  20:00:00,368.61405655,72.1249823772,0.0,0.0,220.879908,53.238744,702.765388005,689.233483517,4.83426,8.69764448744
 03/31  21:00:00,117.461618258,0.0,0.0,0.0,43.513341876,52.539744,22.2094226296,0.0,4.83426,17.3751626296
 03/31  22:00:00,117.547701932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  23:00:00,118.612729142,0.0,0.0,0.0,43.513341876,52.539744,13.4748612023,0.0,4.83426,8.64060120235
 03/31  24:00:00,117.609436727,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.614851958,0.0,0.0,0.0,43.513341876,52.539744,13.4487315729,0.0,4.83426,8.61447157289
 04/01  02:00:00,117.604080697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.590401793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.005362546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,117.968346986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,106.042267132,0.0,0.0,0.0,43.513341876,52.539744,13.4488307366,0.0,4.83426,8.61457073658
 04/01  07:00:00,100.00092049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,100.076448081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.161435336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  10:00:00,100.185677325,0.0,0.0,0.0,43.513341876,52.539744,31.0531459409,0.0,4.83426,26.2188859409
 04/01  11:00:00,101.038982128,0.0,0.0,0.0,43.513341876,52.539744,13.5024492133,0.0,4.83426,8.66818921329
 04/01  12:00:00,100.173604617,0.0,0.0,0.0,43.513341876,52.539744,13.5023077438,0.0,4.83426,8.66804774383
 04/01  13:00:00,100.294570838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,100.364761801,0.0,0.0,0.0,43.513341876,52.539744,13.4935855136,0.0,4.83426,8.65932551356
 04/01  15:00:00,100.353273009,0.0,0.0,0.0,43.513341876,52.539744,13.4935810203,0.0,4.83426,8.65932102029
 04/01  16:00:00,100.171345904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,100.163409584,0.0,0.0,0.0,43.513341876,52.539744,13.448728776,0.0,4.83426,8.61446877603
 04/01  18:00:00,100.125496292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,118.424585729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.339030606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.091715592,0.0,0.0,0.0,43.513341876,52.539744,40.2884345742,0.0,4.83426,35.4541745742
 04/01  22:00:00,117.717811168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,118.619548147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.697438461,0.0,0.0,0.0,43.513341876,52.539744,13.4487543286,0.0,4.83426,8.61449432865
 04/02  01:00:00,117.687535132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.694568866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.6907204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  04:00:00,118.102054431,0.0,0.0,0.0,43.513341876,52.539744,13.4485858533,0.0,4.83426,8.61432585328
 04/02  05:00:00,118.061597714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,106.148848661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,100.055961652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.085219241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  09:00:00,100.169105848,0.0,0.0,0.0,43.513341876,52.539744,13.4575472626,0.0,4.83426,8.62328726261
 04/02  10:00:00,100.186142514,0.0,0.0,0.0,43.513341876,52.539744,22.3187904193,0.0,4.83426,17.4845304193
 04/02  11:00:00,101.029521279,0.0,0.0,0.0,43.513341876,52.539744,13.5027480553,0.0,4.83426,8.66848805526
 04/02  12:00:00,100.162228179,0.0,0.0,0.0,43.513341876,52.539744,13.5025905306,0.0,4.83426,8.66833053056
 04/02  13:00:00,100.23474496,0.0,0.0,0.0,43.513341876,52.539744,13.5024350058,0.0,4.83426,8.6681750058
 04/02  14:00:00,100.237611895,0.0,0.0,0.0,43.513341876,52.539744,13.4940066851,0.0,4.83426,8.65974668514
 04/02  15:00:00,100.197628571,0.0,0.0,0.0,43.513341876,52.539744,13.4939874762,0.0,4.83426,8.65972747616
 04/02  16:00:00,99.9575722352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,99.9146118803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,99.889663376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,118.231060811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.198961376,0.0,0.0,0.0,43.513341876,52.539744,13.4487554735,0.0,4.83426,8.61449547346
 04/02  21:00:00,117.999123381,0.0,0.0,0.0,43.513341876,52.539744,33.0729269845,0.0,4.83426,28.2386669845
 04/02  22:00:00,117.660737651,0.0,0.0,0.0,43.513341876,52.539744,11.8484739171,0.0,4.83426,7.01421391707
 04/02  23:00:00,118.564308429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.656328264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.656127043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  02:00:00,117.653793538,0.0,0.0,0.0,43.513341876,52.539744,13.4574985145,0.0,4.83426,8.62323851449
 04/03  03:00:00,117.639649413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.043778081,0.0,0.0,0.0,43.513341876,52.539744,13.4572516463,0.0,4.83426,8.62299164626
 04/03  05:00:00,118.004166545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,179.538504508,72.1249823772,0.0,0.0,43.513341876,53.238744,1161.48355237,1156.62929237,4.83426,0.02
 04/03  07:00:00,350.930919997,72.1249823772,0.0,0.0,220.879908,53.238744,952.994149145,915.891911715,4.83426,32.2679774298
 04/03  08:00:00,443.288708333,72.1249823772,0.00214313464965,0.0,220.879908,145.652643033,799.28478616,724.34810216,36.25695,38.6797339999
 04/03  09:00:00,443.314300349,72.1249823772,0.00292788823168,0.0,220.879908,145.652643033,747.272434155,656.888996618,36.25695,54.1264875369
 04/03  10:00:00,449.280207083,72.1249823772,0.00202792453331,0.0,220.879908,151.653867033,658.553106126,560.979375829,48.3426,49.2311302969
 04/03  11:00:00,450.176685056,72.1249823772,0.0,0.0,220.879908,151.653867033,596.046853811,488.22160235,48.3426,59.482651461
 04/03  12:00:00,449.258840665,72.1249823772,0.0,0.0,220.879908,151.653867033,595.017943411,482.862545335,48.3426,63.8127980763
 04/03  13:00:00,443.303363581,72.1249823772,0.0,0.0,220.879908,145.652643033,596.01867234,507.895510247,24.1713,63.9518620923
 04/03  14:00:00,443.304205941,72.1285990747,0.0,0.0,220.879908,145.652643033,583.500218093,505.173281816,24.1713,54.1556362766
 04/03  15:00:00,435.489083166,72.1579223199,0.0,0.0,220.879908,137.835547516,560.653421563,501.547902332,4.83426,54.2712592312
 04/03  16:00:00,430.40844517,72.1249823772,0.0,0.0,220.879908,133.019064,465.590307032,415.947710245,4.83426,44.8083367873
 04/03  17:00:00,350.646618639,72.1249823772,0.0,0.0,220.879908,53.238744,589.700131093,540.05789246,4.83426,44.8079786337
 04/03  18:00:00,350.667587528,72.1249823772,0.0,0.0,220.879908,53.238744,626.762652474,576.905632386,4.83426,45.0227600888
 04/03  19:00:00,368.995160675,72.1249823772,0.0,0.0,220.879908,53.238744,609.337783666,587.102076285,4.83426,17.4014473812
 04/03  20:00:00,369.007255974,72.1249823772,0.0,0.0,220.879908,53.238744,662.301789391,648.769378019,4.83426,8.69815137165
 04/03  21:00:00,117.850479746,0.0,0.0,0.0,43.513341876,52.539744,22.2089486301,0.0,4.83426,17.3746886301
 04/03  22:00:00,117.616737392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  23:00:00,118.626212713,0.0,0.0,0.0,43.513341876,52.539744,13.4746330772,0.0,4.83426,8.64037307718
 04/03  24:00:00,117.665312031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.664176884,0.0,0.0,0.0,43.513341876,52.539744,13.457490699,0.0,4.83426,8.62323069899
 04/04  02:00:00,117.658585233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.653271035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  04:00:00,119.771109648,0.0,0.0,0.0,43.513341876,52.539744,13.4572315274,0.0,4.83426,8.62297152739
 04/04  05:00:00,119.436222011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,180.164724539,72.1249823772,0.0,0.0,43.513341876,53.238744,1145.2700173,1140.4157573,4.83426,0.02
 04/04  07:00:00,350.924530227,72.1249823772,0.0,0.0,220.879908,53.238744,957.363064465,917.226540926,4.83426,35.3022635386
 04/04  08:00:00,443.295923043,72.1249823772,0.00218358561688,0.0,220.879908,145.652643033,798.797606606,726.928644815,36.25695,35.6120117908
 04/04  09:00:00,443.324903296,72.1249823772,0.00300818004209,0.0,220.879908,145.652643033,747.706126392,657.324787828,36.25695,54.1243885648
 04/04  10:00:00,449.326180862,72.1249823772,0.00210473643679,0.0,220.879908,151.653867033,713.485565256,610.935925939,48.3426,54.2070393176
 04/04  11:00:00,450.257458978,72.1249823772,0.0,0.0,220.879908,151.653867033,672.117814734,569.307180818,48.3426,54.468033916
 04/04  12:00:00,449.290929985,72.1249823772,0.0,0.0,220.879908,151.653867033,575.250035348,463.106058013,48.3426,63.8013773348
 04/04  13:00:00,443.321119597,72.1333447331,0.0,0.0,220.879908,145.652643033,469.27797661,381.165510862,24.1713,63.9411657482
 04/04  14:00:00,443.355897647,72.1720081316,0.0,0.0,220.879908,145.652643033,429.464034944,351.141514591,24.1713,54.1512203533
 04/04  15:00:00,435.5659416,72.2500276144,0.0,0.0,220.879908,137.835547516,357.388934542,298.286968916,4.83426,54.2677056263
 04/04  16:00:00,430.395788576,72.1249823772,0.0,0.0,220.879908,133.019064,227.752418554,178.114008404,4.83426,44.8041501494
 04/04  17:00:00,350.616925369,72.1249823772,0.0,0.0,220.879908,53.238744,301.616014368,251.97796443,4.83426,44.8037899386
 04/04  18:00:00,350.623385609,72.1249823772,0.0,0.0,220.879908,53.238744,305.187775789,255.33597906,4.83426,45.0175367286
 04/04  19:00:00,368.518953697,72.1249823772,0.0,0.0,220.879908,53.238744,282.959537863,260.724533413,4.83426,17.4007444503
 04/04  20:00:00,368.516763858,72.1249823772,0.0,0.0,220.879908,53.238744,283.500860743,269.968804172,4.83426,8.69779657069
 04/04  21:00:00,117.711929842,0.0,0.0,0.0,43.513341876,52.539744,22.2082106921,0.0,4.83426,17.3739506921
 04/04  22:00:00,117.773429501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  23:00:00,118.725432081,0.0,0.0,0.0,43.513341876,52.539744,13.474358537,0.0,4.83426,8.64009853704
 04/04  24:00:00,117.793729002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.774123649,0.0,0.0,0.0,43.513341876,52.539744,13.4572374449,0.0,4.83426,8.62297744493
 04/05  02:00:00,117.768938309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.751337692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.165675675,0.0,0.0,0.0,43.513341876,52.539744,13.4573597388,0.0,4.83426,8.62309973881
 04/05  05:00:00,118.13354431,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,176.175589491,72.1249823772,0.0,0.0,43.513341876,53.238744,855.75085715,850.89659715,4.83426,0.02
 04/05  07:00:00,350.819803771,72.1249823772,0.0,0.0,220.879908,53.238744,863.186745204,823.049042133,4.83426,35.3034430708
 04/05  08:00:00,443.263672548,72.1249823772,0.00185924613354,0.0,220.879908,145.652643033,793.729800963,721.864994866,36.25695,35.6078560968
 04/05  09:00:00,443.286523812,72.1249823772,0.00262734397125,0.0,220.879908,145.652643033,727.479247301,637.105845341,36.25695,54.11645196
 04/05  10:00:00,449.305405753,72.1625588625,0.00160229823322,0.0,220.879908,151.653867033,680.812406032,582.53507775,48.3426,49.9347282821
 04/05  11:00:00,450.744388543,72.6586705784,0.0,0.0,220.879908,151.653867033,645.657238708,538.566808871,48.3426,58.7478298368
 04/05  12:00:00,449.830207747,72.6845292059,0.0,0.0,220.879908,151.653867033,648.411418589,536.271909042,48.3426,63.7969095471
 04/05  13:00:00,444.306183903,73.1159331939,0.0,0.0,220.879908,145.652643033,649.936567108,561.833602917,24.1713,63.9316641908
 04/05  14:00:00,444.712401234,73.5549873089,0.0,0.0,220.879908,145.652643033,586.741093057,509.506269095,24.1713,53.0635239616
 04/05  15:00:00,437.127840639,73.8495908849,0.0,0.0,220.879908,137.835547516,483.12092129,422.951575468,4.83426,55.3350858216
 04/05  16:00:00,430.455738427,72.2584035257,0.0,0.0,220.879908,133.019064,388.762270608,339.130792354,4.83426,44.7972182539
 04/05  17:00:00,350.559526558,72.1259344559,0.0,0.0,220.879908,53.238744,544.592250549,494.960445832,4.83426,44.7975447168
 04/05  18:00:00,350.621241981,72.1249823772,0.0,0.0,220.879908,53.238744,637.830333132,587.976678473,4.83426,45.0193946587
 04/05  19:00:00,369.037960578,72.1249823772,0.0,0.0,220.879908,53.238744,717.85121438,695.617215083,4.83426,17.3997392975
 04/05  20:00:00,369.123727094,72.1249823772,0.0,0.0,220.879908,53.238744,803.558941676,790.028324521,4.83426,8.69635715463
 04/05  21:00:00,117.729050852,0.0,0.0,0.0,43.513341876,52.539744,13.5316625173,0.0,4.83426,8.69740251725
 04/05  22:00:00,117.515190632,0.0,0.0,0.0,43.513341876,52.539744,13.4879649539,0.0,4.83426,8.65370495387
 04/05  23:00:00,118.589332058,0.0,0.0,0.0,43.513341876,52.539744,13.474373631,0.0,4.83426,8.64011363095
 04/05  24:00:00,117.572434334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.586827679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.585250943,0.0,0.0,0.0,43.513341876,52.539744,13.4570908274,0.0,4.83426,8.62283082742
 04/06  03:00:00,117.578336891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,117.987272559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,117.956287327,0.0,0.0,0.0,43.513341876,52.539744,13.4572001166,0.0,4.83426,8.62294011661
 04/06  06:00:00,177.084990323,72.1249823772,0.00119415057447,0.0,43.513341876,53.238744,1516.90520267,1512.05094267,4.83426,0.02
 04/06  07:00:00,351.241569768,72.1249823772,0.000730704177116,0.0,220.879908,53.238744,1185.16756627,1153.85256737,4.83426,26.4807389044
 04/06  08:00:00,443.433116742,72.1249823772,0.00153161577363,0.0,220.879908,145.652643033,938.609497999,857.853578941,36.25695,44.4989690579
 04/06  09:00:00,443.38478938,72.1249823772,0.00179888921681,0.0,220.879908,145.652643033,836.236728316,754.875819437,36.25695,45.1039588793
 04/06  10:00:00,449.324964917,72.1293210647,0.00132836906631,0.0,220.879908,151.653867033,772.29740654,669.732385855,48.3426,54.2224206851
 04/06  11:00:00,450.364046923,72.1865268189,0.0,0.0,220.879908,151.653867033,763.850044942,651.955875352,48.3426,63.5515695909
 04/06  12:00:00,449.454081353,72.2435390021,0.0,0.0,220.879908,151.653867033,739.489400775,636.476389963,48.3426,54.6704108119
 04/06  13:00:00,443.513525134,72.2907495928,0.0,0.0,220.879908,145.652643033,721.674280719,633.585135944,24.1713,63.9178447747
 04/06  14:00:00,443.633225116,72.3283046154,0.0,0.0,220.879908,145.652643033,815.827878667,737.489330722,24.1713,54.1672479451
 04/06  15:00:00,435.93004587,72.318023421,0.0,0.0,220.879908,137.835547516,874.695627992,815.584711283,4.83426,54.276656709
 04/06  16:00:00,430.640979053,72.1249823772,0.0,0.0,220.879908,133.019064,710.850316693,661.220246983,4.83426,44.7958097104
 04/06  17:00:00,350.801033732,72.1249823772,0.0,0.0,220.879908,53.238744,746.351126514,696.723138383,4.83426,44.7937281305
 04/06  18:00:00,350.803816747,72.1249823772,0.0,0.0,220.879908,53.238744,762.34562794,703.510439403,4.83426,54.0009285367
 04/06  19:00:00,369.12628257,72.1249823772,0.0,0.0,220.879908,53.238744,727.477365329,713.932349673,4.83426,8.71075565572
 04/06  20:00:00,369.174272462,72.1249823772,0.0,0.0,220.879908,53.238744,803.748435755,781.539700991,4.83426,17.3744747642
 04/06  21:00:00,117.775720606,0.0,0.0,0.0,43.513341876,52.539744,13.530629843,0.0,4.83426,8.696369843
 04/06  22:00:00,117.56101082,0.0,0.0,0.0,43.513341876,52.539744,13.4871881595,0.0,4.83426,8.65292815945
 04/06  23:00:00,118.606310898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.602559156,0.0,0.0,0.0,43.513341876,52.539744,13.4572354564,0.0,4.83426,8.62297545642
 04/07  01:00:00,117.607753366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.588348579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.585470836,0.0,0.0,0.0,43.513341876,52.539744,13.4573219274,0.0,4.83426,8.62306192738
 04/07  04:00:00,119.711190015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.400925285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,177.303306869,72.1249823772,0.0,0.0,43.513341876,53.238744,1221.79073454,1208.33350865,4.83426,8.62296588755
 04/07  07:00:00,350.954849469,72.1249823772,0.0,0.0,220.879908,53.238744,995.431926233,964.116416644,4.83426,26.4812495888
 04/07  08:00:00,443.280364782,72.1249823772,0.00181629913982,0.0,220.879908,145.652643033,788.23878906,716.378880816,36.25695,35.6029582439
 04/07  09:00:00,443.311852561,72.1249823772,0.0,0.0,220.879908,145.652643033,758.587842687,668.208692023,36.25695,54.1222006638
 04/07  10:00:00,449.266868721,72.1249823772,0.00160330761999,0.0,220.879908,151.653867033,666.822758793,564.2776449,48.3426,54.2025138933
 04/07  11:00:00,450.243666366,72.2034170882,0.0,0.0,220.879908,151.653867033,559.935138027,457.129929683,48.3426,54.4626083444
 04/07  12:00:00,449.47503888,72.3755606787,0.0,0.0,220.879908,151.653867033,521.322099222,409.207960687,48.3426,63.7715385345
 04/07  13:00:00,444.3220192,73.1819918482,0.0,0.0,220.879908,145.652643033,482.088796039,394.008888765,24.1713,63.908607274
 04/07  14:00:00,444.419378767,73.3032566522,0.0,0.0,220.879908,145.652643033,429.287908616,350.976127701,24.1713,54.1404809143
 04/07  15:00:00,446.090207428,73.9375143778,8.79386663211,0.0,220.879908,137.835547516,243.001503395,183.912699437,4.83426,54.2545439577
 04/07  16:00:00,438.874650292,72.4007312293,8.18267596085,0.0,220.879908,133.019064,110.198220672,60.5684480584,4.83426,44.7955126139
 04/07  17:00:00,350.541842586,72.159288194,0.0,0.0,220.879908,53.238744,273.606138156,223.978742923,4.83426,44.7931352327
 04/07  18:00:00,350.537342332,72.1347194676,0.0,0.0,220.879908,53.238744,383.713246293,333.875218871,4.83426,45.0037674221
 04/07  19:00:00,368.478776023,72.1249823772,0.0,0.0,220.879908,53.238744,496.722793154,474.489157747,4.83426,17.3993754065
 04/07  20:00:00,368.482912321,72.1249823772,0.0,0.0,220.879908,53.238744,520.592374378,507.060983985,4.83426,8.69713039296
 04/07  21:00:00,117.545268766,0.0,0.0,0.0,43.513341876,52.539744,22.2067681128,0.0,4.83426,17.3725081128
 04/07  22:00:00,117.628577127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.658474705,0.0,0.0,0.0,43.513341876,52.539744,13.4746133592,0.0,4.83426,8.64035335923
 04/07  24:00:00,117.689623821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.689932876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.671555905,0.0,0.0,0.0,43.513341876,52.539744,13.4486451002,0.0,4.83426,8.61438510023
 04/08  03:00:00,117.655561656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.07779991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.057380907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,103.152622535,0.0,0.0,0.0,43.513341876,52.539744,7.72868848581,0.0,4.83426,2.89442848581
 04/08  07:00:00,100.051529439,0.0,0.0,0.0,43.513341876,52.539744,10.5725652809,0.0,4.83426,5.73830528088
 04/08  08:00:00,100.043209119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.075221636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.097033788,0.0,0.0,0.0,43.513341876,52.539744,22.315559321,0.0,4.83426,17.481299321
 04/08  11:00:00,100.965438552,0.0,0.0,0.0,43.513341876,52.539744,13.5012479664,0.0,4.83426,8.66698796639
 04/08  12:00:00,100.095366654,0.0,0.0,0.0,43.513341876,52.539744,13.5010058804,0.0,4.83426,8.66674588042
 04/08  13:00:00,100.199721589,0.0,0.0,0.0,43.513341876,52.539744,13.4930177742,0.0,4.83426,8.65875777424
 04/08  14:00:00,100.337455857,0.0,0.0,0.0,43.513341876,52.539744,13.4929350059,0.0,4.83426,8.6586750059
 04/08  15:00:00,100.387151189,0.0,0.0,0.0,43.513341876,52.539744,13.49280418,0.0,4.83426,8.65854418002
 04/08  16:00:00,100.207508098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,100.201210312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,100.164775602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,118.533490777,0.0,0.0,0.0,43.513341876,52.539744,13.4485798171,0.0,4.83426,8.61431981712
 04/08  20:00:00,118.482498421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.234699705,0.0,0.0,0.0,43.513341876,52.539744,40.2663560085,0.0,4.83426,35.4320960085
 04/08  22:00:00,117.844588482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.692640332,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.838776178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.83167978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.816367572,0.0,0.0,0.0,43.513341876,52.539744,13.4485958548,0.0,4.83426,8.61433585481
 04/09  03:00:00,117.815444284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.269959618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.262188119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,103.359906867,0.0,0.0,0.0,43.513341876,52.539744,13.4485946652,0.0,4.83426,8.61433466519
 04/09  07:00:00,100.231403065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.230918726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.256906386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.247385315,0.0,0.0,0.0,43.513341876,52.539744,31.0438277514,0.0,4.83426,26.2095677514
 04/09  11:00:00,101.036199366,0.0,0.0,0.0,43.513341876,52.539744,13.5009085087,0.0,4.83426,8.66664850866
 04/09  12:00:00,100.137950222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  13:00:00,100.175747955,0.0,0.0,0.0,43.513341876,52.539744,13.5017762564,0.0,4.83426,8.6675162564
 04/09  14:00:00,100.180895132,0.0,0.0,0.0,43.513341876,52.539744,13.4928109325,0.0,4.83426,8.65855093249
 04/09  15:00:00,100.136576448,0.0,0.0,0.0,43.513341876,52.539744,13.4926892298,0.0,4.83426,8.65842922977
 04/09  16:00:00,99.8833820566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,99.8406547041,0.0,0.0,0.0,43.513341876,52.539744,13.4485330123,0.0,4.83426,8.61427301234
 04/09  18:00:00,99.8281064936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,118.141313244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.055877066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,117.820099201,0.0,0.0,0.0,43.513341876,52.539744,40.2662606137,0.0,4.83426,35.4320006137
 04/09  22:00:00,117.469481556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.456746139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.460690649,0.0,0.0,0.0,43.513341876,52.539744,13.4484739932,0.0,4.83426,8.6142139932
 04/10  01:00:00,117.458395734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.454902193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.450688896,0.0,0.0,0.0,43.513341876,52.539744,13.456863294,0.0,4.83426,8.62260329399
 04/10  04:00:00,117.875432808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,117.857113424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,178.001391887,72.1249823772,0.0,0.0,43.513341876,53.238744,1931.4656027,1918.00868482,4.83426,8.62265787608
 04/10  07:00:00,351.946875973,72.1249823772,0.0,0.0,220.879908,53.238744,1536.04466462,1504.73831779,4.83426,26.4720868331
 04/10  08:00:00,444.03196391,72.1249823772,0.00144429904729,0.0,220.879908,145.652643033,1276.2688352,1204.41741461,36.25695,35.5944705921
 04/10  09:00:00,443.819763377,72.1249823772,0.00191276585427,0.0,220.879908,145.652643033,1145.35693636,1055.00640562,36.25695,54.0935807339
 04/10  10:00:00,449.534744056,72.1249823772,0.0013275690065,0.0,220.879908,151.653867033,988.670886825,886.156054752,48.3426,54.1722320731
 04/10  11:00:00,450.395824787,72.1249823772,0.0,0.0,220.879908,151.653867033,876.994528162,774.225776607,48.3426,54.4261515549
 04/10  12:00:00,449.329278605,72.1379633829,0.0,0.0,220.879908,151.653867033,777.164722094,665.068843743,48.3426,63.7532783503
 04/10  13:00:00,443.50345495,72.3565532483,0.0,0.0,220.879908,145.652643033,666.559883989,578.497650558,24.1713,63.8909334307
 04/10  14:00:00,443.68656196,72.5656746098,0.0,0.0,220.879908,145.652643033,614.189152969,544.90644991,24.1713,45.1114030588
 04/10  15:00:00,435.736634411,72.5103061923,0.0,0.0,220.879908,137.835547516,507.13148316,448.04377719,4.83426,54.2534459706
 04/10  16:00:00,430.293858868,72.1327690574,0.0,0.0,220.879908,133.019064,385.904098851,336.292059751,4.83426,44.7777790999
 04/10  17:00:00,350.511020292,72.1249823772,0.0,0.0,220.879908,53.238744,507.540322301,457.931045085,4.83426,44.7750172157
 04/10  18:00:00,350.541916299,72.1249823772,0.0,0.0,220.879908,53.238744,567.80343682,508.995020107,4.83426,53.9741567133
