Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/10  19:00:00,365.98021141,72.1249823772,0.0,0.0,220.879908,53.238744,659.058452332,645.515085181,4.83426,8.70910715103
 04/10  20:00:00,369.086331054,72.1249823772,0.0,0.0,220.879908,53.238744,806.771200939,784.565639445,4.83426,17.3713014945
 04/10  21:00:00,117.697227644,0.0,0.0,0.0,43.513341876,52.539744,13.5305627734,0.0,4.83426,8.69630277339
 04/10  22:00:00,117.484366235,0.0,0.0,0.0,43.513341876,52.539744,13.4867394564,0.0,4.83426,8.65247945636
 04/10  23:00:00,118.562652732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.542860665,0.0,0.0,0.0,43.513341876,52.539744,13.4568848386,0.0,4.83426,8.62262483862
 04/11  01:00:00,117.557428126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.555473077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.536432964,0.0,0.0,0.0,43.513341876,52.539744,13.4569110702,0.0,4.83426,8.62265107019
 04/11  04:00:00,119.631316343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.296421924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,175.075123931,72.1249823772,0.0,0.0,43.513341876,53.238744,1635.17066859,1621.71371787,4.83426,8.62269072102
 04/11  07:00:00,351.372363664,72.1249823772,0.0,0.0,220.879908,53.238744,1271.23813532,1239.93341034,4.83426,26.4704649735
 04/11  08:00:00,443.475294004,72.1249823772,0.00143345739273,0.0,220.879908,145.652643033,977.253536931,905.405252773,36.25695,35.5913341581
 04/11  09:00:00,443.426855286,72.1249823772,0.0,0.0,220.879908,145.652643033,905.284397366,814.940802564,36.25695,54.0866448011
 04/11  10:00:00,449.351336661,72.13490942,0.00140070146745,0.0,220.879908,151.653867033,798.258197656,695.751021623,48.3426,54.164576033
 04/11  11:00:00,450.561111292,72.4689914324,0.0,0.0,220.879908,151.653867033,644.305204066,541.545624189,48.3426,54.4169798773
 04/11  12:00:00,450.245090469,73.1351190227,0.0,0.0,220.879908,151.653867033,570.672778085,458.584302272,48.3426,63.745875813
 04/11  13:00:00,444.428075437,73.2920015203,0.0,0.0,220.879908,145.652643033,557.260536004,469.211503395,24.1713,63.8777326082
 04/11  14:00:00,444.56329289,73.4073523903,0.0,0.0,220.879908,145.652643033,582.763154954,513.476889721,24.1713,45.114965233
 04/11  15:00:00,436.959557795,73.6476643538,0.0,0.0,220.879908,137.835547516,544.272353654,485.195788632,4.83426,54.2423050217
 04/11  16:00:00,430.559372876,72.3468083362,0.0,0.0,220.879908,133.019064,415.426407358,365.812395272,4.83426,44.7797520863
 04/11  17:00:00,350.600600081,72.1602112443,0.0,0.0,220.879908,53.238744,536.095365861,486.489298314,4.83426,44.7718075474
 04/11  18:00:00,350.64034615,72.1294168836,0.0,0.0,220.879908,53.238744,622.962342317,571.043092891,4.83426,47.0849894259
 04/11  19:00:00,365.635460401,72.1249823772,0.0,0.0,220.879908,53.238744,688.221268991,668.032827424,4.83426,15.3541815669
 04/11  20:00:00,368.66491915,72.1249823772,0.0,0.0,220.879908,53.238744,725.343151255,711.812417495,4.83426,8.69647375969
 04/11  21:00:00,117.478708883,0.0,0.0,0.0,43.513341876,52.539744,22.2058921265,0.0,4.83426,17.3716321265
 04/11  22:00:00,117.560875669,0.0,0.0,0.0,43.513341876,52.539744,13.4866094999,0.0,4.83426,8.65234949994
 04/11  23:00:00,118.618265676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.598631081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.577387131,0.0,0.0,0.0,43.513341876,52.539744,13.4570796102,0.0,4.83426,8.62281961017
 04/12  02:00:00,117.560603481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.555238796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,117.977361599,0.0,0.0,0.0,43.513341876,52.539744,13.457101129,0.0,4.83426,8.62284112895
 04/12  05:00:00,117.943524738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,174.41222389,72.1249823772,0.00141533110461,0.0,43.513341876,53.238744,1617.10232237,1612.24806237,4.83426,0.02
 04/12  07:00:00,351.65441381,72.1249823772,0.0,0.0,220.879908,53.238744,1354.01908774,1313.90153478,4.83426,35.2832929571
 04/12  08:00:00,443.933916508,72.1249823772,0.0016248335392,0.0,220.879908,145.652643033,1176.67224849,1104.82682947,36.25695,35.5884690197
 04/12  09:00:00,443.861541388,72.1249823772,0.00207284120756,0.0,220.879908,145.652643033,1107.43990848,1017.11004082,36.25695,54.0729176565
 04/12  10:00:00,449.794556713,72.1249823772,0.00147633502392,0.0,220.879908,151.653867033,1062.83605056,969.338831321,48.3426,45.1546192437
 04/12  11:00:00,450.588678541,72.1280863091,0.0,0.0,220.879908,151.653867033,936.564703646,824.72650313,48.3426,63.4956005156
 04/12  12:00:00,449.578941299,72.3075887677,0.0,0.0,220.879908,151.653867033,755.508630719,652.54294403,48.3426,54.6230866893
 04/12  13:00:00,443.678225194,72.4300155819,0.0,0.0,220.879908,145.652643033,708.795884091,620.767856903,24.1713,63.856727188
 04/12  14:00:00,444.064875226,72.7700926629,0.0,0.0,220.879908,145.652643033,747.91236831,669.621308101,24.1713,54.1197602084
 04/12  15:00:00,436.354770851,72.8977972306,0.0,0.0,220.879908,137.835547516,711.383670657,652.322573944,4.83426,54.226836713
 04/12  16:00:00,430.592317665,72.1524539362,0.0,0.0,220.879908,133.019064,670.722008104,621.114199509,4.83426,44.7735485949
 04/12  17:00:00,350.958432684,72.1249823772,0.0,0.0,220.879908,53.238744,874.471756276,824.86683801,4.83426,44.7706582665
 04/12  18:00:00,351.041839974,72.1249823772,0.0,0.0,220.879908,53.238744,899.223280799,849.411432212,4.83426,44.9775885874
 04/12  19:00:00,366.500233654,72.1249823772,0.0,0.0,220.879908,53.238744,926.851644573,904.619157788,4.83426,17.3982267849
 04/12  20:00:00,369.722367585,72.1249823772,0.0,0.0,220.879908,53.238744,1017.64116317,1004.11122832,4.83426,8.69567484065
 04/12  21:00:00,117.651779166,0.0,0.0,0.0,43.513341876,52.539744,13.5292863823,0.0,4.83426,8.69502638226
 04/12  22:00:00,117.449622062,0.0,0.0,0.0,43.513341876,52.539744,13.486879332,0.0,4.83426,8.65261933204
 04/12  23:00:00,118.552948368,0.0,0.0,0.0,43.513341876,52.539744,13.4729677138,0.0,4.83426,8.63870771383
 04/12  24:00:00,117.517920391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.523775787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,117.521995588,0.0,0.0,0.0,43.513341876,52.539744,13.4567781237,0.0,4.83426,8.62251812367
 04/13  03:00:00,117.51458192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,117.93567601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,117.900595494,0.0,0.0,0.0,43.513341876,52.539744,13.4567859948,0.0,4.83426,8.62252599482
 04/13  06:00:00,175.325927112,72.1249823772,0.0,0.0,43.513341876,53.238744,1754.52959886,1749.67533886,4.83426,0.02
 04/13  07:00:00,351.975291643,72.1249823772,0.0,0.0,220.879908,53.238744,1424.70804976,1393.40506243,4.83426,26.4687273235
 04/13  08:00:00,443.979163559,72.1249823772,0.00109603099697,0.0,220.879908,145.652643033,1184.1527158,1103.42140031,36.25695,44.4743654934
 04/13  09:00:00,443.799859166,72.1249823772,0.00145666989905,0.0,220.879908,145.652643033,1061.19659929,979.862952787,36.25695,45.0766965
 04/13  10:00:00,449.623651473,72.1316287156,0.00102624079194,0.0,220.879908,151.653867033,982.448123738,879.93877191,48.3426,54.1667518289
 04/13  11:00:00,450.724662332,72.3685509035,0.0,0.0,220.879908,151.653867033,867.574295744,764.80791998,48.3426,54.4237757646
 04/13  12:00:00,450.297192971,73.0006419785,0.0,0.0,220.879908,151.653867033,797.650517823,685.5913915,48.3426,63.7165263233
 04/13  13:00:00,444.812885762,73.5463597766,0.0,0.0,220.879908,145.652643033,724.355370288,636.327740325,24.1713,63.8563299632
 04/13  14:00:00,444.95530979,73.7329313152,0.0,0.0,220.879908,145.652643033,673.678082444,595.412184488,24.1713,54.0945979566
 04/13  15:00:00,436.931710253,73.5727472743,0.0,0.0,220.879908,137.835547516,604.989370353,550.178952678,4.83426,49.9761576748
 04/13  16:00:00,430.5681218,72.3185476277,0.0,0.0,220.879908,133.019064,468.482543632,423.646815071,4.83426,40.0014685607
 04/13  17:00:00,350.60947159,72.1650744943,0.0,0.0,220.879908,53.238744,551.053973452,501.457296827,4.83426,44.7624166252
 04/13  18:00:00,350.617262642,72.1334619551,0.0,0.0,220.879908,53.238744,620.028596248,561.234846571,4.83426,53.9594896773
 04/13  19:00:00,366.089188587,72.1249823772,0.0,0.0,220.879908,53.238744,727.78723576,714.243964589,4.83426,8.70901117058
 04/13  20:00:00,369.368923765,72.1249823772,0.0,0.0,220.879908,53.238744,934.639314511,912.433960525,4.83426,17.3710939857
 04/13  21:00:00,117.672874856,0.0,0.0,0.0,43.513341876,52.539744,13.5277890873,0.0,4.83426,8.69352908726
 04/13  22:00:00,117.48623491,0.0,0.0,0.0,43.513341876,52.539744,13.4868157251,0.0,4.83426,8.65255572506
 04/13  23:00:00,118.582155159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,117.547728076,0.0,0.0,0.0,43.513341876,52.539744,13.4567380743,0.0,4.83426,8.62247807435
 04/14  01:00:00,117.554819362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.543665019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.526589379,0.0,0.0,0.0,43.513341876,52.539744,13.4567197945,0.0,4.83426,8.62245979449
 04/14  04:00:00,119.641552464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.303843273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  06:00:00,175.353877178,72.1249823772,0.000981712542033,0.0,43.513341876,53.238744,1668.18001226,1654.72329811,4.83426,8.62245414776
 04/14  07:00:00,351.456079484,72.1249823772,0.000621100259504,0.0,220.879908,53.238744,1270.06099132,1238.76112384,4.83426,26.4656074845
 04/14  08:00:00,443.42804131,72.1249823772,0.00139358316862,0.0,220.879908,145.652643033,925.454833983,853.616015124,36.25695,35.5818688588
 04/14  09:00:00,443.270150935,72.1249823772,0.0019866701494,0.0,220.879908,145.652643033,721.83467585,631.512143529,36.25695,54.0655823209
 04/14  10:00:00,449.342447152,72.2539366966,0.00130459027987,0.0,220.879908,151.653867033,594.285739674,500.819982782,48.3426,45.1231568914
 04/14  11:00:00,450.876158743,72.8799606079,0.0,0.0,220.879908,151.653867033,460.032351693,348.223998803,48.3426,63.4657528902
 04/14  12:00:00,450.783868506,73.7245249953,0.0,0.0,220.879908,151.653867033,379.914621528,276.961337991,48.3426,54.610683537
 04/14  13:00:00,454.242651569,74.5313906411,8.50351917823,0.0,220.879908,145.652643033,313.517111673,225.507658997,24.1713,63.8381526762
 04/14  14:00:00,456.069244724,75.1727683402,9.67784950966,0.0,220.879908,145.652643033,282.469802681,204.192077381,24.1713,54.1064252996
 04/14  15:00:00,438.566987769,75.3443812491,0.0,0.0,220.879908,137.835547516,232.338040484,173.292048666,4.83426,54.2117318186
 04/14  16:00:00,431.262495691,73.107487691,0.0,0.0,220.879908,133.019064,154.122912377,104.526817595,4.83426,44.7618347817
 04/14  17:00:00,350.664865446,72.3107106137,0.0,0.0,220.879908,53.238744,289.853426264,240.259754099,4.83426,44.7594121646
 04/14  18:00:00,350.579903449,72.2056751942,0.0,0.0,220.879908,53.238744,368.595454852,318.792700638,4.83426,44.9684942135
 04/14  19:00:00,365.484796953,72.1640252636,0.0,0.0,220.879908,53.238744,433.513910379,411.284073601,4.83426,17.3955767783
 04/14  20:00:00,368.457084497,72.1312377097,0.0,0.0,220.879908,53.238744,474.845916997,461.317293937,4.83426,8.69436306083
 04/14  21:00:00,117.552458888,0.0,0.0,0.0,43.513341876,52.539744,13.5295092962,0.0,4.83426,8.69524929618
 04/14  22:00:00,117.64909704,0.0,0.0,0.0,43.513341876,52.539744,13.4865690411,0.0,4.83426,8.65230904106
 04/14  23:00:00,118.675368848,0.0,0.0,0.0,43.513341876,52.539744,13.4737889321,0.0,4.83426,8.63952893207
 04/14  24:00:00,117.698690793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.691268353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.686521527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.667013518,0.0,0.0,0.0,43.513341876,52.539744,13.4482689417,0.0,4.83426,8.61400894169
 04/15  04:00:00,118.079461353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.045632443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,100.14362248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.067764114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.148581498,0.0,0.0,0.0,43.513341876,52.539744,13.44843006,0.0,4.83426,8.61417005996
 04/15  09:00:00,100.314801879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,100.41904967,0.0,0.0,0.0,43.513341876,52.539744,22.3114033359,0.0,4.83426,17.4771433359
 04/15  11:00:00,101.324607053,0.0,0.0,0.0,43.513341876,52.539744,13.5002584707,0.0,4.83426,8.6659984707
 04/15  12:00:00,100.534370434,0.0,0.0,0.0,43.513341876,52.539744,13.4999062922,0.0,4.83426,8.66564629215
 04/15  13:00:00,100.699529869,0.0,0.0,0.0,43.513341876,52.539744,13.4916526937,0.0,4.83426,8.6573926937
 04/15  14:00:00,100.7230334,0.0,0.0,0.0,43.513341876,52.539744,13.4914338577,0.0,4.83426,8.65717385766
 04/15  15:00:00,220.089855075,1.94378526157,116.310980266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  16:00:00,281.447604071,2.72079948931,176.642780974,0.0,43.513341876,52.539744,13.4484083858,0.0,4.83426,8.61414838579
 04/15  17:00:00,234.766728014,2.30609873375,130.829879989,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,184.135758074,1.80146742439,81.1901622541,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,115.712844935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.603596402,0.0,0.0,0.0,43.513341876,52.539744,13.4482251011,0.0,4.83426,8.61396510108
 04/15  21:00:00,118.328212346,0.0,0.0,0.0,43.513341876,52.539744,31.3995449098,0.0,4.83426,26.5652849098
 04/15  22:00:00,117.922566543,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.768697668,0.0,0.0,0.0,43.513341876,52.539744,13.4482084276,0.0,4.83426,8.61394842764
 04/15  24:00:00,117.90389563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,117.883371171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.86695844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.845807653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.230221168,0.0,0.0,0.0,43.513341876,52.539744,13.4483528405,0.0,4.83426,8.61409284054
 04/16  05:00:00,118.165808802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,100.244936258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  07:00:00,100.106657265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.135296733,0.0,0.0,0.0,43.513341876,52.539744,13.4564908258,0.0,4.83426,8.62223082582
 04/16  09:00:00,100.180160958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.191893571,0.0,0.0,0.0,43.513341876,52.539744,22.3104525167,0.0,4.83426,17.4761925167
 04/16  11:00:00,101.057524783,0.0,0.0,0.0,43.513341876,52.539744,13.49999097,0.0,4.83426,8.66573097
 04/16  12:00:00,100.14708561,0.0,0.0,0.0,43.513341876,52.539744,13.5007269102,0.0,4.83426,8.66646691023
 04/16  13:00:00,100.210384136,0.0,0.0,0.0,43.513341876,52.539744,13.5003535674,0.0,4.83426,8.66609356742
 04/16  14:00:00,100.225128874,0.0,0.0,0.0,43.513341876,52.539744,13.4919671048,0.0,4.83426,8.65770710482
 04/16  15:00:00,100.169664931,0.0,0.0,0.0,43.513341876,52.539744,13.4917292255,0.0,4.83426,8.65746922545
 04/16  16:00:00,99.971230909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,99.9785790546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,99.9613945385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,115.301681222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.247641655,0.0,0.0,0.0,43.513341876,52.539744,13.4483165561,0.0,4.83426,8.61405655607
 04/16  21:00:00,118.029158991,0.0,0.0,0.0,43.513341876,52.539744,31.3991125352,0.0,4.83426,26.5648525352
 04/16  22:00:00,117.666614387,0.0,0.0,0.0,43.513341876,52.539744,13.4482288808,0.0,4.83426,8.61396888076
 04/16  23:00:00,118.579946889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.635564713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.611047175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,117.572021697,0.0,0.0,0.0,43.513341876,52.539744,13.4567670898,0.0,4.83426,8.6225070898
 04/17  03:00:00,117.534967554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,117.935740216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,114.905265652,0.0,0.0,0.0,43.513341876,52.539744,13.4567136024,0.0,4.83426,8.62245360244
 04/17  06:00:00,174.889307971,72.1249823772,0.0,0.0,43.513341876,53.238744,1833.14932638,1828.29506638,4.83426,0.02
 04/17  07:00:00,351.940653207,72.1249823772,0.0,0.0,220.879908,53.238744,1412.42134684,1381.12868493,4.83426,26.4584019101
 04/17  08:00:00,443.981060335,72.1249823772,0.00117336356978,0.0,220.879908,145.652643033,1161.58900856,1089.76232245,36.25695,35.569736108
 04/17  09:00:00,443.802212059,72.1249823772,0.00156938387621,0.0,220.879908,145.652643033,1060.30972982,969.998778774,36.25695,54.0540010434
 04/17  10:00:00,449.627657111,72.1292678461,0.00109019057768,0.0,220.879908,151.653867033,975.546556104,873.07685424,48.3426,54.1271018639
 04/17  11:00:00,450.754753352,72.3906918349,0.0,0.0,220.879908,151.653867033,861.67388631,758.959056216,48.3426,54.3722300936
 04/17  12:00:00,450.32263463,73.0643804195,0.0,0.0,220.879908,151.653867033,735.809710301,631.695564025,48.3426,55.771546276
 04/17  13:00:00,444.692926428,73.4525790588,0.0,0.0,220.879908,145.652643033,685.045512427,598.249279073,24.1713,62.6249333545
 04/17  14:00:00,445.019823247,73.8573148997,0.0,0.0,220.879908,145.652643033,584.3052688,506.048915098,24.1713,54.085053702
 04/17  15:00:00,437.321064797,74.0597830029,0.0,0.0,220.879908,137.835547516,451.638163692,392.615322497,4.83426,54.188581195
 04/17  16:00:00,430.845877396,72.6711160763,0.0,0.0,220.879908,133.019064,313.842312017,264.261898027,4.83426,44.7461539905
 04/17  17:00:00,350.587841325,72.2015548403,0.0,0.0,220.879908,53.238744,434.066925621,384.490500504,4.83426,44.7421651167
 04/17  18:00:00,350.567197172,72.1649824118,0.0,0.0,220.879908,53.238744,477.391106918,427.604624486,4.83426,44.9522224325
 04/17  19:00:00,365.933133946,72.1329352932,0.0,0.0,220.879908,53.238744,551.886836135,538.34523726,4.83426,8.70733887499
 04/17  20:00:00,368.992949333,72.1249823772,0.0,0.0,220.879908,53.238744,700.220858284,678.018352291,4.83426,17.3682459932
 04/17  21:00:00,117.752735609,0.0,0.0,0.0,43.513341876,52.539744,13.5288424238,0.0,4.83426,8.69458242376
 04/17  22:00:00,117.5395059,0.0,0.0,0.0,43.513341876,52.539744,13.4863441316,0.0,4.83426,8.65208413157
 04/17  23:00:00,118.617388427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.608030278,0.0,0.0,0.0,43.513341876,52.539744,13.456601834,0.0,4.83426,8.62234183401
 04/18  01:00:00,117.614061061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,117.612557276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.593123959,0.0,0.0,0.0,43.513341876,52.539744,13.4565223612,0.0,4.83426,8.62226236118
 04/18  04:00:00,119.699429386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,116.350264348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,175.482176461,72.1249823772,0.0013714240628,0.0,43.513341876,53.238744,1741.55650353,1728.09985499,4.83426,8.6223885403
 04/18  07:00:00,351.7280829,72.1249823772,0.0,0.0,220.879908,53.238744,1315.80234703,1284.50829397,4.83426,26.4597930598
 04/18  08:00:00,443.643152539,72.1249823772,0.00131781479152,0.0,220.879908,145.652643033,1010.16822194,938.341403904,36.25695,35.5698680315
 04/18  09:00:00,443.409523634,72.1675231503,0.00194055854429,0.0,220.879908,145.652643033,794.427070095,704.132187471,36.25695,54.0379326242
 04/18  10:00:00,449.494189487,72.3593996152,0.00126014390133,0.0,220.879908,151.653867033,650.48111554,557.027502473,48.3426,45.111013067
 04/18  11:00:00,451.046116213,73.0017509207,0.0,0.0,220.879908,151.653867033,560.653911144,448.868119628,48.3426,63.4431915157
 04/18  12:00:00,450.96909962,73.8959673359,0.0,0.0,220.879908,151.653867033,469.547207852,366.637524687,48.3426,54.5670831642
 04/18  13:00:00,446.093845008,75.0023823367,0.0,0.0,220.879908,145.652643033,404.551411601,316.576023431,24.1713,63.8040881709
 04/18  14:00:00,447.032843225,75.965978981,0.0,0.0,220.879908,145.652643033,321.105277044,242.868929693,24.1713,54.0650473511
 04/18  15:00:00,439.552517636,76.34567864,0.0,0.0,220.879908,137.835547516,253.985389801,198.368514735,4.83426,50.7826150659
 04/18  16:00:00,431.722398718,73.5483192278,0.0,0.0,220.879908,133.019064,247.397389838,203.416355935,4.83426,39.1467739025
 04/18  17:00:00,350.814962287,72.4137562208,0.0,0.0,220.879908,53.238744,427.724938891,378.153011999,4.83426,44.7376668919
 04/18  18:00:00,350.673995514,72.2294164004,0.0,0.0,220.879908,53.238744,531.552581734,472.798542733,4.83426,53.9197790011
 04/18  19:00:00,362.596578629,72.165802738,0.0,0.0,220.879908,53.238744,585.580030991,572.039568601,4.83426,8.70620239042
 04/18  20:00:00,368.576748366,72.1321989787,0.0,0.0,220.879908,53.238744,635.056623087,621.527591869,4.83426,8.69477121797
 04/18  21:00:00,117.505162556,0.0,0.0,0.0,43.513341876,52.539744,22.2037378178,0.0,4.83426,17.3694778178
 04/18  22:00:00,117.605493873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.64930157,0.0,0.0,0.0,43.513341876,52.539744,13.4734501971,0.0,4.83426,8.63919019709
 04/18  24:00:00,117.660830867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.661878049,0.0,0.0,0.0,43.513341876,52.539744,13.4565666612,0.0,4.83426,8.6223066612
 04/19  02:00:00,117.636340486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.620087345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.042074793,0.0,0.0,0.0,43.513341876,52.539744,13.4564791728,0.0,4.83426,8.62221917279
 04/19  05:00:00,115.020285463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,173.746664937,72.1249823772,0.00173839969877,0.0,43.513341876,53.238744,1359.50716306,1354.65290306,4.83426,0.02
 04/19  07:00:00,351.300180595,72.1249823772,0.0,0.0,220.879908,53.238744,1230.97572162,1190.87178432,4.83426,35.2696773046
 04/19  08:00:00,443.617866533,72.1249823772,0.00168435586294,0.0,220.879908,145.652643033,1046.71303982,974.894327403,36.25695,35.5617624219
 04/19  09:00:00,443.614922043,72.1249823772,0.00218608424456,0.0,220.879908,145.652643033,992.838106283,911.545025515,36.25695,45.0361307679
 04/19  10:00:00,449.636517839,72.1249823772,0.00164450956852,0.0,220.879908,151.653867033,1002.69151987,900.226061048,48.3426,54.1228588187
 04/19  11:00:00,450.537594004,72.1260066606,0.0,0.0,220.879908,151.653867033,909.731386096,807.017392372,48.3426,54.3713937246
 04/19  12:00:00,449.536041138,72.1435454737,0.0,0.0,220.879908,151.653867033,879.644332989,767.636002049,48.3426,63.6657309402
 04/19  13:00:00,443.583627668,72.1583059903,0.0,0.0,220.879908,145.652643033,886.863062737,798.890468788,24.1713,63.8012939486
 04/19  14:00:00,443.621611134,72.2538776178,0.0,0.0,220.879908,145.652643033,818.016441571,748.777079692,24.1713,45.068061879
 04/19  15:00:00,435.808956001,72.3363071261,0.0,0.0,220.879908,137.835547516,726.350350333,667.336071905,4.83426,54.1800184279
 04/19  16:00:00,430.526750897,72.1249823772,0.0,0.0,220.879908,133.019064,599.003971378,549.434558174,4.83426,44.7351532042
 04/19  17:00:00,350.745449906,72.1249823772,0.0,0.0,220.879908,53.238744,675.954019067,626.386430146,4.83426,44.7333289213
 04/19  18:00:00,350.751420198,72.1249823772,0.0,0.0,220.879908,53.238744,681.882484899,632.11032827,4.83426,44.9378966292
 04/19  19:00:00,363.100885307,72.1249823772,0.0,0.0,220.879908,53.238744,654.898019536,641.356412347,4.83426,8.70734718829
 04/19  20:00:00,369.047297719,72.1249823772,0.0,0.0,220.879908,53.238744,675.821031717,653.61848225,4.83426,17.3682894667
 04/19  21:00:00,117.836695249,0.0,0.0,0.0,43.513341876,52.539744,13.5288225333,0.0,4.83426,8.69456253332
 04/19  22:00:00,117.597731966,0.0,0.0,0.0,43.513341876,52.539744,13.4856342777,0.0,4.83426,8.65137427766
 04/19  23:00:00,118.627179536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,117.653962654,0.0,0.0,0.0,43.513341876,52.539744,13.456499419,0.0,4.83426,8.62223941895
 04/20  01:00:00,117.653255867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.647072155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,117.641323952,0.0,0.0,0.0,43.513341876,52.539744,13.4563886366,0.0,4.83426,8.62212863664
 04/20  04:00:00,118.064281119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,115.043605643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,173.551369608,72.1249823772,0.0,0.0,43.513341876,53.238744,1204.69921319,1191.24254148,4.83426,8.62241171611
 04/20  07:00:00,350.962644526,72.1249823772,0.0,0.0,220.879908,53.238744,999.902068801,968.611169866,4.83426,26.456638935
 04/20  08:00:00,443.30088902,72.1249823772,0.00201453570269,0.0,220.879908,145.652643033,802.51454392,730.696504281,36.25695,35.5610896392
 04/20  09:00:00,443.287493135,72.1249823772,0.00328610683797,0.0,220.879908,145.652643033,660.505851768,570.225514242,36.25695,54.0233875254
 04/20  10:00:00,449.300408604,72.1639685882,0.00193085982143,0.0,220.879908,151.653867033,541.280189078,447.83440216,48.3426,45.1031869174
 04/20  11:00:00,450.719088962,72.671364591,0.0,0.0,220.879908,151.653867033,394.47151239,283.227824487,48.3426,62.9010879032
 04/20  12:00:00,450.307065899,73.1726954615,0.0,0.0,220.879908,151.653867033,319.077929476,215.651503884,48.3426,55.0838255913
 04/20  13:00:00,460.688445673,74.0928001881,15.2367261072,0.0,220.879908,145.652643033,288.568227025,200.612034732,24.1713,63.7848922926
 04/20  14:00:00,496.608564546,75.0440703094,49.7760880055,0.0,220.879908,145.652643033,210.282122331,141.070098983,24.1713,45.0407233478
 04/20  15:00:00,526.903224788,75.7161894399,86.8589371645,0.0,220.879908,137.835547516,126.907579966,67.8884890496,4.83426,54.1848309169
 04/20  16:00:00,532.987810003,73.4234217157,100.17152463,0.0,220.879908,133.019064,70.0941802046,20.5344841574,4.83426,44.7254360472
 04/20  17:00:00,427.096895255,72.512739299,75.2229629781,0.0,220.879908,53.238744,101.413370812,51.8525911856,4.83426,44.7265196259
 04/20  18:00:00,390.970936152,72.3759631403,39.6328730151,0.0,220.879908,53.238744,129.34993667,79.5856383498,4.83426,44.9300383201
 04/20  19:00:00,370.673382205,72.2850720913,7.50029646872,0.0,220.879908,53.238744,140.077936937,117.853746282,4.83426,17.3899306552
 04/20  20:00:00,368.935056354,72.2298976357,0.0,0.0,220.879908,53.238744,206.109399601,192.581246107,4.83426,8.69389349478
 04/20  21:00:00,117.972032112,0.0,0.0,0.0,43.513341876,52.539744,13.5273879722,0.0,4.83426,8.69312797216
 04/20  22:00:00,117.730234672,0.0,0.0,0.0,43.513341876,52.539744,13.4856988234,0.0,4.83426,8.65143882343
 04/20  23:00:00,118.698322734,0.0,0.0,0.0,43.513341876,52.539744,13.4732225485,0.0,4.83426,8.63896254846
 04/20  24:00:00,117.760942423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.759798108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,117.736358129,0.0,0.0,0.0,43.513341876,52.539744,13.4563162855,0.0,4.83426,8.62205628547
 04/21  03:00:00,117.721017663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.823222327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  05:00:00,116.493848483,0.0,0.0,0.0,43.513341876,52.539744,13.4565774178,0.0,4.83426,8.62231741776
 04/21  06:00:00,173.925124465,72.1249823772,0.00179697296861,0.0,43.513341876,53.238744,1001.27329292,996.419032923,4.83426,0.02
 04/21  07:00:00,350.813151658,72.1249823772,0.0,0.0,220.879908,53.238744,862.073697872,830.788616438,4.83426,26.4508214342
 04/21  08:00:00,443.260014777,72.1249823772,0.00177642123509,0.0,220.879908,145.652643033,751.18442656,679.368741239,36.25695,35.5587353212
 04/21  09:00:00,443.314489457,72.1481656194,0.00239750025974,0.0,220.879908,145.652643033,709.259187923,618.976212689,36.25695,54.0260252337
 04/21  10:00:00,449.430348495,72.2685480674,0.00162909085352,0.0,220.879908,151.653867033,680.941873469,578.503405612,48.3426,54.0958678571
 04/21  11:00:00,450.604889859,72.4938394563,0.0,0.0,220.879908,151.653867033,646.39730173,543.719619295,48.3426,54.3350824359
 04/21  12:00:00,449.935870305,72.7849659626,0.0,0.0,220.879908,151.653867033,596.00814556,493.119200652,48.3426,54.5463449084
 04/21  13:00:00,444.148279481,72.9961540253,0.0,0.0,220.879908,145.652643033,576.295867825,488.355966514,24.1713,63.7686013114
 04/21  14:00:00,444.321679755,73.1856666339,0.0,0.0,220.879908,145.652643033,567.059633426,488.845061265,24.1713,54.0432721606
 04/21  15:00:00,436.673107119,73.3635136838,0.0,0.0,220.879908,137.835547516,537.561022928,487.591960105,4.83426,45.1348028223
 04/21  16:00:00,430.448673762,72.1719347651,0.0,0.0,220.879908,133.019064,487.356529511,437.798276292,4.83426,44.7239932186
 04/21  17:00:00,350.726097726,72.1249823772,0.0,0.0,220.879908,53.238744,702.300556711,652.74017797,4.83426,44.7261187411
 04/21  18:00:00,350.985011647,72.1249823772,0.0,0.0,220.879908,53.238744,892.016395711,842.260526973,4.83426,44.9216087375
 04/21  19:00:00,363.169045208,72.1249823772,0.0,0.0,220.879908,53.238744,985.017515359,962.791456146,4.83426,17.3917992136
 04/21  20:00:00,369.237565708,72.1249823772,0.0,0.0,220.879908,53.238744,988.788011059,975.26095231,4.83426,8.69279874941
 04/21  21:00:00,117.41098979,0.0,0.0,0.0,43.513341876,52.539744,22.2006103187,0.0,4.83426,17.3663503187
 04/21  22:00:00,117.49390954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,118.581261136,0.0,0.0,0.0,43.513341876,52.539744,13.4730844407,0.0,4.83426,8.63882444066
 04/21  24:00:00,117.559638991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.560984989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.550588468,0.0,0.0,0.0,43.513341876,52.539744,13.4480114785,0.0,4.83426,8.61375147845
 04/22  03:00:00,117.546501223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,117.969133051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,114.947415587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,100.026435634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,99.8982380933,0.0,0.0,0.0,43.513341876,52.539744,13.4480635377,0.0,4.83426,8.61380353775
 04/22  08:00:00,99.9032185848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,99.9378334279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,99.9298114483,0.0,0.0,0.0,43.513341876,52.539744,22.305095034,0.0,4.83426,17.470835034
 04/22  11:00:00,100.854289603,0.0,0.0,0.0,43.513341876,52.539744,13.4986278319,0.0,4.83426,8.66436783189
 04/22  12:00:00,99.8888201318,0.0,0.0,0.0,43.513341876,52.539744,13.4992403461,0.0,4.83426,8.66498034611
 04/22  13:00:00,99.9543919124,0.0,0.0,0.0,43.513341876,52.539744,13.4910138671,0.0,4.83426,8.6567538671
 04/22  14:00:00,99.972348121,0.0,0.0,0.0,43.513341876,52.539744,13.4906703855,0.0,4.83426,8.65641038551
 04/22  15:00:00,99.9593926137,0.0,0.0,0.0,43.513341876,52.539744,13.4903293083,0.0,4.83426,8.65606930833
 04/22  16:00:00,99.7655356594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,99.748790994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,99.735123249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,112.107986354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.05006887,0.0,0.0,0.0,43.513341876,52.539744,13.4480386869,0.0,4.83426,8.61377868688
 04/22  21:00:00,117.850039234,0.0,0.0,0.0,43.513341876,52.539744,31.3829549891,0.0,4.83426,26.5486949891
 04/22  22:00:00,117.511009613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.476434187,0.0,0.0,0.0,43.513341876,52.539744,13.4479814314,0.0,4.83426,8.61372143141
 04/22  24:00:00,117.526857673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,119.573817533,2.0459633082,0.0,0.0,43.513341876,52.539744,5.83594361205,0.981683612047,4.83426,0.02
 04/23  02:00:00,119.885902416,2.36161811059,0.0,0.0,43.513341876,52.539744,6.02480018454,1.17054018454,4.83426,0.02
 04/23  03:00:00,119.906035774,2.38279725758,0.0,0.0,43.513341876,52.539744,6.07589625125,1.22163625125,4.83426,0.02
 04/23  04:00:00,120.332036702,2.38279725758,0.0,0.0,43.513341876,52.539744,14.7072225923,1.25908645003,4.83426,8.61387614226
 04/23  05:00:00,115.390236412,3.44458628139,0.0,0.0,43.513341876,52.539744,6.60735905283,1.75309905283,4.83426,0.02
 04/23  06:00:00,103.875590082,3.8534035297,0.0,0.0,43.513341876,52.539744,6.90387226873,2.04961226873,4.83426,0.02
 04/23  07:00:00,102.479997144,2.59171368209,0.0,0.0,43.513341876,52.539744,6.36393696227,1.50967696227,4.83426,0.02
 04/23  08:00:00,102.038341027,2.15270168608,0.0,0.0,43.513341876,52.539744,14.7189838984,1.26257507478,4.83426,8.62214882366
 04/23  09:00:00,100.129361522,0.20891642451,0.0,0.0,43.513341876,52.539744,4.95685915472,0.102599154716,4.83426,0.02
 04/23  10:00:00,99.919820888,0.0,0.0,0.0,43.513341876,52.539744,22.302896468,0.0,4.83426,17.468636468
 04/23  11:00:00,100.815759022,0.0,0.0,0.0,43.513341876,52.539744,13.4987498439,0.0,4.83426,8.66448984394
 04/23  12:00:00,99.8871789462,0.0,0.0,0.0,43.513341876,52.539744,13.4993429552,0.0,4.83426,8.66508295522
 04/23  13:00:00,99.9713718354,0.0,0.0,0.0,43.513341876,52.539744,13.4988503309,0.0,4.83426,8.66459033094
 04/23  14:00:00,100.001227517,0.0,0.0,0.0,43.513341876,52.539744,13.4903515816,0.0,4.83426,8.6560915816
 04/23  15:00:00,99.9778972415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  16:00:00,99.7771552486,0.0,0.0,0.0,43.513341876,52.539744,13.4480620815,0.0,4.83426,8.61380208148
 04/23  17:00:00,99.7633053075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,99.7650741982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,112.137693472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.060352509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,119.589153417,1.73030850581,0.0,0.0,43.513341876,52.539744,41.1547388048,0.929882703157,4.83426,35.3905961016
 04/23  22:00:00,119.353259835,1.83101764144,0.0,0.0,43.513341876,52.539744,5.89689778303,1.04263778303,4.83426,0.02
 04/23  23:00:00,122.299448374,3.84509412183,0.0,0.0,43.513341876,52.539744,7.12032492131,2.26606492131,4.83426,0.02
 04/23  24:00:00,120.850512104,3.34843747701,0.0,0.0,43.513341876,52.539744,15.9191986606,2.47107724549,4.83426,8.61386141512
 04/24  01:00:00,121.785564234,4.27579670997,0.0,0.0,43.513341876,52.539744,9.77921266483,4.92495266483,4.83426,0.02
 04/24  02:00:00,121.712037328,4.20350973798,0.0,0.0,43.513341876,52.539744,10.3699264369,5.51566643694,4.83426,0.02
 04/24  03:00:00,121.901583041,4.39092499968,0.0,0.0,43.513341876,52.539744,19.9080800275,6.45176737568,4.83426,8.62205265179
 04/24  04:00:00,121.9095511,3.97325315856,0.0,0.0,43.513341876,52.539744,11.1635069374,6.30924693741,4.83426,0.02
 04/24  05:00:00,116.444001729,4.50605328938,0.0,0.0,43.513341876,52.539744,13.5882860244,8.73402602437,4.83426,0.02
 04/24  06:00:00,175.488534689,72.1249823772,0.000987631561294,0.0,43.513341876,53.238744,1782.16665069,1768.71032044,4.83426,8.62207025063
 04/24  07:00:00,351.575848956,72.1249823772,0.0,0.0,220.879908,53.238744,1324.26079496,1292.98357377,4.83426,26.4429611884
 04/24  08:00:00,443.568363028,72.1249823772,0.00306743233827,0.0,220.879908,145.652643033,1082.44115002,1010.63759453,36.25695,35.5466054864
 04/24  09:00:00,443.547845177,72.1249823772,0.00252943582513,0.0,220.879908,145.652643033,1019.29151622,938.032770965,36.25695,45.0017952508
 04/24  10:00:00,449.512710391,72.1249823772,0.00171747989231,0.0,220.879908,151.653867033,991.527351575,889.09955675,48.3426,54.0851948255
 04/24  11:00:00,450.430379131,72.1249823772,0.0,0.0,220.879908,151.653867033,908.525632555,805.856462764,48.3426,54.3265697909
 04/24  12:00:00,449.41797299,72.1249823772,0.0,0.0,220.879908,151.653867033,862.26104431,750.295214384,48.3426,63.6232299262
 04/24  13:00:00,443.392176927,72.1249823772,0.0,0.0,220.879908,145.652643033,785.138375259,706.338318565,24.1713,54.6287566947
 04/24  14:00:00,443.323781718,72.1249823772,0.0,0.0,220.879908,145.652643033,697.788530529,619.587988992,24.1713,54.0292415369
 04/24  15:00:00,435.430195212,72.1249823772,0.0,0.0,220.879908,137.835547516,592.996779985,534.035815236,4.83426,54.1267047493
 04/24  16:00:00,430.370173791,72.1249823772,0.0,0.0,220.879908,133.019064,455.565936567,414.965821768,4.83426,35.765854799
 04/24  17:00:00,350.619793723,72.1249823772,0.0,0.0,220.879908,53.238744,593.898274729,544.359124803,4.83426,44.7048899267
 04/24  18:00:00,350.687923995,72.1249823772,0.0,0.0,220.879908,53.238744,685.619432626,635.881105327,4.83426,44.9040672986
 04/24  19:00:00,363.067286652,72.1249823772,0.0,0.0,220.879908,53.238744,701.602536914,679.378353042,4.83426,17.3899238721
 04/24  20:00:00,369.001392579,72.1249823772,0.0,0.0,220.879908,53.238744,700.702243264,687.177187165,4.83426,8.69079609878
 04/24  21:00:00,117.771275692,0.0,0.0,0.0,43.513341876,52.539744,13.5276793003,0.0,4.83426,8.69341930032
 04/24  22:00:00,117.543007424,0.0,0.0,0.0,43.513341876,52.539744,13.4855455754,0.0,4.83426,8.65128557537
 04/24  23:00:00,118.58159162,0.0,0.0,0.0,43.513341876,52.539744,13.4714049444,0.0,4.83426,8.6371449444
 04/24  24:00:00,117.595624163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.577766293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.562340645,0.0,0.0,0.0,43.513341876,52.539744,13.4563385842,0.0,4.83426,8.62207858421
 04/25  03:00:00,117.556615697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.662685841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,113.327313826,0.0,0.0,0.0,43.513341876,52.539744,13.4561521643,0.0,4.83426,8.62189216432
 04/25  06:00:00,175.332070231,72.1249823772,0.0,0.0,43.513341876,53.238744,1714.91832664,1710.06406664,4.83426,0.02
 04/25  07:00:00,351.3359646,72.1249823772,0.0,0.0,220.879908,53.238744,1227.66325405,1196.38621858,4.83426,26.4427754665
 04/25  08:00:00,443.433436263,72.1249823772,0.00150123430844,0.0,220.879908,145.652643033,946.072502917,874.27194367,36.25695,35.5436092477
 04/25  09:00:00,443.448220725,72.1249823772,0.00186310303632,0.0,220.879908,145.652643033,900.964971107,810.715405674,36.25695,53.9926154331
 04/25  10:00:00,449.403074798,72.1249823772,0.00136621069595,0.0,220.879908,151.653867033,834.166553473,740.758154785,48.3426,45.0657986879
 04/25  11:00:00,450.25936938,72.1352279716,0.0,0.0,220.879908,151.653867033,669.702889889,567.02123134,48.3426,54.3390585483
 04/25  12:00:00,449.452526561,72.3458640462,0.0,0.0,220.879908,151.653867033,561.24109884,449.308874984,48.3426,63.5896238557
 04/25  13:00:00,443.727868609,72.6157707523,0.0,0.0,220.879908,145.652643033,491.694835576,403.790345312,24.1713,63.7331902639
 04/25  14:00:00,443.935597755,72.8222035441,0.0,0.0,220.879908,145.652643033,484.107676386,414.912498605,24.1713,45.023877781
 04/25  15:00:00,436.280814894,73.0366173355,0.0,0.0,220.879908,137.835547516,411.363545945,352.399251947,4.83426,54.1300339977
 04/25  16:00:00,430.418984539,72.242429672,0.0,0.0,220.879908,133.019064,291.402600852,241.86622477,4.83426,44.7021160817
 04/25  17:00:00,350.512490347,72.1249823772,0.0,0.0,220.879908,53.238744,390.293815217,349.694957272,4.83426,35.7645979456
 04/25  18:00:00,350.538367183,72.1249823772,0.0,0.0,220.879908,53.238744,467.021539995,408.310415636,4.83426,53.8768643592
 04/25  19:00:00,362.504650657,72.1249823772,0.0,0.0,220.879908,53.238744,517.845907853,504.306624182,4.83426,8.70502367157
 04/25  20:00:00,368.587350355,72.1249823772,0.0,0.0,220.879908,53.238744,674.196820471,660.670439998,4.83426,8.69212047311
 04/25  21:00:00,117.467645929,0.0,0.0,0.0,43.513341876,52.539744,22.1990693355,0.0,4.83426,17.3648093355
 04/25  22:00:00,117.554588288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  23:00:00,118.613181253,0.0,0.0,0.0,43.513341876,52.539744,13.4729918159,0.0,4.83426,8.63873181586
 04/25  24:00:00,117.621744025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.635581533,0.0,0.0,0.0,43.513341876,52.539744,13.4562989805,0.0,4.83426,8.62203898052
 04/26  02:00:00,117.632891436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.61349695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.013226702,0.0,0.0,0.0,43.513341876,52.539744,13.4560938095,0.0,4.83426,8.62183380947
 04/26  05:00:00,111.994193016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,174.152543942,72.1249823772,0.00130215592827,0.0,43.513341876,53.238744,1561.36497065,1556.51071065,4.83426,0.02
 04/26  07:00:00,351.521945548,72.1249823772,0.0,0.0,220.879908,53.238744,1329.50750313,1298.22884639,4.83426,26.4443967464
 04/26  08:00:00,443.758846546,72.1249823772,0.00135131183675,0.0,220.879908,145.652643033,1115.52259739,1041.42643161,36.25695,37.8392157784
 04/26  09:00:00,443.630216466,72.1249823772,0.00191724711908,0.0,220.879908,145.652643033,1001.62662009,913.702386454,36.25695,51.6672836368
 04/26  10:00:00,449.495859104,72.1249823772,0.00130824025547,0.0,220.879908,151.653867033,918.12039669,815.717513963,48.3426,54.0602827273
 04/26  11:00:00,450.404671767,72.1596236261,0.0,0.0,220.879908,151.653867033,798.623580194,695.987910561,48.3426,54.2930696323
 04/26  12:00:00,449.509577716,72.3394868453,0.0,0.0,220.879908,151.653867033,672.423718463,569.58466824,48.3426,54.4964502226
 04/26  13:00:00,443.78688157,72.6422784265,0.0,0.0,220.879908,145.652643033,578.367309466,490.474356033,24.1713,63.7216534329
 04/26  14:00:00,443.983641263,72.861882635,0.0,0.0,220.879908,145.652643033,530.690907669,461.50908402,24.1713,45.0105236489
 04/26  15:00:00,436.330121946,73.0900973559,0.0,0.0,220.879908,137.835547516,428.84298032,369.880302645,4.83426,54.1284176743
 04/26  16:00:00,430.347242289,72.1995851828,0.0,0.0,220.879908,133.019064,261.717161827,212.183922537,4.83426,44.6989792894
 04/26  17:00:00,350.468112315,72.1249823772,0.0,0.0,220.879908,53.238744,340.280076899,290.752812931,4.83426,44.6930039684
 04/26  18:00:00,350.477377935,72.1249823772,0.0,0.0,220.879908,53.238744,363.432774162,313.702875029,4.83426,44.8956391326
 04/26  19:00:00,359.861465475,72.1249823772,0.0,0.0,220.879908,53.238744,377.120397678,363.580659571,4.83426,8.70547810649
 04/26  20:00:00,368.809584562,72.1249823772,0.0,0.0,220.879908,53.238744,419.43037417,397.231858685,4.83426,17.3642554849
 04/26  21:00:00,117.844515665,0.0,0.0,0.0,43.513341876,52.539744,13.5265996212,0.0,4.83426,8.69233962121
 04/26  22:00:00,117.616075614,0.0,0.0,0.0,43.513341876,52.539744,13.4851381706,0.0,4.83426,8.65087817062
 04/26  23:00:00,118.646091502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.672933382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,117.673891837,0.0,0.0,0.0,43.513341876,52.539744,13.4561059392,0.0,4.83426,8.62184593917
 04/27  02:00:00,117.673681445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.664067594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.051430359,0.0,0.0,0.0,43.513341876,52.539744,13.4562570855,0.0,4.83426,8.62199708548
 04/27  05:00:00,111.997642156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,174.349517567,72.1249823772,0.0016935984947,0.0,43.513341876,53.238744,1647.06906746,1642.21480746,4.83426,0.02
 04/27  07:00:00,351.631812834,72.1249823772,0.0,0.0,220.879908,53.238744,1330.07700401,1289.99399856,4.83426,35.2487454519
 04/27  08:00:00,443.802140217,72.1249823772,0.00160608496427,0.0,220.879908,145.652643033,1099.85160274,1028.06272387,36.25695,35.5319288758
 04/27  09:00:00,443.779855825,72.1249823772,0.00198336886725,0.0,220.879908,145.652643033,1053.81062615,972.559935423,36.25695,44.993740729
 04/27  10:00:00,449.682450001,72.1249823772,0.0014997191356,0.0,220.879908,151.653867033,1011.63046245,909.233346564,48.3426,54.0545158883
 04/27  11:00:00,450.595519817,72.1249823772,0.0,0.0,220.879908,151.653867033,942.269307622,839.640375566,48.3426,54.2863320566
 04/27  12:00:00,449.616687555,72.1266853047,0.0,0.0,220.879908,151.653867033,940.44305667,837.612013115,48.3426,54.4884435549
 04/27  13:00:00,443.570325626,72.1849331193,0.0,0.0,220.879908,145.652643033,853.166918403,765.285629669,24.1713,63.7099887338
 04/27  14:00:00,443.586529294,72.2873178647,0.0,0.0,220.879908,145.652643033,769.564427744,700.386716509,24.1713,45.0064112354
 04/27  15:00:00,435.944803609,72.5393884472,0.0,0.0,220.879908,137.835547516,665.893066183,606.939706584,4.83426,54.1190995988
 04/27  16:00:00,430.385490935,72.1254579496,0.0,0.0,220.879908,133.019064,451.016474124,401.490415414,4.83426,44.6917987099
 04/27  17:00:00,350.564129688,72.1249823772,0.0,0.0,220.879908,53.238744,474.269338809,433.680578234,4.83426,35.754500575
 04/27  18:00:00,350.570935937,72.1249823772,0.0,0.0,220.879908,53.238744,501.674013574,442.976333503,4.83426,53.8634200705
 04/27  19:00:00,359.971949924,72.1249823772,0.0,0.0,220.879908,53.238744,521.68843002,508.149639089,4.83426,8.70453093048
 04/27  20:00:00,368.980552713,72.1249823772,0.0,0.0,220.879908,53.238744,620.722049113,607.196128909,4.83426,8.69166020426
 04/27  21:00:00,117.830955329,0.0,0.0,0.0,43.513341876,52.539744,22.1980308974,0.0,4.83426,17.3637708974
 04/27  22:00:00,117.59736592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  23:00:00,118.63108731,0.0,0.0,0.0,43.513341876,52.539744,13.4727196129,0.0,4.83426,8.63845961287
 04/27  24:00:00,117.653885559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.659789889,0.0,0.0,0.0,43.513341876,52.539744,13.456084298,0.0,4.83426,8.62182429799
 04/28  02:00:00,117.640853363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.625259822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.741544997,0.0,0.0,0.0,43.513341876,52.539744,13.4562177807,0.0,4.83426,8.62195778073
