Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  05:00:00,113.418894915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,174.516361939,72.1249823772,0.00157590219062,0.0,43.513341876,53.238744,1380.30723338,1375.45297338,4.83426,0.02
 04/28  07:00:00,351.311062428,72.1249823772,0.0,0.0,220.879908,53.238744,1207.0915423,1175.81778383,4.83426,26.4394984719
 04/28  08:00:00,443.629634722,72.1249823772,0.00175813232349,0.0,220.879908,145.652643033,1026.54919682,954.757581671,36.25695,35.5346651524
 04/28  09:00:00,443.542053106,72.1249823772,0.00237271994924,0.0,220.879908,145.652643033,932.23289666,841.999364529,36.25695,53.9765821313
 04/28  10:00:00,449.361296782,72.1249823772,0.00183239858295,0.0,220.879908,151.653867033,749.271883992,655.890220935,48.3426,45.0390630568
 04/28  11:00:00,450.284459673,72.2112082395,0.0,0.0,220.879908,151.653867033,583.551382529,475.790712329,48.3426,59.4180702005
 04/28  12:00:00,449.631619975,72.5245214361,0.0,0.0,220.879908,151.653867033,502.777414073,396.008487313,48.3426,58.4263267605
 04/28  13:00:00,444.267275932,73.1336529119,0.0,0.0,220.879908,145.652643033,434.737750665,346.858851645,24.1713,63.7075990195
 04/28  14:00:00,444.694916573,73.5684623177,0.0,0.0,220.879908,145.652643033,381.854807386,312.674606811,24.1713,45.0089005752
 04/28  15:00:00,436.835596767,73.5633995276,0.0,0.0,220.879908,137.835547516,367.75293298,308.815991476,4.83426,54.1026815035
 04/28  16:00:00,430.498715433,72.293136423,0.0,0.0,220.879908,133.019064,251.060580318,210.474964164,4.83426,35.751356154
 04/28  17:00:00,350.560555036,72.1320104103,0.0,0.0,220.879908,53.238744,377.125009454,327.605699551,4.83426,44.685049903
 04/28  18:00:00,350.571497577,72.1249823772,0.0,0.0,220.879908,53.238744,418.64998674,368.937913601,4.83426,44.8778131389
 04/28  19:00:00,359.531088257,72.1249823772,0.0,0.0,220.879908,53.238744,449.311124487,427.089119925,4.83426,17.3877445625
 04/28  20:00:00,368.512279935,72.1249823772,0.0,0.0,220.879908,53.238744,490.306722892,476.781745474,4.83426,8.69071741819
 04/28  21:00:00,117.569458122,0.0,0.0,0.0,43.513341876,52.539744,13.525712855,0.0,4.83426,8.69145285495
 04/28  22:00:00,117.631238984,0.0,0.0,0.0,43.513341876,52.539744,13.4848029802,0.0,4.83426,8.65054298023
 04/28  23:00:00,118.646652462,0.0,0.0,0.0,43.513341876,52.539744,13.4724555395,0.0,4.83426,8.63819553955
 04/28  24:00:00,117.65447925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.642356538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.62124674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.604683448,0.0,0.0,0.0,43.513341876,52.539744,13.4478106035,0.0,4.83426,8.61355060354
 04/29  04:00:00,118.000751859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,108.997210956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,100.096479942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.042054496,0.0,0.0,0.0,43.513341876,52.539744,10.4829205296,0.0,4.83426,5.6486605296
 04/29  08:00:00,100.126962922,0.0,0.0,0.0,43.513341876,52.539744,7.81756378596,0.0,4.83426,2.98330378596
 04/29  09:00:00,100.243326942,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.335166008,0.0,0.0,0.0,43.513341876,52.539744,22.2993338101,0.0,4.83426,17.4650738101
 04/29  11:00:00,101.195872257,0.0,0.0,0.0,43.513341876,52.539744,13.498266087,0.0,4.83426,8.664006087
 04/29  12:00:00,100.362463299,0.0,0.0,0.0,43.513341876,52.539744,13.4976600057,0.0,4.83426,8.66340000571
 04/29  13:00:00,100.488000167,0.0,0.0,0.0,43.513341876,52.539744,13.4893191054,0.0,4.83426,8.65505910541
 04/29  14:00:00,100.541846443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,100.537726419,0.0,0.0,0.0,43.513341876,52.539744,13.4897726292,0.0,4.83426,8.65551262917
 04/29  16:00:00,147.746856709,1.21229027124,45.6479364959,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,125.002810264,0.647928420523,23.7939760234,0.0,43.513341876,52.539744,13.446338434,0.0,4.83426,8.61207843404
 04/29  18:00:00,100.205674566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,109.560958581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.405760377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.159318186,0.0,0.0,0.0,43.513341876,52.539744,40.205684693,0.0,4.83426,35.371424693
 04/29  22:00:00,117.796288369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.664097519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.776163499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.772658982,0.0,0.0,0.0,43.513341876,52.539744,13.4477423327,0.0,4.83426,8.61348233273
 04/30  02:00:00,117.769348037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.74015453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.145847987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,109.151368234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,100.222097908,0.0,0.0,0.0,43.513341876,52.539744,13.4478976749,0.0,4.83426,8.61363767492
 04/30  07:00:00,100.134062504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.180366889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.247864753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.273179067,0.0,0.0,0.0,43.513341876,52.539744,22.2999725898,0.0,4.83426,17.4657125898
 04/30  11:00:00,101.121511726,0.0,0.0,0.0,43.513341876,52.539744,13.4979404212,0.0,4.83426,8.66368042119
 04/30  12:00:00,100.252790388,0.0,0.0,0.0,43.513341876,52.539744,13.4973203798,0.0,4.83426,8.66306037982
 04/30  13:00:00,100.345399916,0.0,0.0,0.0,43.513341876,52.539744,13.4977615911,0.0,4.83426,8.66350159108
 04/30  14:00:00,100.340988965,0.0,0.0,0.0,43.513341876,52.539744,13.4896954339,0.0,4.83426,8.65543543395
 04/30  15:00:00,100.284610428,0.0,0.0,0.0,43.513341876,52.539744,13.4892015378,0.0,4.83426,8.65494153781
 04/30  16:00:00,100.101608269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,100.073252658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,100.04039276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,109.411209967,0.0,0.0,0.0,43.513341876,52.539744,13.4477624376,0.0,4.83426,8.61350243764
 04/30  20:00:00,118.298462983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.05917861,0.0,0.0,0.0,43.513341876,52.539744,31.3640890651,0.0,4.83426,26.5298290651
 04/30  22:00:00,117.703885719,0.0,0.0,0.0,43.513341876,52.539744,13.4477738238,0.0,4.83426,8.61351382379
 04/30  23:00:00,118.611195291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.673605947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,117.661884009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.650519678,0.0,0.0,0.0,43.513341876,52.539744,13.4559966121,0.0,4.83426,8.62173661211
 05/01  03:00:00,117.63721162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.052211309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,109.054304249,0.0,0.0,0.0,43.513341876,52.539744,13.4557057049,0.0,4.83426,8.62144570489
 05/01  06:00:00,173.457224618,72.1249823772,0.00135553173709,0.0,43.513341876,53.238744,1206.22844358,1201.37418358,4.83426,0.02
 05/01  07:00:00,350.805017745,72.1249823772,0.0,0.0,220.879908,53.238744,914.659955225,883.39095259,4.83426,26.4347426353
 05/01  08:00:00,443.117424053,72.1249823772,0.00156693214294,0.0,220.879908,145.652643033,603.341658027,531.564486967,36.25695,35.5202210602
 05/01  09:00:00,443.177502493,72.1571879289,0.00216861180954,0.0,220.879908,145.652643033,434.110674165,352.898239036,36.25695,44.955485129
 05/01  10:00:00,458.814092393,72.4419437746,9.20090260684,0.0,220.879908,151.653867033,333.611293323,231.237878287,48.3426,54.0308150365
 05/01  11:00:00,494.664918368,73.0604702625,43.01524251,0.0,220.879908,151.653867033,232.215536815,129.611078784,48.3426,54.2618580314
 05/01  12:00:00,527.705710451,74.1655664354,75.4476141923,0.0,220.879908,151.653867033,178.434995846,75.6329679693,48.3426,54.4594278765
 05/01  13:00:00,569.213413026,75.4488441642,121.261075634,0.0,220.879908,145.652643033,118.117230968,30.2840994397,24.1713,63.6618315278
 05/01  14:00:00,605.91716717,76.6938347856,156.558933761,0.0,220.879908,145.652643033,78.9140967412,9.76170249694,24.1713,44.9810942443
 05/01  15:00:00,560.615076037,77.2156979925,118.998060965,0.0,220.879908,137.835547516,106.27329355,47.3530495087,4.83426,54.085984041
 05/01  16:00:00,531.926953563,74.2950613442,98.4458516873,0.0,220.879908,133.019064,70.4118119711,20.9085222996,4.83426,44.6690296714
 05/01  17:00:00,434.268248438,72.7845463262,82.1660565557,0.0,220.879908,53.238744,87.243669154,46.6712391742,4.83426,35.7381699798
 05/01  18:00:00,393.853966696,72.5341003685,42.3836666516,0.0,220.879908,53.238744,125.520410138,75.8276441917,4.83426,44.8585059463
 05/01  19:00:00,368.249212579,72.3429264942,8.01447085542,0.0,220.879908,53.238744,132.381466589,110.160472346,4.83426,17.3867342434
 05/01  20:00:00,368.973949962,72.2575174425,0.0,0.0,220.879908,53.238744,161.664464136,148.139864343,4.83426,8.69033979253
 05/01  21:00:00,118.000703682,0.0,0.0,0.0,43.513341876,52.539744,13.5252184735,0.0,4.83426,8.69095847354
 05/01  22:00:00,117.749256324,0.0,0.0,0.0,43.513341876,52.539744,13.4845462335,0.0,4.83426,8.65028623353
 05/01  23:00:00,118.737927017,0.0,0.0,0.0,43.513341876,52.539744,13.4722488894,0.0,4.83426,8.63798888945
 05/01  24:00:00,117.807849192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.806005447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.779575073,0.0,0.0,0.0,43.513341876,52.539744,13.4551617001,0.0,4.83426,8.62090170007
 05/02  03:00:00,117.764842178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.879405111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,110.574210301,0.0,0.0,0.0,43.513341876,52.539744,13.4557198794,0.0,4.83426,8.6214598794
 05/02  06:00:00,173.816826456,72.1249823772,0.00254509818762,0.0,43.513341876,53.238744,807.450559251,802.596299251,4.83426,0.02
 05/02  07:00:00,350.747138683,72.1249823772,0.0,0.0,220.879908,53.238744,676.284251424,645.025170003,4.83426,26.4248214206
 05/02  08:00:00,443.321337097,72.2418605429,0.00219629381641,0.0,220.879908,145.652643033,527.863841771,456.086989983,36.25695,35.5199017882
 05/02  09:00:00,443.909984719,72.773889335,0.00294512719633,0.0,220.879908,145.652643033,447.880657977,366.678350522,36.25695,44.9453574546
 05/02  10:00:00,458.877701134,73.6490947014,7.97858102842,0.0,220.879908,151.653867033,337.552105468,235.183747955,48.3426,54.025757513
 05/02  11:00:00,480.006847491,74.7759506445,26.8164069877,0.0,220.879908,151.653867033,247.397324576,144.799511063,48.3426,54.2552135136
 05/02  12:00:00,520.45143396,76.3157422308,66.1308358443,0.0,220.879908,151.653867033,187.529028793,84.7348300725,48.3426,54.4515987205
 05/02  13:00:00,538.044854879,77.7375615641,88.1562877045,0.0,220.879908,145.652643033,168.380472566,80.559533484,24.1713,63.649639082
 05/02  14:00:00,531.006310729,78.8349830076,80.1947220087,0.0,220.879908,145.652643033,166.092397967,96.9467569373,24.1713,44.9743410302
 05/02  15:00:00,581.834965359,80.1679620268,137.098267585,0.0,220.879908,137.835547516,91.6653058743,32.7568217835,4.83426,54.0742240909
 05/02  16:00:00,582.750815679,76.2135249769,146.997075702,0.0,220.879908,133.019064,63.7119128699,14.2151779946,4.83426,44.6624748753
 05/02  17:00:00,468.247049842,73.8670354614,114.827658525,0.0,220.879908,53.238744,73.1358598888,32.5676958694,4.83426,35.7339040194
 05/02  18:00:00,435.642905726,73.2783065195,83.0368514068,0.0,220.879908,53.238744,102.305308414,52.616937121,4.83426,44.8541112926
 05/02  19:00:00,384.040347401,72.7374207053,23.7032592341,0.0,220.879908,53.238744,113.364419666,91.1451294486,4.83426,17.3850302173
 05/02  20:00:00,368.669790141,72.4109451656,0.0,0.0,220.879908,53.238744,229.761362629,216.236085685,4.83426,8.69101694459
 05/02  21:00:00,117.594439846,0.0,0.0,0.0,43.513341876,52.539744,13.5251178908,0.0,4.83426,8.69085789076
 05/02  22:00:00,117.680652297,0.0,0.0,0.0,43.513341876,52.539744,13.4837957962,0.0,4.83426,8.64953579624
 05/02  23:00:00,118.692365323,0.0,0.0,0.0,43.513341876,52.539744,13.4721535668,0.0,4.83426,8.6378935668
 05/02  24:00:00,117.730933477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.734144923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.727348002,0.0,0.0,0.0,43.513341876,52.539744,13.4556937384,0.0,4.83426,8.62143373835
 05/03  03:00:00,117.69481892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.097458135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,109.088288902,0.0,0.0,0.0,43.513341876,52.539744,13.4557354715,0.0,4.83426,8.62147547151
 05/03  06:00:00,173.34241062,72.1249823772,0.00215981982829,0.0,43.513341876,53.238744,1116.54996112,1111.69570112,4.83426,0.02
 05/03  07:00:00,350.755655347,72.1249823772,0.0,0.0,220.879908,53.238744,777.039147557,745.774323965,4.83426,26.4305635918
 05/03  08:00:00,443.364473367,72.3366535837,0.00176195572446,0.0,220.879908,145.652643033,486.933415526,415.163603856,36.25695,35.5128616702
 05/03  09:00:00,443.901527174,72.8313817969,0.00207204666233,0.0,220.879908,145.652643033,352.917611523,271.717995331,36.25695,44.9426661917
 05/03  10:00:00,464.312431593,73.6257683317,13.4355865676,0.0,220.879908,151.653867033,302.562255906,200.208074523,48.3426,54.0115813826
 05/03  11:00:00,501.231811479,75.0091050105,47.5820003,0.0,220.879908,151.653867033,217.672757906,115.086816407,48.3426,54.2433414996
 05/03  12:00:00,542.972347542,76.8963982892,87.9236183185,0.0,220.879908,151.653867033,164.010283842,61.2344952629,48.3426,54.4331885791
 05/03  13:00:00,623.775090139,78.8458132313,172.14016667,0.0,220.879908,145.652643033,95.3114114213,7.490682761,24.1713,63.6494286603
 05/03  14:00:00,696.804589458,80.3952590233,243.31092295,0.0,220.879908,145.652643033,69.1434182863,0.0,24.1713,44.9721182863
 05/03  15:00:00,679.630030478,81.8307808693,232.738711407,0.0,220.879908,137.835547516,64.7981010155,5.8992697105,4.83426,54.064571305
 05/03  16:00:00,603.252712538,77.3335755707,166.353857902,0.0,220.879908,133.019064,54.1352956267,13.5740600801,4.83426,35.7269755466
 05/03  17:00:00,456.067272763,74.619310737,102.086020913,0.0,220.879908,53.238744,89.2789629268,39.7881828985,4.83426,44.6565200283
 05/03  18:00:00,404.69673394,73.7851390474,51.9530925505,0.0,220.879908,53.238744,118.402161518,68.7212800989,4.83426,44.8466214191
 05/03  19:00:00,365.313460633,73.0097898335,4.47987016785,0.0,220.879908,53.238744,151.853914822,129.63571951,4.83426,17.3839353116
 05/03  20:00:00,369.260688733,72.5495967745,0.0,0.0,220.879908,53.238744,293.680523622,280.156049107,4.83426,8.69021451442
 05/03  21:00:00,117.914766678,0.0,0.0,0.0,43.513341876,52.539744,13.5249896494,0.0,4.83426,8.69072964938
 05/03  22:00:00,117.698210096,0.0,0.0,0.0,43.513341876,52.539744,13.4840707684,0.0,4.83426,8.6498107684
 05/03  23:00:00,118.712748477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.736215601,0.0,0.0,0.0,43.513341876,52.539744,13.4557107128,0.0,4.83426,8.6214507128
 05/04  01:00:00,117.73861266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  02:00:00,117.734082567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.727013434,0.0,0.0,0.0,43.513341876,52.539744,13.4557202757,0.0,4.83426,8.62146027566
 05/04  04:00:00,118.148861174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,109.153000293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,173.189499839,72.1249823772,0.00257286897255,0.0,43.513341876,53.238744,914.309194479,900.853450397,4.83426,8.62148408193
 05/04  07:00:00,350.768480022,72.1249823772,0.0,0.0,220.879908,53.238744,690.893313544,659.637472868,4.83426,26.4215806769
 05/04  08:00:00,443.523671477,72.4394731613,0.00218908838418,0.0,220.879908,145.652643033,453.695145998,381.93151568,36.25695,35.5066803176
 05/04  09:00:00,470.597167326,73.0933148938,26.0448811683,0.0,220.879908,145.652643033,284.540071793,203.340892487,36.25695,44.9422293055
 05/04  10:00:00,568.091975432,74.1700131447,115.206328339,0.0,220.879908,151.653867033,189.995427304,96.6526263452,48.3426,45.0002009584
 05/04  11:00:00,583.27623219,75.5753682141,127.333054656,0.0,220.879908,151.653867033,154.772429361,52.1693482119,48.3426,54.2604811486
 05/04  12:00:00,612.008333547,77.4827531318,154.565802442,0.0,220.879908,151.653867033,131.001873702,19.1649212371,48.3426,63.4943524649
 05/04  13:00:00,637.70124853,79.2470427675,184.34861316,0.0,220.879908,145.652643033,83.3351033022,4.62583677794,24.1713,54.5379665243
 05/04  14:00:00,688.381576931,80.6753305697,233.364667882,0.0,220.879908,145.652643033,78.2637412285,0.144328890293,24.1713,53.9481123382
 05/04  15:00:00,697.656281212,81.7593512246,249.259492055,0.0,220.879908,137.835547516,55.1511826998,5.25654428357,4.83426,45.0603784162
 05/04  16:00:00,629.420014629,76.7290420908,191.359974426,0.0,220.879908,133.019064,58.248970788,8.76373612408,4.83426,44.6509746639
 05/04  17:00:00,440.840024163,73.9167347472,86.8784461488,0.0,220.879908,53.238744,75.8689404916,33.4786370787,4.83426,37.5560434129
 05/04  18:00:00,387.14640822,73.2653619693,34.8546848118,0.0,220.879908,53.238744,127.856783061,71.053073018,4.83426,51.969450043
 05/04  19:00:00,367.849828743,72.8043547149,7.08457079156,0.0,220.879908,53.238744,115.864630058,102.328659264,4.83426,8.70171079338
 05/04  20:00:00,369.261050081,72.4891294375,0.0,0.0,220.879908,53.238744,154.040737267,140.516002003,4.83426,8.69047526466
 05/04  21:00:00,118.07157869,0.0,0.0,0.0,43.513341876,52.539744,22.1947446476,0.0,4.83426,17.3604846476
 05/04  22:00:00,117.836920205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.804775742,0.0,0.0,0.0,43.513341876,52.539744,13.4719960093,0.0,4.83426,8.6377360093
 05/04  24:00:00,117.895322305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,117.901591478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.878320999,0.0,0.0,0.0,43.513341876,52.539744,13.455763592,0.0,4.83426,8.62150359204
 05/05  03:00:00,117.842194108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,119.92990295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,110.641501556,0.0,0.0,0.0,43.513341876,52.539744,13.4557660364,0.0,4.83426,8.62150603643
 05/05  06:00:00,173.734589828,72.1249823772,0.00286581020487,0.0,43.513341876,53.238744,601.506887541,596.652627541,4.83426,0.02
 05/05  07:00:00,350.730795615,72.1249823772,0.0,0.0,220.879908,53.238744,567.23875982,535.983783643,4.83426,26.4207161767
 05/05  08:00:00,451.553195075,72.623330415,7.71896717976,0.0,220.879908,145.652643033,364.908062245,293.143778551,36.25695,35.507333694
 05/05  09:00:00,535.177008953,73.65285929,88.8631926518,0.0,220.879908,145.652643033,189.036575201,107.851388219,36.25695,44.9282369816
 05/05  10:00:00,697.153881928,75.0379734532,241.930849485,0.0,220.879908,151.653867033,103.630510959,1.28298204738,48.3426,54.0049289112
 05/05  11:00:00,993.356564676,76.2712123505,533.803808231,0.0,220.879908,151.653867033,102.575276233,0.0,48.3426,54.2326762331
 05/05  12:00:00,1044.6093479,78.8276718208,583.200788628,0.0,220.879908,151.653867033,102.757091108,0.0,48.3426,54.4144911083
 05/05  13:00:00,1055.89234812,80.3674340892,598.900477819,0.0,220.879908,145.652643033,87.8033980699,0.0092796679973,24.1713,63.6228184019
 05/05  14:00:00,1066.89316769,83.39210976,606.512758365,0.0,220.879908,145.652643033,69.128822155,0.0,24.1713,44.957522155
 05/05  15:00:00,1076.29193324,86.1260851395,620.272319357,0.0,220.879908,137.835547516,58.8741789156,0.0,4.83426,54.0399189156
 05/05  16:00:00,1094.96565805,80.47266828,649.304646754,0.0,220.879908,133.019064,40.5642533545,0.0110105175099,4.83426,35.718982837
 05/05  17:00:00,991.191705102,76.3049179531,629.269360163,0.0,220.879908,53.238744,49.4773749538,0.0,4.83426,44.6431149538
 05/05  18:00:00,973.532746002,75.249934316,612.057175768,0.0,220.879908,53.238744,49.6727610224,0.0,4.83426,44.8385010224
 05/05  19:00:00,891.290798447,74.6634612544,525.49256053,0.0,220.879908,53.238744,13.5359646192,0.0,4.83426,8.70170461922
 05/05  20:00:00,831.549899421,74.1165571724,454.676393576,0.0,220.879908,53.238744,22.1930613178,0.0,4.83426,17.3588013178
 05/05  21:00:00,118.080794477,0.0,0.0,0.0,43.513341876,52.539744,13.5243498732,0.0,4.83426,8.6900898732
 05/05  22:00:00,118.098849525,0.0,0.0,0.0,43.513341876,52.539744,13.4838068145,0.0,4.83426,8.64954681448
 05/05  23:00:00,119.011185708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,118.088508646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.047987761,0.0,0.0,0.0,43.513341876,52.539744,13.4475577509,0.0,4.83426,8.61329775092
 05/06  02:00:00,118.009485072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.953455313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.390282101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,106.375509589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,100.445227453,0.0,0.0,0.0,43.513341876,52.539744,13.447604938,0.0,4.83426,8.613344938
 05/06  07:00:00,100.40263391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.479449759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.567175143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.573014698,0.0,0.0,0.0,43.513341876,52.539744,22.29283018,0.0,4.83426,17.45857018
 05/06  11:00:00,101.379276994,0.0,0.0,0.0,43.513341876,52.539744,13.496799694,0.0,4.83426,8.66253969398
 05/06  12:00:00,100.540369205,0.0,0.0,0.0,43.513341876,52.539744,13.4960614962,0.0,4.83426,8.66180149621
 05/06  13:00:00,100.60890018,0.0,0.0,0.0,43.513341876,52.539744,13.4880105118,0.0,4.83426,8.65375051177
 05/06  14:00:00,100.650336301,0.0,0.0,0.0,43.513341876,52.539744,13.4883054637,0.0,4.83426,8.65404546368
 05/06  15:00:00,116.552180712,0.640731740649,15.0735367412,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,100.326134058,0.0,0.0,0.0,43.513341876,52.539744,13.4476868864,0.0,4.83426,8.6134268864
 05/06  17:00:00,100.25179327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,100.218831268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,106.629605642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.527997694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.280704148,0.0,0.0,0.0,43.513341876,52.539744,40.1818430898,0.0,4.83426,35.3475830898
 05/06  22:00:00,117.876544131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.730120012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.840831343,0.0,0.0,0.0,43.513341876,52.539744,11.5919304,0.0,4.83426,6.75767039995
 05/07  01:00:00,117.833749613,0.0,0.0,0.0,43.513341876,52.539744,6.70866397893,0.0,4.83426,1.87440397893
 05/07  02:00:00,117.81450274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.801907938,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.239101456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,106.253071203,0.0,0.0,0.0,43.513341876,52.539744,13.4475080792,0.0,4.83426,8.61324807924
 05/07  06:00:00,100.311944359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.231343936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.283600452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.379151239,0.0,0.0,0.0,43.513341876,52.539744,13.455598971,0.0,4.83426,8.62133897102
 05/07  10:00:00,100.459796994,0.0,0.0,0.0,43.513341876,52.539744,15.6207297918,0.0,4.83426,10.7864697918
 05/07  11:00:00,101.337561332,0.0,0.0,0.0,43.513341876,52.539744,11.4640452978,0.0,4.83426,6.6297852978
 05/07  12:00:00,100.549052771,0.0,0.0,0.0,43.513341876,52.539744,13.4960116868,0.0,4.83426,8.6617516868
 05/07  13:00:00,100.691516266,0.0,0.0,0.0,43.513341876,52.539744,13.4962954225,0.0,4.83426,8.66203542249
 05/07  14:00:00,136.803487401,0.519254802669,35.0823719422,0.0,43.513341876,52.539744,13.4882507332,0.0,4.83426,8.65399073323
 05/07  15:00:00,313.707055462,2.50482334914,208.09861076,0.0,43.513341876,52.539744,13.4869081465,0.0,4.83426,8.65264814653
 05/07  16:00:00,400.480584412,3.23919971471,293.562800395,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,362.627475455,2.86168385731,256.432129497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,175.72156915,0.861405176285,73.5789803471,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,141.985739324,0.426953511523,34.293008351,0.0,43.513341876,52.539744,13.4474621579,0.0,4.83426,8.61320215792
 05/07  20:00:00,118.759201843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.523828019,0.0,0.0,0.0,43.513341876,52.539744,31.3478756616,0.0,4.83426,26.5136156616
 05/07  22:00:00,118.161947457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,119.011866607,0.0,0.0,0.0,43.513341876,52.539744,13.4475580749,0.0,4.83426,8.61329807487
 05/07  24:00:00,118.185807369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,118.186602403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,118.185993565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,118.166136296,0.0,0.0,0.0,43.513341876,52.539744,13.4554043081,0.0,4.83426,8.6211443081
 05/08  04:00:00,118.650308229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,106.646874114,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,594.971953127,72.4335996041,416.311829115,0.0,43.513341876,53.238744,13.4692851604,0.0139338713959,4.83426,8.62109128904
 05/08  07:00:00,750.761329887,72.1249823772,394.806490503,0.0,220.879908,53.238744,31.2482078588,0.0,4.83426,26.4139478588
 05/08  08:00:00,924.285788046,75.926833685,472.410888531,0.0,220.879908,145.652643033,71.7512976879,0.0,36.25695,35.4943476879
 05/08  09:00:00,981.967054125,77.9435867912,527.841587524,0.0,220.879908,145.652643033,81.1742104121,0.0,36.25695,44.9172604121
 05/08  10:00:00,1012.27446151,80.3475053123,549.884789667,0.0,220.879908,151.653867033,93.3202255007,0.0,48.3426,44.9776255007
 05/08  11:00:00,1034.86024368,83.0479912202,569.178237733,0.0,220.879908,151.653867033,102.557468729,0.0,48.3426,54.2148687292
 05/08  12:00:00,1046.21227966,86.4031348887,577.73667399,0.0,220.879908,151.653867033,102.746414594,0.0,48.3426,54.4038145943
 05/08  13:00:00,1050.45759217,89.1103456883,584.607824554,0.0,220.879908,145.652643033,87.7468374672,0.0100283468098,24.1713,63.5655091204
 05/08  14:00:00,1064.7612829,88.8226758222,598.943258187,0.0,220.879908,145.652643033,69.1049808641,0.0,24.1713,44.9336808641
 05/08  15:00:00,1063.99371206,89.1707753562,605.664790018,0.0,220.879908,137.835547516,58.8537456948,0.0,4.83426,54.0194856948
 05/08  16:00:00,1061.3219196,81.5399369958,616.053694292,0.0,220.879908,133.019064,40.5476029817,0.0112975883941,4.83426,35.7020453933
 05/08  17:00:00,914.008935619,76.6825069738,554.055238767,0.0,220.879908,53.238744,49.4583423298,0.0,4.83426,44.6240823298
 05/08  18:00:00,748.940662549,75.6527185393,391.244845449,0.0,220.879908,53.238744,49.6495218168,0.0,4.83426,44.8152618168
 05/08  19:00:00,648.396280628,74.8183282232,285.750881102,0.0,220.879908,53.238744,13.5353395516,0.0,4.83426,8.70107955159
 05/08  20:00:00,600.355934079,74.0353662057,226.847059242,0.0,220.879908,53.238744,38.6205583229,16.4279000532,4.83426,17.3583982697
 05/08  21:00:00,118.292582189,0.0,0.0,0.0,43.513341876,52.539744,13.5236557551,0.0,4.83426,8.68939575514
 05/08  22:00:00,118.020260161,0.0,0.0,0.0,43.513341876,52.539744,13.4834271896,0.0,4.83426,8.64916718964
 05/08  23:00:00,118.930449466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,118.016454379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.988441837,0.0,0.0,0.0,43.513341876,52.539744,13.455549847,0.0,4.83426,8.621289847
 05/09  02:00:00,117.967242236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,117.944138992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,120.087891617,0.0,0.0,0.0,43.513341876,52.539744,13.4554731234,0.0,4.83426,8.62121312344
 05/09  05:00:00,107.772713437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,173.781180029,72.1275268656,0.004495243437,0.0,43.513341876,53.238744,464.75243103,459.89817103,4.83426,0.02
 05/09  07:00:00,350.757881549,72.1249823772,0.0,0.0,220.879908,53.238744,460.390299603,429.141232799,4.83426,26.4148068044
 05/09  08:00:00,444.36790202,73.2395892811,0.00247574651689,0.0,220.879908,145.652643033,404.414561186,332.666093022,36.25695,35.491518164
 05/09  09:00:00,445.365704025,74.1691961909,0.0,0.0,220.879908,145.652643033,411.830213476,330.670441565,36.25695,44.9028219113
 05/09  10:00:00,451.771815822,74.558784547,0.00243154252735,0.0,220.879908,151.653867033,428.51767721,326.206872732,48.3426,53.9682044781
 05/09  11:00:00,452.864121661,74.7552726685,0.0,0.0,220.879908,151.653867033,394.680565625,292.15128315,48.3426,54.1866824748
 05/09  12:00:00,452.254408383,75.0477546809,0.0,0.0,220.879908,151.653867033,391.839840769,289.125851562,48.3426,54.371389207
 05/09  13:00:00,446.56706537,75.3234074453,0.0,0.0,220.879908,145.652643033,346.99154366,268.327022508,24.1713,54.4932211517
 05/09  14:00:00,446.759266628,75.5278111238,0.0,0.0,220.879908,145.652643033,314.436573733,236.35315777,24.1713,53.9121159625
 05/09  15:00:00,438.996194942,75.6258929006,0.0,0.0,220.879908,137.835547516,283.260914948,233.404481281,4.83426,45.0221736669
 05/09  16:00:00,431.242415071,72.940337281,0.0,0.0,220.879908,133.019064,239.603501205,190.149816178,4.83426,44.6194250264
 05/09  17:00:00,350.723526928,72.2111223244,0.0,0.0,220.879908,53.238744,383.171091758,342.639031987,4.83426,35.6977997711
 05/09  18:00:00,350.686631067,72.1734021621,0.0,0.0,220.879908,53.238744,429.932286835,380.290715442,4.83426,44.8073113931
 05/09  19:00:00,356.570400864,72.1259616255,0.0,0.0,220.879908,53.238744,413.326175928,391.111116009,4.83426,17.3807999185
 05/09  20:00:00,368.535436561,72.1249823772,0.0,0.0,220.879908,53.238744,465.657438519,452.13425071,4.83426,8.68892780872
 05/09  21:00:00,117.617439512,0.0,0.0,0.0,43.513341876,52.539744,13.5235783152,0.0,4.83426,8.68931831516
 05/09  22:00:00,117.689315478,0.0,0.0,0.0,43.513341876,52.539744,13.4831301885,0.0,4.83426,8.64887018847
 05/09  23:00:00,118.680159144,0.0,0.0,0.0,43.513341876,52.539744,13.4714005123,0.0,4.83426,8.63714051231
 05/09  24:00:00,117.72395344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.724068254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.71614137,0.0,0.0,0.0,43.513341876,52.539744,13.4552522512,0.0,4.83426,8.62099225122
 05/10  03:00:00,117.710917286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.133607063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,106.136162929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,173.31522183,72.1249823772,0.00240086141148,0.0,43.513341876,53.238744,1085.90113947,1072.44596695,4.83426,8.62091252213
 05/10  07:00:00,350.887423079,72.1249823772,0.0,0.0,220.879908,53.238744,933.38789251,902.142439932,4.83426,26.4111925778
 05/10  08:00:00,443.349234451,72.1249823772,0.00188643354137,0.0,220.879908,145.652643033,847.584910063,775.842377867,36.25695,35.4855821957
 05/10  09:00:00,443.437138765,72.1543938911,0.00229248927871,0.0,220.879908,145.652643033,840.007520257,758.849910239,36.25695,44.900660018
 05/10  10:00:00,449.6115301,72.2984302298,0.00176776684951,0.0,220.879908,151.653867033,839.798235168,746.490379564,48.3426,44.9652556032
 05/10  11:00:00,450.688113453,72.4082145955,0.0,0.0,220.879908,151.653867033,809.966671169,707.429378255,48.3426,54.194692915
 05/10  12:00:00,449.880669121,72.5449156113,0.0,0.0,220.879908,151.653867033,804.181792096,701.458852283,48.3426,54.3803398127
 05/10  13:00:00,444.099502825,72.7168676007,0.0,0.0,220.879908,145.652643033,815.847111735,728.122268939,24.1713,63.5535427957
 05/10  14:00:00,444.306251331,72.9219915483,0.0,0.0,220.879908,145.652643033,795.526710801,726.435241348,24.1713,44.9201694535
 05/10  15:00:00,436.517603133,73.0417948907,0.0,0.0,220.879908,137.835547516,684.088851851,625.256138395,4.83426,53.9984534558
 05/10  16:00:00,430.475706252,72.1312855165,0.0,0.0,220.879908,133.019064,497.748611187,457.220877811,4.83426,35.693473376
 05/10  17:00:00,350.715216371,72.1249823772,0.0,0.0,220.879908,53.238744,632.857607431,583.408406206,4.83426,44.6149412251
 05/10  18:00:00,350.741906274,72.1249823772,0.0,0.0,220.879908,53.238744,673.391633023,623.75322778,4.83426,44.804145243
 05/10  19:00:00,357.109702563,72.1249823772,0.0,0.0,220.879908,53.238744,642.78467099,629.250443635,4.83426,8.69996735548
 05/10  20:00:00,369.040601128,72.1249823772,0.0,0.0,220.879908,53.238744,655.005074452,641.482000353,4.83426,8.68881409918
 05/10  21:00:00,117.846699689,0.0,0.0,0.0,43.513341876,52.539744,22.1903064489,0.0,4.83426,17.3560464489
 05/10  22:00:00,117.61125851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,118.643302255,0.0,0.0,0.0,43.513341876,52.539744,13.4709410954,0.0,4.83426,8.63668109536
 05/10  24:00:00,117.670386859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,117.669974274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.662124159,0.0,0.0,0.0,43.513341876,52.539744,13.4552501631,0.0,4.83426,8.62099016309
 05/11  03:00:00,117.658694107,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.082537759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,106.099694703,0.0,0.0,0.0,43.513341876,52.539744,13.4551364737,0.0,4.83426,8.6208764737
 05/11  06:00:00,173.474149495,72.1249823772,0.00182859320732,0.0,43.513341876,53.238744,1137.33729961,1132.48303961,4.83426,0.02
 05/11  07:00:00,351.021774943,72.1249823772,0.0,0.0,220.879908,53.238744,1041.81100891,1010.56327037,4.83426,26.4134785414
 05/11  08:00:00,443.385503461,72.1249823772,0.00196482757276,0.0,220.879908,145.652643033,887.357097688,815.618665162,36.25695,35.481482526
 05/11  09:00:00,443.408261727,72.1249823772,0.00248026938505,0.0,220.879908,145.652643033,834.431568767,753.28060801,36.25695,44.894010757
 05/11  10:00:00,449.377323111,72.1282786054,0.00187894508006,0.0,220.879908,151.653867033,770.945922576,677.653551582,48.3426,44.9497709937
 05/11  11:00:00,450.368437265,72.2230415475,0.0,0.0,220.879908,151.653867033,660.692954154,558.157984252,48.3426,54.1923699022
 05/11  12:00:00,449.654190216,72.4718284665,0.0,0.0,220.879908,151.653867033,585.000454068,482.28160572,48.3426,54.3762483483
 05/11  13:00:00,443.93869785,72.7201032351,0.0,0.0,220.879908,145.652643033,567.339706077,479.640345356,24.1713,63.5280607213
 05/11  14:00:00,444.185670765,72.9623311312,0.0,0.0,220.879908,145.652643033,550.270423596,481.183204375,24.1713,44.9159192215
 05/11  15:00:00,436.542824838,73.1923329926,0.0,0.0,220.879908,137.835547516,443.880495582,385.05393174,4.83426,53.9923038414
 05/11  16:00:00,430.429082059,72.1655665688,0.0,0.0,220.879908,133.019064,224.052537671,183.527919712,4.83426,35.6903579591
 05/11  17:00:00,350.608587324,72.1249823772,0.0,0.0,220.879908,53.238744,277.103273345,227.664414726,4.83426,44.6045986191
 05/11  18:00:00,350.623191097,72.1249823772,0.0,0.0,220.879908,53.238744,280.18480773,230.55238545,4.83426,44.7981622793
 05/11  19:00:00,357.004730125,72.1249823772,0.0,0.0,220.879908,53.238744,252.997043888,239.463064415,4.83426,8.69971947347
 05/11  20:00:00,368.912556715,72.1249823772,0.0,0.0,220.879908,53.238744,308.385854897,294.863013966,4.83426,8.68858093139
 05/11  21:00:00,118.007500969,0.0,0.0,0.0,43.513341876,52.539744,22.1905251725,0.0,4.83426,17.3562651725
 05/11  22:00:00,117.778797539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.737971825,0.0,0.0,0.0,43.513341876,52.539744,13.4708092152,0.0,4.83426,8.63654921515
 05/11  24:00:00,117.810721383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.782234459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.754694471,0.0,0.0,0.0,43.513341876,52.539744,13.4551477566,0.0,4.83426,8.62088775658
 05/12  03:00:00,117.73997664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.855765619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,107.575913668,0.0,0.0,0.0,43.513341876,52.539744,13.4553733602,0.0,4.83426,8.62111336023
 05/12  06:00:00,173.83423614,72.1249823772,0.00213343667395,0.0,43.513341876,53.238744,770.730412193,765.876152193,4.83426,0.02
 05/12  07:00:00,350.739320159,72.1249823772,0.0,0.0,220.879908,53.238744,609.392550404,578.147433741,4.83426,26.4108566628
 05/12  08:00:00,443.247873007,72.1848047568,0.00223793894567,0.0,220.879908,145.652643033,397.739719508,326.006157608,36.25695,35.4766118994
 05/12  09:00:00,456.910189666,72.422315005,13.1931299894,0.0,220.879908,145.652643033,296.989869026,215.847254645,36.25695,44.8856643802
 05/12  10:00:00,495.803790651,72.8538935977,45.1936683673,0.0,220.879908,151.653867033,248.01768546,154.723834583,48.3426,44.9512508767
 05/12  11:00:00,529.539937378,73.8604386513,76.5955063048,0.0,220.879908,151.653867033,177.906793547,75.3847243311,48.3426,54.1794692161
 05/12  12:00:00,574.568642845,75.2107168149,120.760465675,0.0,220.879908,151.653867033,125.100387507,22.3959701434,48.3426,54.3618173632
 05/12  13:00:00,630.857079905,76.6648311026,181.195613867,0.0,220.879908,145.652643033,88.3107081351,0.60829369838,24.1713,63.5311144367
 05/12  14:00:00,736.403111536,78.2328051259,284.613650226,0.0,220.879908,145.652643033,69.0822395502,0.0,24.1713,44.9109395502
 05/12  15:00:00,865.070028881,80.7659898085,418.051072379,0.0,220.879908,137.835547516,49.8226190289,0.0,4.83426,44.9883590289
 05/12  16:00:00,932.818141032,77.3865406292,493.937760933,0.0,220.879908,133.019064,49.4470410586,0.00848660358567,4.83426,44.604294455
 05/12  17:00:00,781.209628716,75.0430078709,424.536312492,0.0,220.879908,53.238744,40.5187126841,0.0,4.83426,35.6844526841
 05/12  18:00:00,653.525528272,74.3269452259,297.468232227,0.0,220.879908,53.238744,51.6933730826,2.06111522512,4.83426,44.7979978575
 05/12  19:00:00,446.299536925,73.4947131297,86.7772062361,0.0,220.879908,53.238744,69.3210639552,47.1067867362,4.83426,17.380017219
 05/12  20:00:00,372.722682907,72.9269341753,3.35293595349,0.0,220.879908,53.238744,146.54891929,133.026143058,4.83426,8.68851623249
 05/12  21:00:00,117.712691855,0.0,0.0,0.0,43.513341876,52.539744,13.5224032145,0.0,4.83426,8.68814321449
 05/12  22:00:00,117.772877072,0.0,0.0,0.0,43.513341876,52.539744,13.482956425,0.0,4.83426,8.64869642497
 05/12  23:00:00,118.75152343,0.0,0.0,0.0,43.513341876,52.539744,13.4706553425,0.0,4.83426,8.63639534247
 05/12  24:00:00,117.806044234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.795495424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,117.774899285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.758502606,0.0,0.0,0.0,43.513341876,52.539744,13.4473057174,0.0,4.83426,8.61304571737
 05/13  04:00:00,118.180155059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,106.195015752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.258124957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.158564026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,100.177283828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.28042388,0.0,0.0,0.0,43.513341876,52.539744,13.455305245,0.0,4.83426,8.62104524497
 05/13  10:00:00,100.312967892,0.0,0.0,0.0,43.513341876,52.539744,22.2871829392,0.0,4.83426,17.4529229392
 05/13  11:00:00,101.101189123,0.0,0.0,0.0,43.513341876,52.539744,13.4952036909,0.0,4.83426,8.66094369091
 05/13  12:00:00,100.213316359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.281707128,0.0,0.0,0.0,43.513341876,52.539744,13.4874337961,0.0,4.83426,8.65317379614
 05/13  14:00:00,100.302037951,0.0,0.0,0.0,43.513341876,52.539744,13.4875675003,0.0,4.83426,8.65330750029
 05/13  15:00:00,100.277227965,0.0,0.0,0.0,43.513341876,52.539744,13.4868131509,0.0,4.83426,8.65255315093
 05/13  16:00:00,100.096868271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,100.089765333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,100.05250558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,103.434726535,0.0,0.0,0.0,43.513341876,52.539744,13.4473660898,0.0,4.83426,8.61310608983
 05/13  20:00:00,118.324074423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.104393347,0.0,0.0,0.0,43.513341876,52.539744,31.3317322051,0.0,4.83426,26.4974722051
 05/13  22:00:00,117.756148679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.638223087,0.0,0.0,0.0,43.513341876,52.539744,13.4473730367,0.0,4.83426,8.61311303673
 05/13  24:00:00,117.726349804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.719143381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.714254368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.713521059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,118.139225367,0.0,0.0,0.0,43.513341876,52.539744,13.4472672154,0.0,4.83426,8.61300721544
 05/14  05:00:00,103.169505591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.208465569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.099388776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.12472645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.18157161,0.0,0.0,0.0,43.513341876,52.539744,13.4549874311,0.0,4.83426,8.62072743109
 05/14  10:00:00,100.229352092,0.0,0.0,0.0,43.513341876,52.539744,22.2849206123,0.0,4.83426,17.4506606123
 05/14  11:00:00,101.12485354,0.0,0.0,0.0,43.513341876,52.539744,5.19439191698,0.0,4.83426,0.360131916977
 05/14  12:00:00,100.32041105,0.0,0.0,0.0,43.513341876,52.539744,13.1548944859,0.0,4.83426,8.32063448588
 05/14  13:00:00,100.487095523,0.0,0.0,0.0,43.513341876,52.539744,13.4944401977,0.0,4.83426,8.66018019767
 05/14  14:00:00,100.557300672,0.0,0.0,0.0,43.513341876,52.539744,13.487429012,0.0,4.83426,8.65316901199
 05/14  15:00:00,100.573877063,0.0,0.0,0.0,43.513341876,52.539744,13.4866539911,0.0,4.83426,8.6523939911
 05/14  16:00:00,204.973348455,1.81511164371,101.042907596,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,205.871066238,1.61982105131,102.176519003,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,145.249218538,1.94378526157,42.3170438921,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,103.635969091,0.0,0.0,0.0,43.513341876,52.539744,13.4473270889,0.0,4.83426,8.61306708893
 05/14  20:00:00,118.478779687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.149710843,0.0,0.0,0.0,43.513341876,52.539744,31.329016979,0.0,4.83426,26.494756979
 05/14  22:00:00,117.781206352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.65388143,0.0,0.0,0.0,43.513341876,52.539744,13.447240291,0.0,4.83426,8.61298029104
 05/14  24:00:00,117.753887344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.740164406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.75394605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.744337313,0.0,0.0,0.0,43.513341876,52.539744,13.455031704,0.0,4.83426,8.62077170398
 05/15  04:00:00,118.150763076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,103.182111045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,173.053728844,72.1249823772,0.00174313284275,0.0,43.513341876,53.238744,698.872918861,685.419449606,4.83426,8.6192092556
 05/15  07:00:00,350.670803333,72.1249823772,0.0,0.0,220.879908,53.238744,498.929955412,469.545750091,4.83426,24.5499453209
 05/15  08:00:00,448.589736648,72.3006480757,5.16093083169,0.0,220.879908,145.652643033,306.536542062,241.814515564,36.25695,28.465076498
 05/15  09:00:00,477.971137835,72.6676651456,33.5939342447,0.0,220.879908,145.652643033,237.084080523,154.549140413,36.25695,46.2779901105
 05/15  10:00:00,516.183606994,73.4144013285,64.6468710865,0.0,220.879908,151.653867033,193.954988194,93.1127014962,48.3426,52.4996866978
 05/15  11:00:00,564.141357188,74.5821308902,110.113011005,0.0,220.879908,151.653867033,126.453278004,23.9795202193,48.3426,54.1311577847
 05/15  12:00:00,602.491906907,76.0393103166,147.726125891,0.0,220.879908,151.653867033,107.848863476,5.20528221471,48.3426,54.3009812613
 05/15  13:00:00,638.14726693,76.6907416382,188.502420778,0.0,220.879908,145.652643033,78.9029580189,0.313677719686,24.1713,54.4179802993
 05/15  14:00:00,673.620519121,77.6610393068,222.876184798,0.0,220.879908,145.652643033,69.059171328,0.0,24.1713,44.887871328
 05/15  15:00:00,650.858766466,78.5158497491,207.320248236,0.0,220.879908,137.835547516,64.0580588105,5.26462304124,4.83426,53.9591757692
 05/15  16:00:00,604.968786707,74.8783131609,170.330526647,0.0,220.879908,133.019064,49.2798840082,8.77506367451,4.83426,35.6705603337
 05/15  17:00:00,478.247065794,73.0708509038,125.44922253,0.0,220.879908,53.238744,73.5336542983,24.1165055828,4.83426,44.5828887156
 05/15  18:00:00,430.628828925,72.7667179253,78.506033762,0.0,220.879908,53.238744,93.5744487441,52.9208875184,4.83426,35.8193012257
