Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  19:00:00,396.176119366,72.5291339007,41.2703756624,0.0,220.879908,53.238744,98.4028071293,76.1901680469,4.83426,17.3783790824
 05/15  20:00:00,371.74760874,72.3337515156,2.65753018454,0.0,220.879908,53.238744,167.595187361,154.075774894,4.83426,8.68515246692
 05/15  21:00:00,117.993498803,0.0,0.0,0.0,43.513341876,52.539744,13.5215583187,0.0,4.83426,8.68729831866
 05/15  22:00:00,117.744089888,0.0,0.0,0.0,43.513341876,52.539744,13.4824343299,0.0,4.83426,8.64817432993
 05/15  23:00:00,118.731849612,0.0,0.0,0.0,43.513341876,52.539744,13.4708004861,0.0,4.83426,8.63654048609
 05/15  24:00:00,117.794109148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,117.792975111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.779418811,0.0,0.0,0.0,43.513341876,52.539744,13.4548409876,0.0,4.83426,8.62058098758
 05/16  03:00:00,117.760055215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,119.863692137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,104.59550781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,173.79454295,72.1249823772,0.00241921589247,0.0,43.513341876,53.238744,825.566208023,812.111219888,4.83426,8.62072813476
 05/16  07:00:00,350.700413574,72.1249823772,0.0,0.0,220.879908,53.238744,608.569603988,577.339059379,4.83426,26.3962846084
 05/16  08:00:00,443.516996404,72.4760370727,0.00195057013816,0.0,220.879908,145.652643033,372.627758728,309.053007316,36.25695,27.3178014122
 05/16  09:00:00,474.503888639,73.2093756598,29.7597412556,0.0,220.879908,145.652643033,265.064107446,175.704741284,36.25695,53.1024161628
 05/16  10:00:00,528.201586369,74.1932505546,75.8677760827,0.0,220.879908,151.653867033,187.000364226,93.7319941495,48.3426,44.9257700764
 05/16  11:00:00,577.242155729,75.5479331529,122.229393066,0.0,220.879908,151.653867033,128.451711757,25.9847995708,48.3426,54.1243121862
 05/16  12:00:00,615.603446571,77.178966309,159.671541853,0.0,220.879908,151.653867033,106.954126935,4.31595223403,48.3426,54.2955747009
 05/16  13:00:00,657.621065139,78.71251082,205.91873216,0.0,220.879908,145.652643033,78.631072185,0.0474873252692,24.1713,54.4122848597
 05/16  14:00:00,702.723515521,80.4794065061,249.112676484,0.0,220.879908,145.652643033,69.0481750546,0.0,24.1713,44.8768750546
 05/16  15:00:00,715.399866674,82.0827597672,268.034292375,0.0,220.879908,137.835547516,58.7861985911,0.0,4.83426,53.9519385911
 05/16  16:00:00,723.663491429,77.6460835889,285.662288121,0.0,220.879908,133.019064,40.5104127223,0.00971449302532,4.83426,35.6664382293
 05/16  17:00:00,660.624613306,75.1452676645,304.595969003,0.0,220.879908,53.238744,49.4121624514,0.0,4.83426,44.5779024514
 05/16  18:00:00,592.326958504,74.5794145393,237.182870585,0.0,220.879908,53.238744,41.515461315,0.867501087835,4.83426,35.8137002272
 05/16  19:00:00,473.229340775,73.6905440041,116.940239336,0.0,220.879908,53.238744,53.9930094978,31.7812856291,4.83426,17.3774638688
 05/16  20:00:00,395.215767291,73.0206152521,25.5792255634,0.0,220.879908,53.238744,106.309322818,92.7877856616,4.83426,8.68727715668
 05/16  21:00:00,117.706320964,0.0,0.0,0.0,43.513341876,52.539744,13.521091926,0.0,4.83426,8.68683192597
 05/16  22:00:00,117.774875512,0.0,0.0,0.0,43.513341876,52.539744,13.4820700253,0.0,4.83426,8.64781002525
 05/16  23:00:00,118.760646783,0.0,0.0,0.0,43.513341876,52.539744,13.4704556527,0.0,4.83426,8.63619565266
 05/16  24:00:00,117.832981882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.832836012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.832756086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,117.836088261,0.0,0.0,0.0,43.513341876,52.539744,13.4548792258,0.0,4.83426,8.62061922577
 05/17  04:00:00,118.246024356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,103.26539219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,173.054658193,72.1249823772,0.00317824494663,0.0,43.513341876,53.238744,613.782661943,600.327659992,4.83426,8.62074195156
 05/17  07:00:00,350.726025462,72.1249823772,0.0,0.0,220.879908,53.238744,434.507012791,403.279695431,4.83426,26.3930573602
 05/17  08:00:00,478.983409262,73.2726666608,34.1942540382,0.0,220.879908,145.652643033,236.013693123,173.158901175,36.25695,26.5978419486
 05/17  09:00:00,509.715461932,74.3981371006,63.3717624686,0.0,220.879908,145.652643033,210.867456512,120.792269297,36.25695,53.818237215
 05/17  10:00:00,561.861566379,75.5318616767,107.922753453,0.0,220.879908,151.653867033,145.031268683,51.7694883191,48.3426,44.9191803637
 05/17  11:00:00,616.944331296,77.3852289041,159.889867499,0.0,220.879908,151.653867033,107.137295592,4.68167053074,48.3426,54.1130250608
 05/17  12:00:00,666.282910823,78.968273211,208.29633857,0.0,220.879908,151.653867033,102.622697051,0.0,48.3426,54.2800970515
 05/17  13:00:00,776.060349888,81.0859305412,321.34572886,0.0,220.879908,145.652643033,78.5737335919,0.00596411148544,24.1713,54.3964694804
 05/17  14:00:00,911.86488129,83.5870790832,454.116773708,0.0,220.879908,145.652643033,69.0439612617,0.0,24.1713,44.8726612617
 05/17  15:00:00,997.421893366,85.8443181999,544.912797735,0.0,220.879908,137.835547516,49.7873013929,0.0,4.83426,44.9530413929
 05/17  16:00:00,1022.04054038,80.5880630115,579.788030566,0.0,220.879908,133.019064,49.4178075616,0.0101785239446,4.83426,44.5733690376
 05/17  17:00:00,796.140267073,77.0383406683,437.655036208,0.0,220.879908,53.238744,40.4919960791,0.0,4.83426,35.6577360791
 05/17  18:00:00,632.935565837,75.9480237442,276.265456322,0.0,220.879908,53.238744,49.5914536857,0.0,4.83426,44.7571936857
 05/17  19:00:00,540.308182148,74.6823322659,181.995013385,0.0,220.879908,53.238744,26.5991432283,4.38810974208,4.83426,17.3767734862
 05/17  20:00:00,454.5204717,73.5234886079,83.3097057733,0.0,220.879908,53.238744,71.6676427954,58.1466401348,4.83426,8.6867426606
 05/17  21:00:00,118.10038282,0.0,0.0,0.0,43.513341876,52.539744,13.5212051376,0.0,4.83426,8.68694513761
 05/17  22:00:00,117.83751418,0.0,0.0,0.0,43.513341876,52.539744,13.4817866473,0.0,4.83426,8.64752664734
 05/17  23:00:00,118.788161096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.855301625,0.0,0.0,0.0,43.513341876,52.539744,13.4547283888,0.0,4.83426,8.62046838881
 05/18  01:00:00,117.862236133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,117.842839692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.838969241,0.0,0.0,0.0,43.513341876,52.539744,13.4548142098,0.0,4.83426,8.62055420985
 05/18  04:00:00,118.257299597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,103.287346178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,173.056244178,72.1249823772,0.0034433808261,0.0,43.513341876,53.238744,524.466697677,519.612437677,4.83426,0.02
 05/18  07:00:00,362.790564928,72.1249823772,11.8921426652,0.0,220.879908,53.238744,382.920221369,351.689886041,4.83426,26.3960753281
 05/18  08:00:00,501.377342424,72.9772506862,56.5196241077,0.0,220.879908,145.652643033,242.482713075,170.768364235,36.25695,35.4573988398
 05/18  09:00:00,509.82585438,73.8770595777,63.8312756383,0.0,220.879908,145.652643033,222.308221841,141.208834275,36.25695,44.8424375664
 05/18  10:00:00,531.407053381,74.3499869629,78.7366457709,0.0,220.879908,151.653867033,231.907188433,136.138332615,48.3426,47.4262558174
 05/18  11:00:00,559.994150854,74.6816214229,105.805010912,0.0,220.879908,151.653867033,210.660403574,110.725675354,48.3426,51.5921282203
 05/18  12:00:00,596.361362641,74.9677256808,142.401246632,0.0,220.879908,151.653867033,211.273245459,108.631085945,48.3426,54.2995595139
 05/18  13:00:00,649.46441519,75.204601945,200.694181863,0.0,220.879908,145.652643033,178.368222888,95.1151562803,24.1713,59.0817666074
 05/18  14:00:00,710.210403811,75.5483434877,260.589809996,0.0,220.879908,145.652643033,129.230008069,55.8466946797,24.1713,49.2120133895
 05/18  15:00:00,772.611221543,75.8404052099,329.994670011,0.0,220.879908,137.835547516,76.8937064254,27.099773376,4.83426,44.9596730494
 05/18  16:00:00,747.718607489,73.3460866717,312.491723719,0.0,220.879908,133.019064,51.4262957818,10.933320222,4.83426,35.6587155599
 05/18  17:00:00,625.302714407,72.3336796042,270.900582242,0.0,220.879908,53.238744,72.5241282832,23.1231991732,4.83426,44.5666691099
 05/18  18:00:00,612.728538929,72.2956246673,258.363251896,0.0,220.879908,53.238744,80.4557583009,30.8710165186,4.83426,44.7504817823
 05/18  19:00:00,592.30495023,72.2521839783,234.813518389,0.0,220.879908,53.238744,58.6207052974,45.0883589995,4.83426,8.69808629788
 05/18  20:00:00,589.094957166,72.2322148774,216.921061662,0.0,220.879908,53.238744,76.4181748485,62.8983001999,4.83426,8.68561464861
 05/18  21:00:00,118.292268723,0.0,0.0,0.0,43.513341876,52.539744,22.1870072718,0.0,4.83426,17.3527472718
 05/18  22:00:00,117.995870732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,118.851955569,0.0,0.0,0.0,43.513341876,52.539744,13.4699944158,0.0,4.83426,8.63573441579
 05/18  24:00:00,117.898634889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.844259124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  02:00:00,117.809549522,0.0,0.0,0.0,43.513341876,52.539744,13.4548924218,0.0,4.83426,8.62063242178
 05/19  03:00:00,117.770305956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.852170221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,104.57469479,0.0,0.0,0.0,43.513341876,52.539744,13.45462084,0.0,4.83426,8.62036084
 05/19  06:00:00,173.863024862,72.1249823772,0.00257925220295,0.0,43.513341876,53.238744,915.825005463,910.970745463,4.83426,0.02
 05/19  07:00:00,350.791886322,72.1249823772,0.0,0.0,220.879908,53.238744,812.113638171,780.886569664,4.83426,26.3928085075
 05/19  08:00:00,443.360383673,72.2452846138,0.00170404243124,0.0,220.879908,145.652643033,675.907961302,604.198581409,36.25695,35.4524298928
 05/19  09:00:00,443.894955094,72.7482656668,0.00204278509596,0.0,220.879908,145.652643033,586.023353321,504.925913285,36.25695,44.8404900356
 05/19  10:00:00,450.46378596,73.3515512708,0.00157894282834,0.0,220.879908,151.653867033,466.476399867,373.227355328,48.3426,44.9064445388
 05/19  11:00:00,452.27652189,74.2568278779,0.0,0.0,220.879908,151.653867033,330.724873865,228.289349488,48.3426,54.0929243768
 05/19  12:00:00,483.794838134,75.234335195,30.9991740725,0.0,220.879908,151.653867033,237.730488889,135.125108584,48.3426,54.2627803045
 05/19  13:00:00,489.745160682,75.866566211,42.1585884304,0.0,220.879908,145.652643033,219.310542483,140.765733338,24.1713,54.3735091458
 05/19  14:00:00,497.691640118,76.2675485294,49.6516581665,0.0,220.879908,145.652643033,199.846207864,130.813703534,24.1713,44.8612043292
 05/19  15:00:00,509.553350335,76.8402844678,68.6348308552,0.0,220.879908,137.835547516,134.460303212,84.6854717672,4.83426,44.9405714452
 05/19  16:00:00,499.25329314,73.8318275496,66.4412903335,0.0,220.879908,133.019064,73.5640922566,24.169484372,4.83426,44.5603478846
 05/19  17:00:00,365.696505891,72.452311918,14.661854222,0.0,220.879908,53.238744,159.342843795,118.854489374,4.83426,35.6540944201
 05/19  18:00:00,350.720760688,72.2881854659,0.0,0.0,220.879908,53.238744,292.166174852,242.588272969,4.83426,44.743641883
 05/19  19:00:00,353.627636407,72.2346836871,0.0,0.0,220.879908,53.238744,295.379129807,281.848097439,4.83426,8.69677236801
 05/19  20:00:00,368.522553512,72.1808186809,0.0,0.0,220.879908,53.238744,367.44230436,345.25563581,4.83426,17.3524085494
 05/19  21:00:00,117.632227839,0.0,0.0,0.0,43.513341876,52.539744,13.5206925026,0.0,4.83426,8.68643250264
 05/19  22:00:00,117.696501871,0.0,0.0,0.0,43.513341876,52.539744,13.4816508133,0.0,4.83426,8.64739081332
 05/19  23:00:00,118.692769627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,117.695176289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.693733865,0.0,0.0,0.0,43.513341876,52.539744,13.4471582321,0.0,4.83426,8.61289823213
 05/20  02:00:00,117.695159307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.675119832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.087135738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,103.121360959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.202647687,0.0,0.0,0.0,43.513341876,52.539744,13.4471688715,0.0,4.83426,8.61290887149
 05/20  07:00:00,100.157244699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.228304913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.328559698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.385956479,0.0,0.0,0.0,43.513341876,52.539744,22.2793797988,0.0,4.83426,17.4451197988
 05/20  11:00:00,101.234128055,0.0,0.0,0.0,43.513341876,52.539744,13.4934232884,0.0,4.83426,8.65916328841
 05/20  12:00:00,100.420987691,0.0,0.0,0.0,43.513341876,52.539744,13.4934033629,0.0,4.83426,8.6591433629
 05/20  13:00:00,100.521413853,0.0,0.0,0.0,43.513341876,52.539744,13.4860133525,0.0,4.83426,8.65175335252
 05/20  14:00:00,100.565289305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  15:00:00,100.554239048,0.0,0.0,0.0,43.513341876,52.539744,13.4859833344,0.0,4.83426,8.65172333444
 05/20  16:00:00,100.313310298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,100.243280132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,100.191794266,0.0,0.0,0.0,43.513341876,52.539744,13.4470939332,0.0,4.83426,8.61283393325
 05/20  19:00:00,103.601463798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,118.463904201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.206281474,0.0,0.0,0.0,43.513341876,52.539744,31.3102936263,0.0,4.83426,26.4760336263
 05/20  22:00:00,117.828175978,0.0,0.0,0.0,43.513341876,52.539744,13.4471272878,0.0,4.83426,8.61286728782
 05/20  23:00:00,118.695887591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,117.807649987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.803966895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.800518697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.79566701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.220990866,0.0,0.0,0.0,43.513341876,52.539744,13.4471171528,0.0,4.83426,8.61285715284
 05/21  05:00:00,103.25178587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.291249866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.168155697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.188373013,0.0,0.0,0.0,43.513341876,52.539744,13.4545947312,0.0,4.83426,8.62033473124
 05/21  09:00:00,100.247140144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.270495117,0.0,0.0,0.0,43.513341876,52.539744,22.2795502555,0.0,4.83426,17.4452902555
 05/21  11:00:00,101.124265974,0.0,0.0,0.0,43.513341876,52.539744,13.4934953817,0.0,4.83426,8.65923538168
 05/21  12:00:00,100.285248907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  13:00:00,100.375591161,0.0,0.0,0.0,43.513341876,52.539744,13.4934506237,0.0,4.83426,8.65919062369
 05/21  14:00:00,100.378602831,0.0,0.0,0.0,43.513341876,52.539744,13.4855757603,0.0,4.83426,8.65131576035
 05/21  15:00:00,100.338014862,0.0,0.0,0.0,43.513341876,52.539744,13.4855221234,0.0,4.83426,8.6512621234
 05/21  16:00:00,100.11655028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,100.081129322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,100.064462906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,103.470724037,0.0,0.0,0.0,43.513341876,52.539744,13.447036361,0.0,4.83426,8.61277636105
 05/21  20:00:00,118.360490892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.149833354,0.0,0.0,0.0,43.513341876,52.539744,31.3132203035,0.0,4.83426,26.4789603035
 05/21  22:00:00,117.788152369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.656737444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.756630891,0.0,0.0,0.0,43.513341876,52.539744,13.4469624704,0.0,4.83426,8.61270247044
 05/22  01:00:00,117.746340248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.744257586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.741501126,0.0,0.0,0.0,43.513341876,52.539744,13.4544598066,0.0,4.83426,8.62019980661
 05/22  04:00:00,118.167195702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,103.197783793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,173.116733095,72.1249823772,0.00165583994588,0.0,43.513341876,53.238744,751.217869033,746.363609033,4.83426,0.02
 05/22  07:00:00,350.734927062,72.1249823772,0.0,0.0,220.879908,53.238744,624.261883507,593.04162693,4.83426,26.3859965773
 05/22  08:00:00,443.190401467,72.1249823772,0.002374514711,0.0,220.879908,145.652643033,467.757397795,396.058949294,36.25695,35.4414985004
 05/22  09:00:00,443.342497056,72.211958158,0.00325945503439,0.0,220.879908,145.652643033,388.646412041,307.573626658,36.25695,44.8158353831
 05/22  10:00:00,473.353345743,72.692732985,23.2000607293,0.0,220.879908,151.653867033,318.89012175,225.669480503,48.3426,44.8780412475
 05/22  11:00:00,516.341447722,73.5023906179,63.6970324941,0.0,220.879908,151.653867033,232.829909269,130.410935959,48.3426,54.0763733101
 05/22  12:00:00,552.725794674,74.4266680638,99.2221959286,0.0,220.879908,151.653867033,153.679288742,51.0932500017,48.3426,54.2434387403
 05/22  13:00:00,636.207372437,75.540173888,187.002094968,0.0,220.879908,145.652643033,79.7022512719,1.17942189272,24.1713,54.3515293792
 05/22  14:00:00,684.711515492,76.8476102752,232.978492295,0.0,220.879908,145.652643033,69.0100691926,0.0,24.1713,44.8387691926
 05/22  15:00:00,678.620023669,77.6055351052,233.965029503,0.0,220.879908,137.835547516,52.8526188217,3.09705913539,4.83426,44.9212996863
 05/22  16:00:00,559.128655556,74.3098194211,124.507570066,0.0,220.879908,133.019064,61.1882350988,11.8146216211,4.83426,44.5393534777
 05/22  17:00:00,443.465700822,72.831686969,90.8217178698,0.0,220.879908,53.238744,85.0625433043,44.5906739627,4.83426,35.6376093416
 05/22  18:00:00,402.659629568,72.5782055711,50.5705651523,0.0,220.879908,53.238744,124.495567026,74.9407359792,4.83426,44.7205710465
 05/22  19:00:00,359.407317207,72.3739779243,7.95464131306,0.0,220.879908,53.238744,126.53471955,113.003809408,4.83426,8.69665014257
 05/22  20:00:00,369.042628409,72.2778707922,0.0,0.0,220.879908,53.238744,213.269031632,191.085795287,4.83426,17.3489763458
 05/22  21:00:00,118.026165041,0.0,0.0,0.0,43.513341876,52.539744,13.5188629235,0.0,4.83426,8.68460292353
 05/22  22:00:00,117.794209255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  23:00:00,118.744078251,0.0,0.0,0.0,43.513341876,52.539744,13.4694501231,0.0,4.83426,8.6351901231
 05/22  24:00:00,117.820614852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,117.821576688,0.0,0.0,0.0,43.513341876,52.539744,13.4546222314,0.0,4.83426,8.62036223138
 05/23  02:00:00,117.816495051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.798696793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,119.904069722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,104.635909997,0.0,0.0,0.0,43.513341876,52.539744,13.4546178682,0.0,4.83426,8.62035786815
 05/23  06:00:00,173.7396587,72.1249823772,0.00250307000434,0.0,43.513341876,53.238744,645.024170266,640.169910266,4.83426,0.02
 05/23  07:00:00,350.73454431,72.1249823772,0.0,0.0,220.879908,53.238744,606.479905397,575.261132615,4.83426,26.3845127815
 05/23  08:00:00,443.43479755,72.3276316288,0.00206720961875,0.0,220.879908,145.652643033,579.821860432,508.129977461,36.25695,35.4349329713
 05/23  09:00:00,444.210812333,73.0427410677,0.00300097419564,0.0,220.879908,145.652643033,532.318328163,451.248228063,36.25695,44.8131501004
 05/23  10:00:00,450.827313896,73.6691107851,0.00207053262399,0.0,220.879908,151.653867033,452.98198269,359.764104059,48.3426,44.8752786314
 05/23  11:00:00,452.284720366,74.2326257847,0.0,0.0,220.879908,151.653867033,334.321204208,240.931705946,48.3426,45.0468982616
 05/23  12:00:00,459.931234846,74.8282162298,7.76559673042,0.0,220.879908,151.653867033,269.185129692,166.583225671,48.3426,54.259304021
 05/23  13:00:00,452.873949275,75.2077855692,6.33278592147,0.0,220.879908,145.652643033,288.951251451,201.376262613,24.1713,63.4036888376
 05/23  14:00:00,446.847692366,75.6671275736,0.0,0.0,220.879908,145.652643033,293.953169908,224.950835015,24.1713,44.831034893
 05/23  15:00:00,439.278837064,75.951571804,0.0,0.0,220.879908,137.835547516,225.485456069,175.733321953,4.83426,44.9178741163
 05/23  16:00:00,444.487991488,73.4771543106,12.4329330864,0.0,220.879908,133.019064,87.3534226007,46.8871247703,4.83426,35.6320378304
 05/23  17:00:00,378.666455535,72.4175801123,27.0755681315,0.0,220.879908,53.238744,130.019811618,80.6527038362,4.83426,44.5328477814
 05/23  18:00:00,376.281303532,72.3661805001,24.7641262227,0.0,220.879908,53.238744,127.233557262,86.6232818402,4.83426,35.7760154214
 05/23  19:00:00,372.904989721,72.335220769,21.5118394728,0.0,220.879908,53.238744,111.870723001,89.6646078579,4.83426,17.3718551433
 05/23  20:00:00,370.71977943,72.2696736643,2.02096101628,0.0,220.879908,53.238744,183.372829389,169.854061967,4.83426,8.68450742224
 05/23  21:00:00,117.691037114,0.0,0.0,0.0,43.513341876,52.539744,13.5188327193,0.0,4.83426,8.68457271932
 05/23  22:00:00,117.745658272,0.0,0.0,0.0,43.513341876,52.539744,13.4806996957,0.0,4.83426,8.64643969575
 05/23  23:00:00,118.726442903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,117.798121876,0.0,0.0,0.0,43.513341876,52.539744,13.4544856446,0.0,4.83426,8.62022564456
 05/24  01:00:00,117.797973237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.792476951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.774250323,0.0,0.0,0.0,43.513341876,52.539744,13.4544473333,0.0,4.83426,8.62018733332
 05/24  04:00:00,118.188033363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,100.228256999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,173.11808928,72.1249823772,0.00252105816651,0.0,43.513341876,53.238744,802.935429829,798.081169829,4.83426,0.02
 05/24  07:00:00,350.757839004,72.1249823772,0.0,0.0,220.879908,53.238744,697.294023719,666.07719275,4.83426,26.3825709686
 05/24  08:00:00,443.31508055,72.2094594146,0.00225301921582,0.0,220.879908,145.652643033,592.204709286,520.513427244,36.25695,35.4343320416
 05/24  09:00:00,443.683616755,72.5274166014,0.00295525983298,0.0,220.879908,145.652643033,549.232810945,468.173827855,36.25695,44.8020330898
 05/24  10:00:00,450.037787333,72.8739737829,0.00210859726939,0.0,220.879908,151.653867033,521.475740218,428.263302344,48.3426,44.8698378741
 05/24  11:00:00,451.220360139,73.1172224986,0.0,0.0,220.879908,151.653867033,544.253534495,441.856130517,48.3426,54.0548039784
 05/24  12:00:00,450.540752411,73.3215355597,0.0,0.0,220.879908,151.653867033,575.924193913,473.362737143,48.3426,54.2188567698
 05/24  13:00:00,444.406393726,73.1542938763,0.0,0.0,220.879908,145.652643033,580.330449047,501.83583047,24.1713,54.3233185776
 05/24  14:00:00,444.554718063,73.3105399513,0.0,0.0,220.879908,145.652643033,569.7773503,500.78228133,24.1713,44.8237689697
 05/24  15:00:00,437.215607001,73.8504964033,0.0,0.0,220.879908,137.835547516,446.882148336,397.14096958,4.83426,44.906918756
 05/24  16:00:00,430.498333378,72.2283045655,0.0,0.0,220.879908,133.019064,278.514097804,232.589625746,4.83426,41.0902120579
 05/24  17:00:00,350.599360055,72.1249823772,0.0,0.0,220.879908,53.238744,348.492184005,304.592238132,4.83426,39.0656858726
 05/24  18:00:00,350.603718097,72.1249823772,0.0,0.0,220.879908,53.238744,357.524667042,307.982773574,4.83426,44.7076334688
 05/24  19:00:00,351.017518854,72.1249823772,0.0,0.0,220.879908,53.238744,377.770227782,364.240774991,4.83426,8.69519279095
 05/24  20:00:00,368.926638428,72.1249823772,0.0,0.0,220.879908,53.238744,423.098832323,409.580337666,4.83426,8.68423465752
 05/24  21:00:00,117.966298463,0.0,0.0,0.0,43.513341876,52.539744,13.5185307455,0.0,4.83426,8.68427074551
 05/24  22:00:00,117.731442191,0.0,0.0,0.0,43.513341876,52.539744,13.4811232461,0.0,4.83426,8.64686324606
 05/24  23:00:00,118.707586609,0.0,0.0,0.0,43.513341876,52.539744,13.4696394128,0.0,4.83426,8.63537941284
 05/24  24:00:00,117.782059585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,117.778649632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.773265365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,117.768429563,0.0,0.0,0.0,43.513341876,52.539744,13.4543055375,0.0,4.83426,8.62004553753
 05/25  04:00:00,118.192347181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,100.23331736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,173.126080815,72.1249823772,0.00220257008572,0.0,43.513341876,53.238744,749.802393821,736.348132486,4.83426,8.62000133566
 05/25  07:00:00,350.772735959,72.1249823772,0.0,0.0,220.879908,53.238744,673.447680638,643.510165502,4.83426,25.1032551364
 05/25  08:00:00,443.225035955,72.1285995073,0.00248516103915,0.0,220.879908,145.652643033,542.567392395,478.456213843,36.25695,27.8542285517
 05/25  09:00:00,443.471116898,72.3171354632,0.00315754995824,0.0,220.879908,145.652643033,515.757699195,434.704896089,36.25695,44.7958531058
 05/25  10:00:00,449.727880323,72.5482434336,0.00233213905357,0.0,220.879908,151.653867033,522.68588786,429.485374797,48.3426,44.8579130625
 05/25  11:00:00,450.911315255,72.8217885889,0.0,0.0,220.879908,151.653867033,495.873461731,393.479380662,48.3426,54.0514810684
 05/25  12:00:00,450.285364411,73.0957113455,0.0,0.0,220.879908,151.653867033,492.255543841,389.698721556,48.3426,54.2142222849
 05/25  13:00:00,444.224938076,73.0007676475,0.0,0.0,220.879908,145.652643033,497.988087296,419.498942668,24.1713,54.3178446272
 05/25  14:00:00,444.509190952,73.3005751524,0.0,0.0,220.879908,145.652643033,436.598217725,367.606813408,24.1713,44.8201043171
 05/25  15:00:00,441.908026768,74.1367231542,4.29826203042,0.0,220.879908,137.835547516,234.96235133,185.227198599,4.83426,44.9008927305
 05/25  16:00:00,472.346055152,72.4517519387,40.6300272043,0.0,220.879908,133.019064,75.3435335564,25.9846571002,4.83426,44.5246164562
 05/25  17:00:00,461.805039225,72.2095253034,109.15692674,0.0,220.879908,53.238744,64.0840091035,23.6270351826,4.83426,35.6227139209
 05/25  18:00:00,520.783265857,72.2554283927,167.398721042,0.0,220.879908,53.238744,52.4933847545,2.95764990744,4.83426,44.7014748471
 05/25  19:00:00,481.893653105,72.2676376826,128.637453458,0.0,220.879908,53.238744,39.5731648406,26.043983952,4.83426,8.69492088852
 05/25  20:00:00,444.384662362,72.235121454,74.0144941899,0.0,220.879908,53.238744,85.2104675296,71.6922302163,4.83426,8.68397731333
 05/25  21:00:00,118.156559409,0.0,0.0,0.0,43.513341876,52.539744,13.5182500839,0.0,4.83426,8.68399008391
 05/25  22:00:00,117.892168728,0.0,0.0,0.0,43.513341876,52.539744,13.4809460978,0.0,4.83426,8.64668609781
 05/25  23:00:00,118.834833799,0.0,0.0,0.0,43.513341876,52.539744,13.469478926,0.0,4.83426,8.63521892602
 05/25  24:00:00,117.925346186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.910168998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.905448626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,117.901142294,0.0,0.0,0.0,43.513341876,52.539744,13.4529260688,0.0,4.83426,8.6186660688
 05/26  04:00:00,120.10757562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,101.808004162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,187.494115079,72.1249823772,13.4511495922,0.0,43.513341876,53.238744,392.096933126,378.642478599,4.83426,8.62019452748
 05/26  07:00:00,414.725228797,72.1249823772,62.5820276103,0.0,220.879908,53.238744,252.45980303,230.038161681,4.83426,17.5873813487
 05/26  08:00:00,531.571093624,72.6218825229,85.8747342209,0.0,220.879908,145.652643033,162.349242649,90.6692816657,36.25695,35.4230109834
 05/26  09:00:00,568.794933604,73.7854235799,121.302510502,0.0,220.879908,145.652643033,133.031305718,51.9820642371,36.25695,44.7922914807
 05/26  10:00:00,622.233562188,74.6068221409,167.276665091,0.0,220.879908,151.653867033,99.7242050984,6.53197045208,48.3426,44.8496346463
 05/26  11:00:00,681.873421765,75.2947261287,224.833089192,0.0,220.879908,151.653867033,102.39182269,0.00852795291735,48.3426,54.0406947371
 05/26  12:00:00,761.993194487,76.977220126,303.534772393,0.0,220.879908,151.653867033,102.542590354,0.0,48.3426,54.1999903539
 05/26  13:00:00,835.58518743,78.7296753968,380.939419515,0.0,220.879908,145.652643033,78.4806877298,0.0070702374207,24.1713,54.3023174924
 05/26  14:00:00,893.947633503,80.4979232145,437.501062752,0.0,220.879908,145.652643033,68.9809770271,0.0,24.1713,44.8096770271
 05/26  15:00:00,957.420746011,82.7233059282,506.323239746,0.0,220.879908,137.835547516,49.7379502728,0.00531245366305,4.83426,44.8983778192
 05/26  16:00:00,877.466674037,78.1305037483,436.252646358,0.0,220.879908,133.019064,40.4636479503,0.0127256278183,4.83426,35.6166623225
 05/26  17:00:00,648.899568002,74.4838071619,291.802164094,0.0,220.879908,53.238744,49.3503236934,0.0,4.83426,44.5160636934
 05/26  18:00:00,598.322994168,74.0209258822,241.942528959,0.0,220.879908,53.238744,40.5956961431,0.0,4.83426,35.7614361431
 05/26  19:00:00,534.208453625,73.5956897288,179.004791877,0.0,220.879908,53.238744,27.0133566373,4.80882191458,4.83426,17.3702747227
 05/26  20:00:00,482.061641041,73.0983391215,110.445335685,0.0,220.879908,53.238744,53.1918872632,39.6738987767,4.83426,8.68372848647
 05/26  21:00:00,117.880113216,0.0,0.0,0.0,43.513341876,52.539744,13.5179854558,0.0,4.83426,8.6837254558
 05/26  22:00:00,117.960723364,0.0,0.0,0.0,43.513341876,52.539744,13.4801703185,0.0,4.83426,8.64591031852
 05/26  23:00:00,118.889771209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.982840568,0.0,0.0,0.0,43.513341876,52.539744,13.4541536188,0.0,4.83426,8.61989361884
 05/27  01:00:00,117.980717858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.95597163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.937003609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.363845492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,100.38688769,0.0,0.0,0.0,43.513341876,52.539744,13.4467724108,0.0,4.83426,8.61251241082
 05/27  06:00:00,100.472408562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.390143811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.408103507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.449413013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.48487813,0.0,0.0,0.0,43.513341876,52.539744,22.2737250556,0.0,4.83426,17.4394650556
 05/27  11:00:00,101.306335946,0.0,0.0,0.0,43.513341876,52.539744,13.4921645242,0.0,4.83426,8.65790452425
 05/27  12:00:00,100.471138777,0.0,0.0,0.0,43.513341876,52.539744,13.4919788155,0.0,4.83426,8.65771881547
 05/27  13:00:00,100.556269388,0.0,0.0,0.0,43.513341876,52.539744,13.4847180026,0.0,4.83426,8.65045800263
 05/27  14:00:00,100.580451781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  15:00:00,134.360784324,0.865965507537,32.351209698,0.0,43.513341876,52.539744,13.4845233796,0.0,4.83426,8.65026337962
 05/27  16:00:00,115.66604297,0.451070480503,14.6194656005,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,100.260743981,0.0,0.0,0.0,43.513341876,52.539744,13.4468796858,0.0,4.83426,8.61261968578
 05/27  18:00:00,100.242111091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,100.686775179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,118.560832082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.308674603,0.0,0.0,0.0,43.513341876,52.539744,31.2923127696,0.0,4.83426,26.4580527696
 05/27  22:00:00,117.934656583,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.778720267,0.0,0.0,0.0,43.513341876,52.539744,13.4469031953,0.0,4.83426,8.61264319533
 05/27  24:00:00,117.895374244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.89122249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.887214811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.865271813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.285592568,0.0,0.0,0.0,43.513341876,52.539744,13.4467565594,0.0,4.83426,8.6124965594
 05/28  05:00:00,100.327298552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.36724181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.302926176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.364843597,0.0,0.0,0.0,43.513341876,52.539744,13.4540461069,0.0,4.83426,8.61978610694
 05/28  09:00:00,100.401559867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  10:00:00,100.405249286,0.0,0.0,0.0,43.513341876,52.539744,22.2718891392,0.0,4.83426,17.4376291392
 05/28  11:00:00,101.220450997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,100.354871805,0.0,0.0,0.0,43.513341876,52.539744,13.492081173,0.0,4.83426,8.65782117302
 05/28  13:00:00,100.42846951,0.0,0.0,0.0,43.513341876,52.539744,13.4918707326,0.0,4.83426,8.65761073261
 05/28  14:00:00,100.470469797,0.0,0.0,0.0,43.513341876,52.539744,13.484733598,0.0,4.83426,8.65047359803
 05/28  15:00:00,100.43784275,0.0,0.0,0.0,43.513341876,52.539744,13.4845143635,0.0,4.83426,8.65025436347
 05/28  16:00:00,100.222477706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,100.220446301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,100.217289186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,100.663155087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,118.488281242,0.0,0.0,0.0,43.513341876,52.539744,13.4467194703,0.0,4.83426,8.61245947034
 05/28  21:00:00,118.211694233,0.0,0.0,0.0,43.513341876,52.539744,31.2885385968,0.0,4.83426,26.4542785968
 05/28  22:00:00,117.868497152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.73155444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,117.810650795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,117.79883297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.804086533,0.0,0.0,0.0,43.513341876,52.539744,13.4468441399,0.0,4.83426,8.61258413991
 05/29  03:00:00,117.787152718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.188898078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,100.234249196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.315366512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.245624178,0.0,0.0,0.0,43.513341876,52.539744,13.4466805654,0.0,4.83426,8.61242056543
 05/29  08:00:00,100.250258412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.277803872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.28520338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.148097761,0.0,0.0,0.0,43.513341876,52.539744,13.4542043138,0.0,4.83426,8.61994431383
 05/29  12:00:00,100.286979479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,100.381026531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,100.43878933,0.0,0.0,0.0,43.513341876,52.539744,13.4468290744,0.0,4.83426,8.61256907436
 05/29  15:00:00,100.407771556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,100.197695248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,100.197131619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,100.214973806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,100.684932133,0.0,0.0,0.0,43.513341876,52.539744,13.446666997,0.0,4.83426,8.61240699702
 05/29  20:00:00,118.509820551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.180923905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,117.814532058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.67279781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,117.758672882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.747111693,0.0,0.0,0.0,43.513341876,52.539744,13.4542156679,0.0,4.83426,8.61995566786
 05/30  02:00:00,117.730946429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,117.717196903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,119.820886917,0.0,0.0,0.0,43.513341876,52.539744,13.4541178978,0.0,4.83426,8.61985789782
 05/30  05:00:00,101.554768986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,173.817049188,72.1249823772,0.00237813541736,0.0,43.513341876,53.238744,793.603404613,788.749144613,4.83426,0.02
 05/30  07:00:00,350.729628149,72.1249823772,0.0,0.0,220.879908,53.238744,468.237732384,437.038626888,4.83426,26.3648454963
 05/30  08:00:00,475.939994897,72.3578085798,31.7497747998,0.0,220.879908,145.652643033,260.616146514,188.951649654,36.25695,35.4075468599
 05/30  09:00:00,540.427540305,72.9482439173,94.2291679277,0.0,220.879908,145.652643033,158.004363737,76.9834084131,36.25695,44.7640053238
 05/30  10:00:00,610.900434425,73.7800811922,156.964639959,0.0,220.879908,151.653867033,100.061938511,6.89556973066,48.3426,44.8237687806
 05/30  11:00:00,675.484586054,74.9407526154,218.832003869,0.0,220.879908,151.653867033,93.3666479292,0.00879301132077,48.3426,45.0152549179
 05/30  12:00:00,759.020064365,76.6345946781,300.939262567,0.0,220.879908,151.653867033,102.513335482,0.0,48.3426,54.1707354816
 05/30  13:00:00,815.273943529,78.6875941707,360.832326455,0.0,220.879908,145.652643033,78.447681659,0.00718631424201,24.1713,54.2691953447
 05/30  14:00:00,882.284795076,81.1414829083,425.302529856,0.0,220.879908,145.652643033,68.9550745771,0.0,24.1713,44.7837745771
 05/30  15:00:00,914.941793478,83.2901739374,463.887753762,0.0,220.879908,137.835547516,49.7099581487,0.00541842978811,4.83426,44.8702797189
 05/30  16:00:00,818.583616942,78.3652335831,377.918635545,0.0,220.879908,133.019064,40.4465010621,0.012987985594,4.83426,35.5992530765
 05/30  17:00:00,609.115390812,75.385803447,251.694327695,0.0,220.879908,53.238744,49.3292796128,0.0,4.83426,44.4950196128
 05/30  18:00:00,508.237149926,74.6371727892,152.56598255,0.0,220.879908,53.238744,54.6954018119,14.1203738321,4.83426,35.7407679798
 05/30  19:00:00,443.327437718,73.8309137136,89.3104177601,0.0,220.879908,53.238744,66.8712952045,44.6691996053,4.83426,17.3678355992
 05/30  20:00:00,385.681341021,73.038929989,15.916208844,0.0,220.879908,53.238744,131.954981146,118.438373834,4.83426,8.68234731195
 05/30  21:00:00,117.716177605,0.0,0.0,0.0,43.513341876,52.539744,13.5165138113,0.0,4.83426,8.68225381125
 05/30  22:00:00,117.790210051,0.0,0.0,0.0,43.513341876,52.539744,13.4800396119,0.0,4.83426,8.6457796119
 05/30  23:00:00,118.764825562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,117.84777223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,117.849176732,0.0,0.0,0.0,43.513341876,52.539744,13.4540035358,0.0,4.83426,8.61974353577
 05/31  02:00:00,117.842818821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,117.836738577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.246548246,0.0,0.0,0.0,43.513341876,52.539744,13.4541715954,0.0,4.83426,8.61991159544
 05/31  05:00:00,100.277547238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,173.071217431,72.1249823772,0.00343092944527,0.0,43.513341876,53.238744,609.588644062,604.734384062,4.83426,0.02
 05/31  07:00:00,350.744381674,72.1249823772,0.0,0.0,220.879908,53.238744,445.00286066,413.804488074,4.83426,26.364112586
 05/31  08:00:00,454.255626295,73.1011782202,9.80419733859,0.0,220.879908,145.652643033,278.514049773,206.854700844,36.25695,35.4023989286
 05/31  09:00:00,503.079124467,74.3457152861,56.3887507965,0.0,220.879908,145.652643033,191.304914155,119.238990274,36.25695,35.8089738808
 05/31  10:00:00,576.734529337,75.3410633196,122.279791237,0.0,220.879908,151.653867033,127.791140168,34.6307125554,48.3426,44.817827613
 05/31  11:00:00,645.235965647,76.5379983584,188.126248163,0.0,220.879908,151.653867033,103.526854226,1.18314435422,48.3426,54.0011098714
 05/31  12:00:00,728.621658025,78.3088190418,269.920462421,0.0,220.879908,151.653867033,102.496706259,0.0,48.3426,54.1541062591
 05/31  13:00:00,812.540607552,80.278210856,357.141635134,0.0,220.879908,145.652643033,78.4289613842,0.00595380950281,24.1713,54.2517075747
 05/31  14:00:00,825.578935883,82.0518317942,368.491936525,0.0,220.879908,145.652643033,68.9464845116,0.0,24.1713,44.7751845116
 05/31  15:00:00,807.913099604,84.2695443855,356.851581298,0.0,220.879908,137.835547516,49.6991080836,0.00266397532294,4.83426,44.8621841083
 05/31  16:00:00,741.241914848,79.0808256807,300.911502118,0.0,220.879908,133.019064,40.4413409481,0.012590320166,4.83426,35.5944906279
 05/31  17:00:00,579.709839608,75.7600891818,222.915768835,0.0,220.879908,53.238744,40.4298731558,0.0,4.83426,35.5956131558
 05/31  18:00:00,526.619181585,74.6637198383,171.381250333,0.0,220.879908,53.238744,55.916176102,6.41926009808,4.83426,44.6626560039
 05/31  19:00:00,477.759649016,73.9695207677,123.259420775,0.0,220.879908,53.238744,41.036744426,27.5089127312,4.83426,8.69357169486
 05/31  20:00:00,487.682302747,73.3091235992,115.966568547,0.0,220.879908,53.238744,62.5749836377,49.0578171596,4.83426,8.68290647812
 05/31  21:00:00,118.238572028,0.0,0.0,0.0,43.513341876,52.539744,22.1801169251,0.0,4.83426,17.3458569251
 05/31  22:00:00,117.960193357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,118.906983105,0.0,0.0,0.0,43.513341876,52.539744,13.4685839869,0.0,4.83426,8.6343239869
 05/31  24:00:00,118.013875375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.012776959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.019266429,0.0,0.0,0.0,43.513341876,52.539744,13.4538573703,0.0,4.83426,8.61959737034
 06/01  03:00:00,118.029017058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.520495571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,100.565942912,0.0,0.0,0.0,43.513341876,52.539744,13.454005585,0.0,4.83426,8.61974558501
 06/01  06:00:00,455.935985017,72.1316024562,279.061999648,0.0,43.513341876,53.238744,105.780027281,100.925767281,4.83426,0.02
 06/01  07:00:00,580.800066842,72.1249823772,226.821474119,0.0,220.879908,53.238744,89.6802714124,58.4860752169,4.83426,26.3599361955
 06/01  08:00:00,634.490309688,75.0555284902,185.910584784,0.0,220.879908,145.652643033,62.8126945739,0.0,36.25695,26.5557445739
 06/01  09:00:00,705.840034494,76.9428398114,254.92016148,0.0,220.879908,145.652643033,81.0096988526,0.0,36.25695,44.7527488526
 06/01  10:00:00,822.107607978,78.6718856934,362.044757425,0.0,220.879908,151.653867033,93.1522390061,0.0,48.3426,44.8096390061
 06/01  11:00:00,762.617754384,80.69975221,300.294400903,0.0,220.879908,151.653867033,102.320519791,0.0,48.3426,53.9779197908
 06/01  12:00:00,781.040923955,82.8453851783,318.563907135,0.0,220.879908,151.653867033,93.4764611732,0.0,48.3426,45.1338611732
 06/01  13:00:00,842.570684496,85.0259536113,383.750425931,0.0,220.879908,145.652643033,78.4405723482,0.00562567636497,24.1713,54.2636466718
 06/01  14:00:00,907.545285973,87.2386665146,446.325727863,0.0,220.879908,145.652643033,68.9429144553,0.0,24.1713,44.7716144553
 06/01  15:00:00,946.11321768,89.4296999748,490.481254626,0.0,220.879908,137.835547516,49.6897312544,0.0102383920628,4.83426,44.8452328623
 06/01  16:00:00,911.405158597,82.6241138784,467.754600282,0.0,220.879908,133.019064,49.3287278834,0.0106288112387,4.83426,44.4838390722
 06/01  17:00:00,753.606683668,77.9245904893,394.525034392,0.0,220.879908,53.238744,40.4227114806,0.0,4.83426,35.5884514806
 06/01  18:00:00,685.547992071,77.2420564684,327.37044841,0.0,220.879908,53.238744,40.5605730633,0.0,4.83426,35.7263130633
 06/01  19:00:00,576.490518105,75.9909959711,219.700923649,0.0,220.879908,53.238744,23.3138361081,1.11280104679,4.83426,17.3667750613
 06/01  20:00:00,486.529061273,74.3964519438,114.226068209,0.0,220.879908,53.238744,52.2312778114,38.7150147761,4.83426,8.68200303522
 06/01  21:00:00,118.106270846,0.0,0.0,0.0,43.513341876,52.539744,13.5161251648,0.0,4.83426,8.68186516479
 06/01  22:00:00,117.83802181,0.0,0.0,0.0,43.513341876,52.539744,13.4797003385,0.0,4.83426,8.64544033849
 06/01  23:00:00,118.796771168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,117.867492252,0.0,0.0,0.0,43.513341876,52.539744,13.4539909306,0.0,4.83426,8.61973093056
 06/02  01:00:00,117.8557804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,117.849367879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,117.826576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,119.892941377,0.0,0.0,0.0,43.513341876,52.539744,13.4537642217,0.0,4.83426,8.61950422173
 06/02  05:00:00,101.648138772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,173.758663938,72.1249823772,0.00378568563315,0.0,43.513341876,53.238744,644.028687211,639.174427211,4.83426,0.02
 06/02  07:00:00,350.698055713,72.1249823772,0.0,0.0,220.879908,53.238744,410.112463852,378.919631411,4.83426,26.3585724406
