Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  08:00:00,484.836254263,74.0759734572,39.2574365692,0.0,220.879908,145.652643033,226.164649051,154.509790519,36.25695,35.3979085324
 06/02  09:00:00,540.4416574,75.5327633182,92.7423049954,0.0,220.879908,145.652643033,153.83158161,72.8349476401,36.25695,44.7396839701
 06/02  10:00:00,620.768758937,77.0693304574,164.921638426,0.0,220.879908,151.653867033,100.127320761,6.98272825517,48.3426,44.801992506
 06/02  11:00:00,690.615562667,79.2111952985,231.337622622,0.0,220.879908,151.653867033,93.3322821668,0.0,48.3426,44.9896821668
 06/02  12:00:00,719.961292707,81.5097518749,259.221526104,0.0,220.879908,151.653867033,102.478493702,0.0,48.3426,54.1358937021
 06/02  13:00:00,775.176001964,83.6226561855,318.066952224,0.0,220.879908,145.652643033,78.4089542512,0.0063606975376,24.1713,54.2312935536
 06/02  14:00:00,789.628112892,85.5773318733,330.614863734,0.0,220.879908,145.652643033,68.9313216291,0.0,24.1713,44.7600216291
 06/02  15:00:00,769.927809327,87.3264452555,317.181083463,0.0,220.879908,137.835547516,49.6830396857,0.00270545670791,4.83426,44.846074229
 06/02  16:00:00,777.27189589,81.2762667035,335.516559354,0.0,220.879908,133.019064,40.4269938545,0.00966179105615,4.83426,35.5830720634
 06/02  17:00:00,645.358581775,77.6118489659,287.137452235,0.0,220.879908,53.238744,40.4219453342,0.0,4.83426,35.5876853342
 06/02  18:00:00,607.896021594,76.5305986656,250.590393472,0.0,220.879908,53.238744,51.5360469815,2.05287944791,4.83426,44.6489075336
 06/02  19:00:00,512.117517598,75.461829805,155.88329947,0.0,220.879908,53.238744,31.3536114581,17.8262382523,4.83426,8.69311320577
 06/02  20:00:00,452.361876618,74.2297727073,83.3258252352,0.0,220.879908,53.238744,65.0921294131,51.5755788496,4.83426,8.68229056354
 06/02  21:00:00,117.858652026,0.0,0.0,0.0,43.513341876,52.539744,13.516434993,0.0,4.83426,8.68217499305
 06/02  22:00:00,117.928679648,0.0,0.0,0.0,43.513341876,52.539744,13.4791375909,0.0,4.83426,8.64487759087
 06/02  23:00:00,118.892958092,0.0,0.0,0.0,43.513341876,52.539744,13.4685617297,0.0,4.83426,8.63430172966
 06/02  24:00:00,117.981641289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,117.970146596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,117.948986241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.938470267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.380168465,0.0,0.0,0.0,43.513341876,52.539744,13.4466611049,0.0,4.83426,8.61240110488
 06/03  05:00:00,100.419665526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.442799929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.312989961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.306893026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.351278836,0.0,0.0,0.0,43.513341876,52.539744,13.4538727473,0.0,4.83426,8.61961274727
 06/03  10:00:00,100.367894682,0.0,0.0,0.0,43.513341876,52.539744,13.5593154822,0.0,4.83426,8.72505548215
 06/03  11:00:00,101.201541577,0.0,0.0,0.0,43.513341876,52.539744,13.4906326775,0.0,4.83426,8.65637267746
 06/03  12:00:00,100.34010926,0.0,0.0,0.0,43.513341876,52.539744,13.4894672598,0.0,4.83426,8.65520725983
 06/03  13:00:00,100.432637859,0.0,0.0,0.0,43.513341876,52.539744,13.4831511988,0.0,4.83426,8.64889119883
 06/03  14:00:00,100.470989323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  15:00:00,100.40785285,0.0,0.0,0.0,43.513341876,52.539744,13.4836187027,0.0,4.83426,8.64935870265
 06/03  16:00:00,100.178444226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,100.176646239,0.0,0.0,0.0,43.513341876,52.539744,13.446576646,0.0,4.83426,8.61231664604
 06/03  18:00:00,100.17369765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,100.600442313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,115.439405698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.181402705,0.0,0.0,0.0,43.513341876,52.539744,31.2757432419,0.0,4.83426,26.4414832419
 06/03  22:00:00,117.830163075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.702606488,0.0,0.0,0.0,43.513341876,52.539744,13.4465733808,0.0,4.83426,8.61231338076
 06/03  24:00:00,117.790241138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,117.77298223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,117.759239846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.767861784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.202008216,0.0,0.0,0.0,43.513341876,52.539744,13.446506876,0.0,4.83426,8.61224687599
 06/04  05:00:00,100.25760201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.307754379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.239190821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.274783439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.346488614,0.0,0.0,0.0,43.513341876,52.539744,13.4538470715,0.0,4.83426,8.61958707152
 06/04  10:00:00,100.367227681,0.0,0.0,0.0,43.513341876,52.539744,13.5591945456,0.0,4.83426,8.72493454565
 06/04  11:00:00,101.202349238,0.0,0.0,0.0,43.513341876,52.539744,13.4907584207,0.0,4.83426,8.65649842073
 06/04  12:00:00,100.35974308,0.0,0.0,0.0,43.513341876,52.539744,13.4903873029,0.0,4.83426,8.65612730285
 06/04  13:00:00,100.427709404,0.0,0.0,0.0,43.513341876,52.539744,13.4909600371,0.0,4.83426,8.65670003713
 06/04  14:00:00,100.455484998,0.0,0.0,0.0,43.513341876,52.539744,13.4835844526,0.0,4.83426,8.64932445259
 06/04  15:00:00,100.404652108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,100.195124228,0.0,0.0,0.0,43.513341876,52.539744,5.32095355319,0.0,4.83426,0.486693553193
 06/04  17:00:00,100.168260815,0.0,0.0,0.0,43.513341876,52.539744,12.9795530262,0.0,4.83426,8.14529302623
 06/04  18:00:00,100.156210159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,100.547631857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,115.388258562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.155928288,0.0,0.0,0.0,43.513341876,52.539744,31.2734429509,0.0,4.83426,26.4391829509
 06/04  22:00:00,117.817425801,0.0,0.0,0.0,43.513341876,52.539744,13.4465217519,0.0,4.83426,8.61226175194
 06/04  23:00:00,118.708473599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,117.809452925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,117.807853158,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,117.80516614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,117.801643415,0.0,0.0,0.0,43.513341876,52.539744,13.4538722615,0.0,4.83426,8.61961226152
 06/05  04:00:00,118.239548032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,100.291743729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,173.008947607,72.1249823772,0.00270383202044,0.0,43.513341876,53.238744,595.254215949,581.80061384,4.83426,8.61934210858
 06/05  07:00:00,350.659114801,72.1249823772,0.0,0.0,220.879908,53.238744,539.65697094,517.247412501,4.83426,17.5752984383
 06/05  08:00:00,443.66693537,72.6338304908,0.00179154916631,0.0,220.879908,145.652643033,479.467081868,407.823563666,36.25695,35.3865682024
 06/05  09:00:00,444.540038548,73.433670862,0.00255664699666,0.0,220.879908,145.652643033,426.432926767,345.454670465,36.25695,44.7213063028
 06/05  10:00:00,451.095416218,73.973551574,0.0017028003373,0.0,220.879908,151.653867033,401.079100762,307.95134165,48.3426,44.7851591128
 06/05  11:00:00,452.771996595,74.7336379517,0.0,0.0,220.879908,151.653867033,312.155615657,218.853871685,48.3426,44.9591439712
 06/05  12:00:00,464.876401579,75.6024469722,11.9402591916,0.0,220.879908,151.653867033,252.885056535,150.432029257,48.3426,54.1104272788
 06/05  13:00:00,472.285160404,76.135177939,24.5745803572,0.0,220.879908,145.652643033,230.015918595,151.643269767,24.1713,54.2013488281
 06/05  14:00:00,456.792160723,76.2719071964,9.21893257419,0.0,220.879908,145.652643033,251.495813092,182.585392214,24.1713,44.7391208775
 06/05  15:00:00,454.474495926,77.1863504856,13.7718613148,0.0,220.879908,137.835547516,181.223517981,131.566965846,4.83426,44.8222921345
 06/05  16:00:00,491.875539274,74.3387136071,58.4378958179,0.0,220.879908,133.019064,61.0837343796,20.679351363,4.83426,35.5701230166
 06/05  17:00:00,421.540202715,72.7770311181,69.3657615648,0.0,220.879908,53.238744,84.5181484706,44.1144484065,4.83426,35.5694400641
 06/05  18:00:00,390.039643595,72.5570314728,38.4761249027,0.0,220.879908,53.238744,116.951582471,71.8761090337,4.83426,40.2412134368
 06/05  19:00:00,376.222550304,72.4688315562,24.5005462316,0.0,220.879908,53.238744,99.3834214565,81.5951485443,4.83426,12.9540129123
 06/05  20:00:00,373.249956635,72.3289546281,7.02959915178,0.0,220.879908,53.238744,127.306391252,113.791052713,4.83426,8.6810785391
 06/05  21:00:00,118.045037398,0.0,0.0,0.0,43.513341876,52.539744,13.5151111275,0.0,4.83426,8.68085112754
 06/05  22:00:00,117.805891522,0.0,0.0,0.0,43.513341876,52.539744,13.4790905692,0.0,4.83426,8.64483056917
 06/05  23:00:00,118.787068698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,117.870416419,0.0,0.0,0.0,43.513341876,52.539744,13.4536399671,0.0,4.83426,8.6193799671
 06/06  01:00:00,117.880353791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,117.876788354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,117.85454061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,119.9426703,0.0,0.0,0.0,43.513341876,52.539744,13.4536652871,0.0,4.83426,8.61940528709
 06/06  05:00:00,101.68084252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,173.723414365,72.1249823772,0.00316917586616,0.0,43.513341876,53.238744,559.671592006,554.817332006,4.83426,0.02
 06/06  07:00:00,350.699986448,72.1249823772,0.0,0.0,220.879908,53.238744,513.179070202,481.996111772,4.83426,26.3486984299
 06/06  08:00:00,443.98994466,72.9063976631,0.0020617339181,0.0,220.879908,145.652643033,487.355586264,415.718186887,36.25695,35.3804493768
 06/06  09:00:00,444.825473201,73.6739905204,0.00279127105399,0.0,220.879908,145.652643033,434.603771736,362.570123301,36.25695,35.776698435
 06/06  10:00:00,465.755756729,74.5481932833,13.8240479523,0.0,220.879908,151.653867033,319.028038949,225.907018033,48.3426,44.7784209164
 06/06  11:00:00,544.620750072,75.6214057476,89.2413134615,0.0,220.879908,151.653867033,188.499327487,86.2202225414,48.3426,53.936504946
 06/06  12:00:00,550.056426048,76.6037558245,94.5702937601,0.0,220.879908,151.653867033,138.170921558,44.7409757311,48.3426,45.0873458273
 06/06  13:00:00,616.382333846,77.7733171382,165.363528308,0.0,220.879908,145.652643033,95.8731760733,17.4906720512,24.1713,54.2112040221
 06/06  14:00:00,660.297891248,79.1751659232,206.792378207,0.0,220.879908,145.652643033,69.1870628761,0.276273231044,24.1713,44.739489645
 06/06  15:00:00,666.988079322,79.9737640245,220.276576678,0.0,220.879908,137.835547516,54.2819296798,4.62632131302,4.83426,44.8213483667
 06/06  16:00:00,654.709716136,75.8408763822,216.989671553,0.0,220.879908,133.019064,41.795298755,1.39602101372,4.83426,35.5650177412
 06/06  17:00:00,524.706126887,73.711092655,169.234125837,0.0,220.879908,53.238744,46.0679245879,5.66633448059,4.83426,35.5673301073
 06/06  18:00:00,493.823987712,73.4403820028,138.894271789,0.0,220.879908,53.238744,65.6674667495,16.2068410232,4.83426,44.6263657262
 06/06  19:00:00,468.062677527,73.2814080636,113.760442003,0.0,220.879908,53.238744,43.7689883889,30.2429467941,4.83426,8.69178159487
 06/06  20:00:00,443.16543217,72.893279926,75.0628124971,0.0,220.879908,53.238744,74.5562126035,61.0407502265,4.83426,8.68120237692
 06/06  21:00:00,117.815902415,0.0,0.0,0.0,43.513341876,52.539744,22.1763115362,0.0,4.83426,17.3420515362
 06/06  22:00:00,117.88095036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  23:00:00,118.830607716,0.0,0.0,0.0,43.513341876,52.539744,13.4680353511,0.0,4.83426,8.63377535113
 06/06  24:00:00,117.901784235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,117.89417212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,117.888935094,0.0,0.0,0.0,43.513341876,52.539744,13.4535702198,0.0,4.83426,8.61931021983
 06/07  03:00:00,117.901914986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.356946952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,100.397184722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,173.058400219,72.1249823772,0.00358454824668,0.0,43.513341876,53.238744,408.821009373,395.369043708,4.83426,8.61770566581
 06/07  07:00:00,360.16110074,72.1249823772,9.1688054763,0.0,220.879908,53.238744,335.44472769,313.040567084,4.83426,17.5699006059
 06/07  08:00:00,501.630064414,73.8402114186,55.3900212695,0.0,220.879908,145.652643033,190.563837979,118.926410707,36.25695,35.3804772713
 06/07  09:00:00,571.649952837,75.2837333525,123.047254487,0.0,220.879908,145.652643033,119.05141498,38.0861372122,36.25695,44.7083277673
 06/07  10:00:00,644.955518423,76.505747424,188.53550391,0.0,220.879908,151.653867033,94.6937648485,1.58060272323,48.3426,44.7705621253
 06/07  11:00:00,733.382821586,77.6519646196,273.883338489,0.0,220.879908,151.653867033,93.3060507043,0.00882467552322,48.3426,44.9546260288
 06/07  12:00:00,766.239756852,79.5517227772,305.297134337,0.0,220.879908,151.653867033,102.430111787,0.0,48.3426,54.0875117869
 06/07  13:00:00,784.42590455,81.1383175343,328.017395963,0.0,220.879908,145.652643033,78.3558795273,0.00608000647387,24.1713,54.1784995208
 06/07  14:00:00,745.626950164,81.0643141895,289.895936467,0.0,220.879908,145.652643033,59.9710423484,0.0132698776397,24.1713,35.7864724707
 06/07  15:00:00,644.917309942,81.503646735,197.790843063,0.0,220.879908,137.835547516,57.3810399551,7.7396300853,4.83426,44.8071498698
 06/07  16:00:00,598.981487203,76.5608238135,162.165080472,0.0,220.879908,133.019064,58.0721129597,8.78934577249,4.83426,44.4485071872
 06/07  17:00:00,513.302598985,74.2229122147,158.444857509,0.0,220.879908,53.238744,47.8612772066,7.46959215702,4.83426,35.5574250495
 06/07  18:00:00,476.47519026,73.6565430529,122.473181383,0.0,220.879908,53.238744,66.7658990122,26.2309982693,4.83426,35.7006407429
 06/07  19:00:00,453.093023988,73.260039627,99.2577368859,0.0,220.879908,53.238744,58.1997415913,38.6965401043,4.83426,14.668941487
 06/07  20:00:00,442.928619936,72.9257513602,74.8454018793,0.0,220.879908,53.238744,77.7751001567,61.5708716572,4.83426,11.3699684996
 06/07  21:00:00,118.201172002,0.0,0.0,0.0,43.513341876,52.539744,13.5150075102,0.0,4.83426,8.68074751019
 06/07  22:00:00,117.927931156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  23:00:00,118.848304509,0.0,0.0,0.0,43.513341876,52.539744,13.4678725754,0.0,4.83426,8.63361257537
 06/07  24:00:00,117.935602181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,117.934258137,0.0,0.0,0.0,43.513341876,52.539744,13.4534918521,0.0,4.83426,8.61923185208
 06/08  02:00:00,117.911422387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,117.893383192,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.326226853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,100.366975452,0.0,0.0,0.0,43.513341876,52.539744,13.4534915516,0.0,4.83426,8.61923155156
 06/08  06:00:00,173.078733457,72.1249823772,0.00424642873834,0.0,43.513341876,53.238744,466.251263279,461.397003279,4.83426,0.02
 06/08  07:00:00,350.76270435,72.1249823772,0.0,0.0,220.879908,53.238744,406.223459064,375.042906504,4.83426,26.3462925598
 06/08  08:00:00,444.981098588,73.8598912412,0.00244042746734,0.0,220.879908,145.652643033,298.148445998,235.355610229,36.25695,26.5358857691
 06/08  09:00:00,464.288185496,75.1022216641,17.6898099187,0.0,220.879908,145.652643033,270.784602199,189.824299888,36.25695,44.7033523112
 06/08  10:00:00,533.859941637,76.3775097228,78.8271778857,0.0,220.879908,151.653867033,191.339720844,98.2326974841,48.3426,44.7644233602
 06/08  11:00:00,610.244563582,77.8834455276,151.816728793,0.0,220.879908,151.653867033,107.111530303,13.8297084409,48.3426,44.9392218626
 06/08  12:00:00,649.642848898,79.2944531803,190.379411652,0.0,220.879908,151.653867033,102.426478715,0.0,48.3426,54.0838787153
 06/08  13:00:00,593.053963126,79.812952476,139.998276729,0.0,220.879908,145.652643033,121.764211817,43.4198121168,24.1713,54.1730997004
 06/08  14:00:00,571.625207409,80.8612439075,117.805353583,0.0,220.879908,145.652643033,124.16588445,63.1258226597,24.1713,36.8687617905
 06/08  15:00:00,594.055827707,81.9680291089,146.662926286,0.0,220.879908,137.835547516,83.2695085753,33.4429478356,4.83426,44.9923007397
 06/08  16:00:00,572.608199092,76.5036004898,135.769583616,0.0,220.879908,133.019064,61.4241680053,13.4195416663,4.83426,43.170366339
 06/08  17:00:00,441.849623255,73.9844178551,87.8499331033,0.0,220.879908,53.238744,78.6756949469,38.2869119383,4.83426,35.5545230086
 06/08  18:00:00,396.210799839,73.4650975041,43.4124762367,0.0,220.879908,53.238744,108.452475449,67.9210749683,4.83426,35.6971404804
 06/08  19:00:00,360.122353728,73.121688791,7.9107329584,0.0,220.879908,53.238744,118.497633883,96.3010223643,4.83426,17.3623515185
 06/08  20:00:00,366.58531014,72.7520838232,0.0,0.0,220.879908,53.238744,175.009253484,161.495454038,4.83426,8.67953944635
 06/08  21:00:00,118.087125497,0.0,0.0,0.0,43.513341876,52.539744,13.5149609629,0.0,4.83426,8.6807009629
 06/08  22:00:00,117.847425368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,118.777359859,0.0,0.0,0.0,43.513341876,52.539744,13.4679641142,0.0,4.83426,8.63370411417
 06/08  24:00:00,117.831349045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,117.818712727,0.0,0.0,0.0,43.513341876,52.539744,13.4536109687,0.0,4.83426,8.6193509687
 06/09  02:00:00,117.798812898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,117.771337706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,119.874079106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,101.620774835,0.0,0.0,0.0,43.513341876,52.539744,13.4535898853,0.0,4.83426,8.61932988534
 06/09  06:00:00,173.856171379,72.1249823772,0.00368640305183,0.0,43.513341876,53.238744,839.015400513,834.161140513,4.83426,0.02
 06/09  07:00:00,350.764472283,72.1249823772,0.0,0.0,220.879908,53.238744,609.085175003,577.906445714,4.83426,26.3444692891
 06/09  08:00:00,450.592454788,73.2569983481,6.09404768167,0.0,220.879908,145.652643033,323.771960603,260.981721958,36.25695,26.5332886449
 06/09  09:00:00,537.302489245,74.5284376223,89.8557305197,0.0,220.879908,145.652643033,161.146737818,80.1931405226,36.25695,44.6966472951
 06/09  10:00:00,663.238224192,75.5663587139,207.139421473,0.0,220.879908,151.653867033,93.7784704016,0.678968859964,48.3426,44.7569015416
 06/09  11:00:00,769.161940101,77.2727566865,309.54266113,0.0,220.879908,151.653867033,93.2926933715,0.00989675136568,48.3426,44.9401966202
 06/09  12:00:00,880.69125454,79.9538361805,418.613143997,0.0,220.879908,151.653867033,102.414777062,0.0,48.3426,54.0721770616
 06/09  13:00:00,988.344188185,82.984263169,528.486290796,0.0,220.879908,145.652643033,78.3440228488,0.0138603726947,24.1713,54.1588624761
 06/09  14:00:00,1020.67269145,86.4473048668,556.73959682,0.0,220.879908,145.652643033,59.94798708,0.0,24.1713,35.77668708
 06/09  15:00:00,1030.74943661,89.607148374,571.264168907,0.0,220.879908,137.835547516,49.6269329987,0.0,4.83426,44.7926729987
 06/09  16:00:00,1055.01744733,83.2711022529,607.731647214,0.0,220.879908,133.019064,40.3996836361,0.0104267059115,4.83426,35.5549969302
 06/09  17:00:00,906.95798507,78.7211230035,544.807912697,0.0,220.879908,53.238744,49.2649831672,0.0,4.83426,44.4307231672
 06/09  18:00:00,745.275744283,77.7554257683,384.751516751,0.0,220.879908,53.238744,40.5213559022,0.0,4.83426,35.6870959022
 06/09  19:00:00,584.943168335,76.2153912795,227.045916845,0.0,220.879908,53.238744,14.3074332382,0.783109937139,4.83426,8.69006330103
 06/09  20:00:00,499.656744079,74.7151454683,129.386611631,0.0,220.879908,53.238744,46.9890538776,24.8154281744,4.83426,17.3393657032
 06/09  21:00:00,117.884305407,0.0,0.0,0.0,43.513341876,52.539744,13.5147964657,0.0,4.83426,8.6805364657
 06/09  22:00:00,117.982785015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  23:00:00,118.927759325,0.0,0.0,0.0,43.513341876,52.539744,13.4677291092,0.0,4.83426,8.63346910921
 06/09  24:00:00,117.993327437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,117.946809777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,117.920127562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,117.896059605,0.0,0.0,0.0,43.513341876,52.539744,13.4464193205,0.0,4.83426,8.61215932054
 06/10  04:00:00,118.305383847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,100.368883629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.47325385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.440282229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.542451557,0.0,0.0,0.0,43.513341876,52.539744,13.4462421248,0.0,4.83426,8.61198212482
 06/10  09:00:00,100.657207916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.7231373,0.0,0.0,0.0,43.513341876,52.539744,22.259452714,0.0,4.83426,17.425192714
 06/10  11:00:00,101.532795631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  12:00:00,102.855664355,1.50859806184,0.589865575,0.0,43.513341876,52.539744,13.4897270628,0.0,4.83426,8.65546706276
 06/10  13:00:00,225.659860145,7.4526434921,115.832308606,0.0,43.513341876,52.539744,13.4826228841,0.0,4.83426,8.64836288405
 06/10  14:00:00,371.704992167,8.20632687598,259.503445258,0.0,43.513341876,52.539744,13.4824989546,0.0,4.83426,8.64823895459
 06/10  15:00:00,478.922333379,10.4232432005,363.180570818,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,493.727877754,9.93745871238,378.32368117,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,389.417225976,8.51420954236,276.594191148,0.0,43.513341876,52.539744,13.4463825595,0.0,4.83426,8.61212255953
 06/10  18:00:00,376.195419312,7.4726496686,264.248493732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,296.921365068,4.01762552639,189.279009398,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,200.690090962,2.52745851713,81.2115623387,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,118.487272361,0.0,0.0,0.0,43.513341876,52.539744,31.2582705308,0.0,4.83426,26.4240105308
 06/10  22:00:00,118.075230539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,118.895293625,0.0,0.0,0.0,43.513341876,52.539744,13.4463873598,0.0,4.83426,8.61212735981
 06/10  24:00:00,118.023293002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.001341902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,117.966315912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,117.948909659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.386507412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,100.429212205,0.0,0.0,0.0,43.513341876,52.539744,13.4461861666,0.0,4.83426,8.61192616665
 06/11  06:00:00,100.518043263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.479019917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.560993563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.657421588,0.0,0.0,0.0,43.513341876,52.539744,13.4534524409,0.0,4.83426,8.61919244088
 06/11  10:00:00,162.120888766,1.04342528572,59.5541584598,0.0,43.513341876,52.539744,13.5573607706,0.0,4.83426,8.72310077055
 06/11  11:00:00,145.006871489,1.45277046578,41.4874972648,0.0,43.513341876,52.539744,13.4893657965,0.0,4.83426,8.65510579651
 06/11  12:00:00,282.370607768,7.43603041764,172.243517157,0.0,43.513341876,52.539744,13.489591569,0.0,4.83426,8.65533156895
 06/11  13:00:00,316.304739206,8.93360564928,204.267888815,0.0,43.513341876,52.539744,13.4896175776,0.0,4.83426,8.65535757762
 06/11  14:00:00,336.320683834,7.45680195549,225.213209289,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,396.829403588,10.7009345943,281.411696032,0.0,43.513341876,52.539744,13.4823550676,0.0,4.83426,8.64809506763
 06/11  16:00:00,401.471147651,7.60235400097,288.973244876,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,370.159244447,8.43299332254,257.067895246,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,355.20536973,7.54058346616,243.105218458,0.0,43.513341876,52.539744,13.4463438686,0.0,4.83426,8.61208386856
 06/11  19:00:00,281.660182276,4.1651922494,173.514126303,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,182.508617287,2.07900667622,63.4826672238,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,118.469275777,0.0,0.0,0.0,43.513341876,52.539744,31.2522681292,0.0,4.83426,26.4180081292
 06/11  22:00:00,118.047499125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,118.872342622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,117.976366426,0.0,0.0,0.0,43.513341876,52.539744,13.4462963815,0.0,4.83426,8.61203638148
 06/12  01:00:00,117.942695269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,117.943328134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,117.933934811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  04:00:00,118.354310916,0.0,0.0,0.0,43.513341876,52.539744,13.4533017617,0.0,4.83426,8.61904176173
 06/12  05:00:00,100.396016232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,173.150581127,72.1824707089,0.00576545367871,0.0,43.513341876,53.238744,363.283992885,358.429732885,4.83426,0.02
 06/12  07:00:00,394.372218348,72.3006302724,42.5064581882,0.0,220.879908,53.238744,229.501209472,198.332536181,4.83426,26.3344132903
 06/12  08:00:00,615.660684313,76.5135548583,165.299243426,0.0,220.879908,145.652643033,72.2268582174,9.44362973964,36.25695,26.5262784777
 06/12  09:00:00,679.174869974,78.5295896488,226.476070101,0.0,220.879908,145.652643033,80.9370594703,0.0,36.25695,44.6801094703
 06/12  10:00:00,823.252764334,80.3323924566,362.929242512,0.0,220.879908,151.653867033,93.076754654,0.0,48.3426,44.734154654
 06/12  11:00:00,956.691122946,83.0366598389,492.411958954,0.0,220.879908,151.653867033,93.254317781,0.0,48.3426,44.911717781
 06/12  12:00:00,1004.68060484,86.4512573087,537.80889965,0.0,220.879908,151.653867033,102.38946662,0.0,48.3426,54.0468666204
 06/12  13:00:00,997.481403785,89.5619028652,533.429452804,0.0,220.879908,145.652643033,78.313184346,0.0112624242052,24.1713,54.1306219218
 06/12  14:00:00,998.758059218,92.047718518,532.195917384,0.0,220.879908,145.652643033,59.9313562458,0.0,24.1713,35.7600562458
 06/12  15:00:00,989.755053204,93.1230975886,528.77164756,0.0,220.879908,137.835547516,49.6208481376,0.0115898999247,4.83426,44.7749982377
 06/12  16:00:00,885.859894588,83.9544029937,439.883790764,0.0,220.879908,133.019064,40.3860719621,0.0125173513791,4.83426,35.5392946108
 06/12  17:00:00,657.427272476,78.1802962676,297.761091195,0.0,220.879908,53.238744,40.373555373,0.0,4.83426,35.539295373
 06/12  18:00:00,568.418218142,76.3893973483,210.95348815,0.0,220.879908,53.238744,49.6406578915,0.220933771252,4.83426,44.5854641203
 06/12  19:00:00,496.58284888,75.5983066689,140.065479762,0.0,220.879908,53.238744,26.7739403689,13.249208144,4.83426,8.69047222483
 06/12  20:00:00,455.879758045,74.6255929412,86.1203242411,0.0,220.879908,53.238744,61.504523964,47.9904755414,4.83426,8.67978842268
 06/12  21:00:00,118.234361822,0.0,0.0,0.0,43.513341876,52.539744,13.5137143516,0.0,4.83426,8.67945435157
 06/12  22:00:00,117.967251338,0.0,0.0,0.0,43.513341876,52.539744,13.4781722997,0.0,4.83426,8.64391229969
 06/12  23:00:00,118.890443716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,117.97049184,0.0,0.0,0.0,43.513341876,52.539744,13.4533286243,0.0,4.83426,8.6190686243
 06/13  01:00:00,117.966076088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,117.958524957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,117.954235608,0.0,0.0,0.0,43.513341876,52.539744,13.4532155508,0.0,4.83426,8.61895555081
 06/13  04:00:00,117.180464426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,101.940553362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,209.913692362,72.1359317144,35.5111155274,0.0,43.513341876,53.238744,302.566625605,297.712365605,4.83426,0.02
 06/13  07:00:00,421.259133853,72.1249823772,69.33499978,0.0,220.879908,53.238744,271.874797197,240.704027137,4.83426,26.3365100602
 06/13  08:00:00,567.3472951,74.2094598867,120.252572281,0.0,220.879908,145.652643033,191.367239676,119.75416012,36.25695,35.3561295561
 06/13  09:00:00,618.218658367,75.5039223186,169.473794982,0.0,220.879908,145.652643033,188.760070333,116.759438731,36.25695,35.7436816019
 06/13  10:00:00,704.782753551,76.0200867937,248.850550202,0.0,220.879908,151.653867033,177.35785292,84.2841417797,48.3426,44.7311111404
 06/13  11:00:00,772.870444074,76.5709325943,314.99881744,0.0,220.879908,151.653867033,142.333876629,49.0886744272,48.3426,44.9026022022
 06/13  12:00:00,817.704090778,77.1520257791,359.819031327,0.0,220.879908,151.653867033,123.708548127,21.3237700807,48.3426,54.0421780467
 06/13  13:00:00,840.959303622,77.1420922343,388.871209629,0.0,220.879908,145.652643033,81.2000303814,2.90269229765,24.1713,54.1260380837
 06/13  14:00:00,893.1986087,77.5052999038,440.366417295,0.0,220.879908,145.652643033,62.5608114535,2.63234616323,24.1713,35.7571652903
 06/13  15:00:00,937.094596208,78.1308832679,491.178257996,0.0,220.879908,137.835547516,56.560194205,6.95457551225,4.83426,44.7713586928
 06/13  16:00:00,860.435603104,74.6418123798,423.187390487,0.0,220.879908,133.019064,47.8309607375,7.461313297,4.83426,35.5353874405
 06/13  17:00:00,711.395256721,72.9211942839,355.709585672,0.0,220.879908,53.238744,55.4683402113,15.097341141,4.83426,35.5367390703
 06/13  18:00:00,657.675848452,72.8189642123,302.484335273,0.0,220.879908,53.238744,72.2949436083,22.8809905207,4.83426,44.5796930875
 06/13  19:00:00,623.314901721,72.5172593543,268.749620702,0.0,220.879908,53.238744,39.7833980316,26.2589591183,4.83426,8.69017891332
 06/13  20:00:00,632.061715188,72.4369964214,262.645265212,0.0,220.879908,53.238744,49.8156038674,36.3018354125,4.83426,8.67950845482
 06/13  21:00:00,117.980751445,0.0,0.0,0.0,43.513341876,52.539744,13.5134145678,0.0,4.83426,8.67915456781
 06/13  22:00:00,118.022199541,0.0,0.0,0.0,43.513341876,52.539744,13.4779676817,0.0,4.83426,8.64370768168
 06/13  23:00:00,118.921399994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,118.031914647,0.0,0.0,0.0,43.513341876,52.539744,13.4531848424,0.0,4.83426,8.61892484236
 06/14  01:00:00,118.042641886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.032716141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.016684293,0.0,0.0,0.0,43.513341876,52.539744,13.4530520131,0.0,4.83426,8.61879201309
 06/14  04:00:00,115.523772598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,100.590716889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,524.851866843,72.1249823772,347.095393048,0.0,43.513341876,53.238744,90.0249443958,85.1706843958,4.83426,0.02
 06/14  07:00:00,677.190334106,72.1249823772,321.990631896,0.0,220.879908,53.238744,122.034757225,90.8665134338,4.83426,26.3339837909
 06/14  08:00:00,836.121265118,74.1380447464,386.306060536,0.0,220.879908,145.652643033,77.3962408444,5.78792862637,36.25695,35.351362218
 06/14  09:00:00,920.007797578,75.3203205957,468.715709593,0.0,220.879908,145.652643033,72.5081147348,0.512153850905,36.25695,35.7390108839
 06/14  10:00:00,947.043265361,75.8672508334,489.172246733,0.0,220.879908,151.653867033,93.0666734173,0.0,48.3426,44.7240734173
 06/14  11:00:00,962.929298009,76.3907236504,503.613321174,0.0,220.879908,151.653867033,93.2358623596,0.0,48.3426,44.8932623596
 06/14  12:00:00,963.440961542,76.8878023806,504.450792176,0.0,220.879908,151.653867033,102.371810678,0.0,48.3426,54.0292106779
 06/14  13:00:00,957.149345757,76.8549699111,504.181419065,0.0,220.879908,145.652643033,78.2901194383,0.00639304870596,24.1713,54.1124263896
 06/14  14:00:00,956.568070736,77.1725883507,503.362657684,0.0,220.879908,145.652643033,59.9249950139,0.0,24.1713,35.7536950139
 06/14  15:00:00,942.173275698,77.6450403082,496.593037395,0.0,220.879908,137.835547516,54.7483434079,5.15016457474,4.83426,44.7639188332
 06/14  16:00:00,811.964920899,74.3740828283,375.377801268,0.0,220.879908,133.019064,48.3498023417,7.98310428007,4.83426,35.5324380616
 06/14  17:00:00,645.796746799,72.7746003706,290.935951701,0.0,220.879908,53.238744,55.3762206186,15.0146019763,4.83426,35.5273586423
 06/14  18:00:00,602.815627251,72.6027759616,248.393485653,0.0,220.879908,53.238744,84.2814613932,34.8752583053,4.83426,44.5719430879
 06/14  19:00:00,578.00980794,72.3654223595,223.582280917,0.0,220.879908,53.238744,60.0820109104,46.5578169284,4.83426,8.68993398198
 06/14  20:00:00,560.142354924,72.3090023184,191.233749468,0.0,220.879908,53.238744,70.1242840584,56.6109150689,4.83426,8.67910898947
 06/14  21:00:00,118.278682309,0.0,0.0,0.0,43.513341876,52.539744,13.5129419055,0.0,4.83426,8.67868190545
 06/14  22:00:00,117.981274518,0.0,0.0,0.0,43.513341876,52.539744,13.477799965,0.0,4.83426,8.64353996501
 06/14  23:00:00,118.887404315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,117.97796486,0.0,0.0,0.0,43.513341876,52.539744,13.4532368603,0.0,4.83426,8.61897686033
 06/15  01:00:00,117.957718847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,117.951785008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,117.948502245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,115.412712951,0.0,0.0,0.0,43.513341876,52.539744,13.4530779417,0.0,4.83426,8.61881794172
 06/15  05:00:00,100.440497233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,228.351759863,72.1249823772,54.4174585287,0.0,43.513341876,53.238744,335.311228047,330.456968047,4.83426,0.02
 06/15  07:00:00,445.860947906,72.1249823772,93.5832907214,0.0,220.879908,53.238744,289.55546881,258.389277092,4.83426,26.3319317185
 06/15  08:00:00,585.733621719,73.6600398947,138.944115295,0.0,220.879908,145.652643033,193.061664791,130.290307321,36.25695,26.5144074694
 06/15  09:00:00,608.885048557,74.5863292376,161.08009734,0.0,220.879908,145.652643033,207.472857746,126.554210316,36.25695,44.6616974295
 06/15  10:00:00,625.612278934,75.0414104592,171.326562416,0.0,220.879908,151.653867033,214.709569192,121.649950123,48.3426,44.717019069
 06/15  11:00:00,634.023268074,75.5083846336,178.363531491,0.0,220.879908,151.653867033,190.302328099,97.0664918826,48.3426,44.8932362162
 06/15  12:00:00,695.11017189,76.0882249711,239.197287545,0.0,220.879908,151.653867033,161.087844772,65.7335242457,48.3426,47.0117205266
 06/15  13:00:00,792.967204067,76.9010956722,341.419164136,0.0,220.879908,145.652643033,98.8298617633,22.5372053774,24.1713,52.121356386
 06/15  14:00:00,919.503099478,77.6933018105,466.207638275,0.0,220.879908,145.652643033,68.8488972937,0.0,24.1713,44.6775972937
 06/15  15:00:00,949.94278192,78.9511560439,502.4596779,0.0,220.879908,137.835547516,49.5931082917,0.0,4.83426,44.7588482917
 06/15  16:00:00,954.403095984,75.3995687359,515.491215889,0.0,220.879908,133.019064,40.3724913594,0.0107521283933,4.83426,35.527479231
 06/15  17:00:00,761.753239921,73.4811495935,405.283986905,0.0,220.879908,53.238744,40.5361975115,0.174373135095,4.83426,35.5275643764
 06/15  18:00:00,663.602993667,73.1425420285,308.193780307,0.0,220.879908,53.238744,50.761373632,10.2706541824,4.83426,35.6564594497
 06/15  19:00:00,580.905167352,72.8920225818,226.117161146,0.0,220.879908,53.238744,52.3426299919,33.46470388,4.83426,14.0436661119
 06/15  20:00:00,526.724791144,72.641500278,158.026403634,0.0,220.879908,53.238744,80.8400006475,64.0181272647,4.83426,11.9876133829
 06/15  21:00:00,118.237933673,0.0,0.0,0.0,43.513341876,52.539744,13.5125590651,0.0,4.83426,8.6782990651
 06/15  22:00:00,117.966793179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  23:00:00,118.888292917,0.0,0.0,0.0,43.513341876,52.539744,13.4670512771,0.0,4.83426,8.63279127707
 06/15  24:00:00,117.99708954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,117.990975763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,117.986398961,0.0,0.0,0.0,43.513341876,52.539744,13.452972723,0.0,4.83426,8.61871272305
 06/16  03:00:00,117.982180485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,117.289508283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,101.999503038,0.0,0.0,0.0,43.513341876,52.539744,13.4531342589,0.0,4.83426,8.61887425887
 06/16  06:00:00,322.057871211,72.1249823772,146.080819639,0.0,43.513341876,53.238744,259.018624122,254.164364122,4.83426,0.02
 06/16  07:00:00,543.74779217,72.1249823772,190.158267744,0.0,220.879908,53.238744,214.671010858,192.278660753,4.83426,17.558090105
 06/16  08:00:00,718.580868096,73.7443415418,270.246671125,0.0,220.879908,145.652643033,112.069099782,49.5602025882,36.25695,26.2519471933
 06/16  09:00:00,785.571823227,74.9372636521,335.768293126,0.0,220.879908,145.652643033,77.3542929168,23.5923332731,36.25695,17.5050096437
 06/16  10:00:00,885.154634921,75.5674238877,428.029142277,0.0,220.879908,151.653867033,69.766270464,3.91662488619,48.3426,17.5070455778
 06/16  11:00:00,959.357275538,76.0320830181,500.363762077,0.0,220.879908,151.653867033,74.5953577987,0.0,48.3426,26.2527577987
 06/16  12:00:00,892.521680801,76.4151615856,434.65267663,0.0,220.879908,151.653867033,66.3128649358,0.464409888146,48.3426,17.5058550476
 06/16  13:00:00,798.811677275,76.2502654119,347.859764456,0.0,220.879908,145.652643033,75.1212757633,33.4422491789,24.1713,17.5077265844
 06/16  14:00:00,845.181464518,76.6915953699,393.4386898,0.0,220.879908,145.652643033,68.0432530913,26.3655426463,24.1713,17.506410445
 06/16  15:00:00,917.717789439,77.3718137391,472.628131796,0.0,220.879908,137.835547516,39.1949834721,8.10857668282,4.83426,26.2521467893
 06/16  16:00:00,844.703723958,74.1758190269,407.939268577,0.0,220.879908,133.019064,48.9408448005,8.58471987787,4.83426,35.5218649227
 06/16  17:00:00,641.080460312,72.6172780102,286.36881216,0.0,220.879908,53.238744,68.3521653738,27.9961497727,4.83426,35.5217556011
 06/16  18:00:00,580.957051718,72.4935915121,226.848630715,0.0,220.879908,53.238744,84.8629802746,44.3720202731,4.83426,35.6567000015
 06/16  19:00:00,578.472643263,72.4905257659,224.400571873,0.0,220.879908,53.238744,59.6700796827,46.1471778043,4.83426,8.68864187833
 06/16  20:00:00,591.586022661,72.4031990668,222.666873343,0.0,220.879908,53.238744,78.4576834903,56.2870971641,4.83426,17.3363263262
 06/16  21:00:00,117.941625985,0.0,0.0,0.0,43.513341876,52.539744,13.5130319423,0.0,4.83426,8.67877194233
 06/16  22:00:00,118.000056988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,118.91075338,0.0,0.0,0.0,43.513341876,52.539744,13.4668986683,0.0,4.83426,8.63263866826
 06/16  24:00:00,118.021427883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,118.012531507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,118.00683382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,117.985943845,0.0,0.0,0.0,43.513341876,52.539744,13.4461445401,0.0,4.83426,8.61188454014
 06/17  04:00:00,115.446945363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,100.47444606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.493633901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.359566101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.376730508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.41660082,0.0,0.0,0.0,43.513341876,52.539744,13.4530349801,0.0,4.83426,8.61877498015
 06/17  10:00:00,100.425880121,0.0,0.0,0.0,43.513341876,52.539744,13.5537411309,0.0,4.83426,8.7194811309
 06/17  11:00:00,101.239737171,0.0,0.0,0.0,43.513341876,52.539744,13.4882491521,0.0,4.83426,8.65398915212
 06/17  12:00:00,100.401943334,0.0,0.0,0.0,43.513341876,52.539744,13.4884939491,0.0,4.83426,8.65423394907
 06/17  13:00:00,100.527168279,0.0,0.0,0.0,43.513341876,52.539744,13.4812445635,0.0,4.83426,8.6469845635
 06/17  14:00:00,100.601618166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  15:00:00,100.615646485,0.0,0.0,0.0,43.513341876,52.539744,13.4813653457,0.0,4.83426,8.64710534567
 06/17  16:00:00,100.431667615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,100.412431465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,100.377600469,0.0,0.0,0.0,43.513341876,52.539744,13.4461272036,0.0,4.83426,8.61186720358
 06/17  19:00:00,100.849046391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,115.710056621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,118.436055427,0.0,0.0,0.0,43.513341876,52.539744,31.2449796365,0.0,4.83426,26.4107196365
 06/17  22:00:00,118.035922126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,118.872699008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,118.019657009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,118.018203606,0.0,0.0,0.0,43.513341876,52.539744,13.4460493125,0.0,4.83426,8.61178931246
 06/18  02:00:00,118.016811204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.015365033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,115.510393012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,100.538859173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.555957875,0.0,0.0,0.0,43.513341876,52.539744,13.4458124066,0.0,4.83426,8.61155240664
 06/18  07:00:00,100.414563443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.436036378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,100.498288327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,100.549606754,0.0,0.0,0.0,43.513341876,52.539744,22.2523491548,0.0,4.83426,17.4180891548
 06/18  11:00:00,101.38809239,0.0,0.0,0.0,43.513341876,52.539744,13.4880983526,0.0,4.83426,8.65383835258
 06/18  12:00:00,100.56725778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,100.665266089,0.0,0.0,0.0,43.513341876,52.539744,13.4883208839,0.0,4.83426,8.65406088386
 06/18  14:00:00,207.82153142,0.864728939433,105.077646514,0.0,43.513341876,52.539744,13.481302439,0.0,4.83426,8.64704243898
 06/18  15:00:00,206.217414786,0.856844845033,103.52051167,0.0,43.513341876,52.539744,13.4810290877,0.0,4.83426,8.64676908772
 06/18  16:00:00,298.141532591,1.77665212196,193.729336899,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,349.273836186,2.26774947183,243.798590835,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,320.753571396,2.26774947183,215.54729476,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,265.171387469,1.86021869177,160.463122492,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,167.943078407,0.647928420523,50.9154391539,0.0,43.513341876,52.539744,13.446025619,0.0,4.83426,8.61176561904
 06/18  21:00:00,118.440950086,0.0,0.0,0.0,43.513341876,52.539744,23.9453475712,0.0,4.83426,19.1110875712
 06/18  22:00:00,118.049798188,0.0,0.0,0.0,43.513341876,52.539744,11.9736532288,0.0,4.83426,7.13939322881
 06/18  23:00:00,118.880036102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,118.015798097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.014357857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  02:00:00,118.014103709,0.0,0.0,0.0,43.513341876,52.539744,13.4530590924,0.0,4.83426,8.61879909239
 06/19  03:00:00,118.01381977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.486873592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,100.527734683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,396.128081736,72.2886598214,219.796045431,0.0,43.513341876,53.238744,180.96357533,167.510571449,4.83426,8.61874388119
 06/19  07:00:00,577.678897936,72.1249823772,223.678787023,0.0,220.879908,53.238744,154.175134571,131.785465042,4.83426,17.5554095294
 06/19  08:00:00,764.715717129,75.9728351615,314.081051718,0.0,220.879908,145.652643033,81.3871152437,18.8827951035,36.25695,26.2473701403
 06/19  09:00:00,944.438053075,78.199848846,489.859133267,0.0,220.879908,145.652643033,53.7624228593,0.0,36.25695,17.5054728593
 06/19  10:00:00,966.650956439,80.6812194249,501.720524422,0.0,220.879908,151.653867033,65.8460792875,0.0,48.3426,17.5034792875
 06/19  11:00:00,993.080482209,83.3487646019,523.809100875,0.0,220.879908,151.653867033,65.8471702223,0.0,48.3426,17.5045702223
 06/19  12:00:00,1012.54709784,86.3112650402,540.629866766,0.0,220.879908,151.653867033,74.5864394624,0.0,48.3426,26.2438394624
 06/19  13:00:00,1013.35542241,88.8342503639,544.510813931,0.0,220.879908,145.652643033,41.6851217763,0.0105647994943,24.1713,17.5032569768
 06/19  14:00:00,1022.31789675,91.3060865003,550.679381298,0.0,220.879908,145.652643033,41.6755467504,0.0,24.1713,17.5042467504
 06/19  15:00:00,1047.60873254,93.8567211089,581.63008593,0.0,220.879908,137.835547516,22.3384324677,0.0,4.83426,17.5041724677
 06/19  16:00:00,1087.2366295,86.7505889863,633.747576536,0.0,220.879908,133.019064,40.345670294,0.0,4.83426,35.511410294
 06/19  17:00:00,960.319922192,81.2752687351,592.141594843,0.0,220.879908,53.238744,40.341182445,0.0,4.83426,35.506922445
