Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  18:00:00,920.476024506,78.6859601123,555.773099621,0.0,220.879908,53.238744,49.3751463964,0.0,4.83426,44.5408863964
 06/19  19:00:00,893.208928084,77.0344636676,531.129548963,0.0,220.879908,53.238744,13.5217142097,0.0,4.83426,8.6874542097
 06/19  20:00:00,881.410318646,75.7770976387,509.718080322,0.0,220.879908,53.238744,13.5124102044,0.0,4.83426,8.67815020444
 06/19  21:00:00,118.416952875,0.0,0.0,0.0,43.513341876,52.539744,13.5119325941,0.0,4.83426,8.67767259412
 06/19  22:00:00,118.122256887,0.0,0.0,0.0,43.513341876,52.539744,13.4771976685,0.0,4.83426,8.64293766846
 06/19  23:00:00,119.00415922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,118.10608808,0.0,0.0,0.0,43.513341876,52.539744,13.4529286419,0.0,4.83426,8.61866864187
 06/20  01:00:00,118.081075891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.062528216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.05736677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.396235943,0.0,0.0,0.0,43.513341876,52.539744,13.4529928812,0.0,4.83426,8.61873288116
 06/20  05:00:00,102.114704287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,481.163572627,72.3503984361,303.330162705,0.0,43.513341876,53.238744,128.498532808,123.644272808,4.83426,0.02
 06/20  07:00:00,660.804062904,72.1311978329,305.78618968,0.0,220.879908,53.238744,119.416112588,88.2580022047,4.83426,26.3238503831
 06/20  08:00:00,904.318547005,77.2443420552,451.298273027,0.0,220.879908,145.652643033,54.1170628755,0.356593489795,36.25695,17.5035193857
 06/20  09:00:00,955.819482389,79.2332833991,500.253678251,0.0,220.879908,145.652643033,53.7594364386,0.0,36.25695,17.5024864386
 06/20  10:00:00,957.675057451,81.6322336902,492.416488511,0.0,220.879908,151.653867033,74.5879079022,0.0,48.3426,26.2453079022
 06/20  11:00:00,985.417479708,84.6940741168,514.891055528,0.0,220.879908,151.653867033,65.8461244085,0.0,48.3426,17.5035244085
 06/20  12:00:00,1011.58733105,87.9797753387,537.512350355,0.0,220.879908,151.653867033,65.8444342698,0.0,48.3426,17.5018342698
 06/20  13:00:00,1030.4218972,91.5810318719,558.295519312,0.0,220.879908,145.652643033,41.6842880531,0.0101381443419,24.1713,17.5028499087
 06/20  14:00:00,1018.81901621,93.9105973536,544.130806187,0.0,220.879908,145.652643033,50.4156673178,0.0,24.1713,26.2443673178
 06/20  15:00:00,997.34719154,92.6707346549,531.836321746,0.0,220.879908,137.835547516,22.3453195632,0.00715062559314,4.83426,17.5039089376
 06/20  16:00:00,1039.99946669,84.1525885096,587.720978358,0.0,220.879908,133.019064,40.3385116818,0.0,4.83426,35.5042516818
 06/20  17:00:00,955.467800517,79.5133593917,587.433555226,0.0,220.879908,53.238744,40.3385608317,0.0,4.83426,35.5043008317
 06/20  18:00:00,970.054633141,78.6362747538,603.18012696,0.0,220.879908,53.238744,40.4704421054,0.0,4.83426,35.6361821054
 06/20  19:00:00,966.601837042,77.9245668435,600.969544301,0.0,220.879908,53.238744,13.5226459114,0.0,4.83426,8.68838591143
 06/20  20:00:00,955.79503068,76.6839139467,579.392849165,0.0,220.879908,53.238744,13.5109718645,0.0,4.83426,8.67671186449
 06/20  21:00:00,118.23885853,0.0,0.0,0.0,43.513341876,52.539744,22.1681641153,0.0,4.83426,17.3339041153
 06/20  22:00:00,118.231412465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  23:00:00,119.07548774,0.0,0.0,0.0,43.513341876,52.539744,13.4666348556,0.0,4.83426,8.63237485559
 06/20  24:00:00,118.165328287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,118.144546366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.138987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.133820733,0.0,0.0,0.0,43.513341876,52.539744,13.4529497115,0.0,4.83426,8.6186897115
 06/21  04:00:00,118.599173903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,100.619323844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,591.920614241,72.6901890977,413.332402566,0.0,43.513341876,53.238744,76.4593041886,63.0066102353,4.83426,8.61843395331
 06/21  07:00:00,830.211261884,72.2341671204,473.003184803,0.0,220.879908,53.238744,34.580924936,12.1930517627,4.83426,17.5536131733
 06/21  08:00:00,944.007684397,79.1372003363,486.571647096,0.0,220.879908,145.652643033,53.7596668086,0.0,36.25695,17.5027168086
 06/21  09:00:00,937.664974891,80.9250399349,478.076045476,0.0,220.879908,145.652643033,62.4986654915,0.0,36.25695,26.2417154915
 06/21  10:00:00,944.582284012,82.4522080174,476.995874336,0.0,220.879908,151.653867033,65.843760005,0.0,48.3426,17.501160005
 06/21  11:00:00,949.483932374,83.5159042863,479.990166535,0.0,220.879908,151.653867033,65.8445647767,0.0,48.3426,17.5019647767
 06/21  12:00:00,962.064946342,85.4284250813,491.555364066,0.0,220.879908,151.653867033,65.8428171175,0.0,48.3426,17.5002171175
 06/21  13:00:00,978.713688953,88.3255843871,510.999703605,0.0,220.879908,145.652643033,50.4234927872,0.0104244282395,24.1713,26.241768359
 06/21  14:00:00,998.42993448,90.5321608496,527.997352737,0.0,220.879908,145.652643033,41.6723886239,0.0,24.1713,17.5010886239
 06/21  15:00:00,1012.82219874,92.4750637698,547.990751333,0.0,220.879908,137.835547516,22.352961038,0.0168112027854,4.83426,17.5018898352
 06/21  16:00:00,1049.19747111,85.5984756157,596.445938923,0.0,220.879908,133.019064,40.3375580292,0.0,4.83426,35.5032980292
 06/21  17:00:00,968.625808175,80.9880000744,600.300828123,0.0,220.879908,53.238744,40.3331679597,0.0,4.83426,35.4989079597
 06/21  18:00:00,956.67584461,79.8282819765,589.910249585,0.0,220.879908,53.238744,40.4633056262,0.0,4.83426,35.6290456262
 06/21  19:00:00,931.700327684,78.8747725889,566.461444782,0.0,220.879908,53.238744,22.1887099549,0.0,4.83426,17.3544499549
 06/21  20:00:00,919.954264047,77.0692937515,545.683971173,0.0,220.879908,53.238744,13.5107599398,0.0,4.83426,8.6764999398
 06/21  21:00:00,173.782333023,0.69450476722,54.1019120344,0.0,43.513341876,52.539744,13.5114321277,0.0,4.83426,8.6771721277
 06/21  22:00:00,141.488175771,0.345384869118,22.7714004874,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  23:00:00,118.995682856,0.0,0.0,0.0,43.513341876,52.539744,13.4667132589,0.0,4.83426,8.63245325893
 06/21  24:00:00,118.087223867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  01:00:00,118.078874165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.072717491,0.0,0.0,0.0,43.513341876,52.539744,13.4527846578,0.0,4.83426,8.61852465782
 06/22  03:00:00,118.0671717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.536538364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,100.573828165,0.0,0.0,0.0,43.513341876,52.539744,13.4528266093,0.0,4.83426,8.61856660931
 06/22  06:00:00,386.706930634,72.3542949939,210.638884567,0.0,43.513341876,53.238744,126.362319424,121.508059424,4.83426,0.02
 06/22  07:00:00,554.718446867,72.1365358119,201.017220678,0.0,220.879908,53.238744,108.235312341,85.8511946781,4.83426,17.5498576628
 06/22  08:00:00,755.669404099,77.7166147854,303.555635964,0.0,220.879908,145.652643033,62.602930758,0.103820799647,36.25695,26.2421599583
 06/22  09:00:00,886.251996943,79.8250790817,431.496153039,0.0,220.879908,145.652643033,53.7562810083,0.0,36.25695,17.4993310083
 06/22  10:00:00,976.943896409,82.4144743156,512.030549133,0.0,220.879908,151.653867033,65.8447986368,0.0,48.3426,17.5021986368
 06/22  11:00:00,994.279830156,84.6452936506,525.295841481,0.0,220.879908,151.653867033,65.8417687636,0.0,48.3426,17.4991687636
 06/22  12:00:00,1007.81867773,87.4162054922,536.630674437,0.0,220.879908,151.653867033,74.5843607518,0.0,48.3426,26.2417607518
 06/22  13:00:00,1010.34173114,89.9763799892,541.586443891,0.0,220.879908,145.652643033,41.683665013,0.0104222972024,24.1713,17.5019427158
 06/22  14:00:00,1025.28345358,92.587180034,553.055004585,0.0,220.879908,145.652643033,41.6713238576,0.0,24.1713,17.5000238576
 06/22  15:00:00,1037.38964896,95.6074711223,569.685830034,0.0,220.879908,137.835547516,22.3519707185,0.0168620578153,4.83426,17.5008486607
 06/22  16:00:00,1069.25407517,88.4847152522,613.905995959,0.0,220.879908,133.019064,40.3275177725,0.0,4.83426,35.4932577725
 06/22  17:00:00,968.394964228,82.7812248417,598.991696525,0.0,220.879908,53.238744,40.3249204161,0.0,4.83426,35.4906604161
 06/22  18:00:00,952.570926431,81.0024996094,585.445479004,0.0,220.879908,53.238744,40.4574484493,0.0,4.83426,35.6231884493
 06/22  19:00:00,917.094922315,79.4224783072,552.478052737,0.0,220.879908,53.238744,22.1887503764,0.0,4.83426,17.3544903764
 06/22  20:00:00,877.256228445,77.1184921368,504.583149706,0.0,220.879908,53.238744,13.5181494425,0.00666387104487,4.83426,8.6772255715
 06/22  21:00:00,159.900480311,0.863462172795,40.2781128446,0.0,43.513341876,52.539744,13.5114039392,0.0,4.83426,8.67714393916
 06/22  22:00:00,118.076988099,0.0,0.0,0.0,43.513341876,52.539744,13.4766427646,0.0,4.83426,8.64238276463
 06/22  23:00:00,118.988351406,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.065949318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,118.044871281,0.0,0.0,0.0,43.513341876,52.539744,13.4526821353,0.0,4.83426,8.61842213527
 06/23  02:00:00,118.038654482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.050938009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.402283238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,102.1210466,0.0,0.0,0.0,43.513341876,52.539744,13.4527041406,0.0,4.83426,8.61844414061
 06/23  06:00:00,426.728071201,72.3806047914,249.450063242,0.0,43.513341876,53.238744,160.594997713,155.740737713,4.83426,0.02
 06/23  07:00:00,573.890687932,72.1333718992,219.920278279,0.0,220.879908,53.238744,169.089576258,137.941429925,4.83426,26.3138863327
 06/23  08:00:00,778.948924086,77.0047035624,327.240832233,0.0,220.879908,145.652643033,76.0165527891,22.2587033603,36.25695,17.5008994288
 06/23  09:00:00,929.883016419,78.3277914726,475.910443306,0.0,220.879908,145.652643033,54.3293398683,0.572280337925,36.25695,17.5001095304
 06/23  10:00:00,960.568433869,79.8483254798,498.261473749,0.0,220.879908,151.653867033,65.8433926918,0.0,48.3426,17.5007926918
 06/23  11:00:00,962.65716814,81.7483425409,497.006860863,0.0,220.879908,151.653867033,65.843278355,0.0,48.3426,17.500678355
 06/23  12:00:00,961.43354508,83.6548403355,493.723983199,0.0,220.879908,151.653867033,74.581763475,0.0,48.3426,26.239163475
 06/23  13:00:00,955.35045594,86.2256447694,490.166965352,0.0,220.879908,145.652643033,41.6832228483,0.0126784822267,24.1713,17.4992443661
 06/23  14:00:00,952.681473343,87.8651848859,485.843810848,0.0,220.879908,145.652643033,41.6711523469,0.0,24.1713,17.4998523469
 06/23  15:00:00,955.151838279,88.5109869124,495.623323192,0.0,220.879908,137.835547516,22.3453954023,0.0117197009616,4.83426,17.4994157013
 06/23  16:00:00,986.632015318,81.139817407,540.457702479,0.0,220.879908,133.019064,40.3247926229,0.0,4.83426,35.4905326229
 06/23  17:00:00,893.7954952,76.8677523273,532.478175538,0.0,220.879908,53.238744,40.3218426248,0.0,4.83426,35.4875826248
 06/23  18:00:00,894.036173539,75.9155022306,533.342126153,0.0,220.879908,53.238744,42.982845306,0.0,4.83426,38.148585306
 06/23  19:00:00,885.303939332,75.2051180776,525.902245006,0.0,220.879908,53.238744,19.7219714906,0.0,4.83426,14.8877114906
 06/23  20:00:00,850.210383744,74.6118671423,480.22176416,0.0,220.879908,53.238744,13.5112508465,0.0,4.83426,8.67699084646
 06/23  21:00:00,118.052700093,0.0,0.0,0.0,43.513341876,52.539744,13.510648829,0.0,4.83426,8.67638882899
 06/23  22:00:00,118.094257572,0.0,0.0,0.0,43.513341876,52.539744,13.4764756384,0.0,4.83426,8.64221563844
 06/23  23:00:00,118.986038169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,118.097859104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.089053688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.083176519,0.0,0.0,0.0,43.513341876,52.539744,13.4458834021,0.0,4.83426,8.61162340213
 06/24  03:00:00,118.078373946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.558198717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,100.596129047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.613958804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.495523204,0.0,0.0,0.0,43.513341876,52.539744,13.4458640594,0.0,4.83426,8.61160405936
 06/24  08:00:00,100.558084569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,100.711067993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,100.82753346,0.0,0.0,0.0,43.513341876,52.539744,22.2470376008,0.0,4.83426,17.4127776008
 06/24  11:00:00,101.662784914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  12:00:00,443.129023192,6.76828568404,331.542246125,0.0,43.513341876,52.539744,13.4871913246,0.0,4.83426,8.65293132464
 06/24  13:00:00,371.3902636,6.47696834684,261.059511626,0.0,43.513341876,52.539744,13.4804123919,0.0,4.83426,8.64615239194
 06/24  14:00:00,375.383868906,2.77821166177,268.678748633,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  15:00:00,413.903999446,2.68722183521,306.557644053,0.0,43.513341876,52.539744,13.4803371588,0.0,4.83426,8.6460771588
 06/24  16:00:00,449.66972945,2.73514079594,342.794643943,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,428.949553277,3.14944725357,321.889528233,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,359.617740016,2.42681427497,254.014016859,0.0,43.513341876,52.539744,13.4459080436,0.0,4.83426,8.6116480436
 06/24  19:00:00,138.327603078,0.345384869118,36.3914788329,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,113.070474814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,360.547432653,1.68340485774,237.577615317,0.0,43.513341876,52.539744,31.2296134985,0.0,4.83426,26.3953534985
 06/24  22:00:00,118.257500692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,119.067429791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,118.222080701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.188919011,0.0,0.0,0.0,43.513341876,52.539744,13.4459020149,0.0,4.83426,8.61164201489
 06/25  02:00:00,118.173425863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.171113882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.682123182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,100.696919052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.696514432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.571628778,0.0,0.0,0.0,43.513341876,52.539744,13.4458651276,0.0,4.83426,8.61160512757
 06/25  08:00:00,100.611756514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,100.718480021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,350.463544691,1.69276168311,245.282723402,0.0,43.513341876,52.539744,22.247688478,0.0,4.83426,17.413428478
 06/25  11:00:00,455.957773628,2.78233173721,347.252285962,0.0,43.513341876,52.539744,13.4870887351,0.0,4.83426,8.65282873512
 06/25  12:00:00,469.939024279,3.21423358881,361.959688192,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  13:00:00,468.725321403,6.62944374204,357.409800465,0.0,43.513341876,52.539744,13.4864527701,0.0,4.83426,8.6521927701
 06/25  14:00:00,547.730179608,10.4920840689,431.83224831,0.0,43.513341876,52.539744,13.4801623284,0.0,4.83426,8.64590232837
 06/25  15:00:00,537.191479894,9.26668506943,422.687463952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  16:00:00,586.636785817,9.7981538017,471.308211774,0.0,43.513341876,52.539744,13.4459038922,0.0,4.83426,8.61164389221
 06/25  17:00:00,528.962568445,10.1803641592,413.861137732,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,574.0435182,9.43560564666,459.262451059,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,473.89918971,3.83749671222,365.030163547,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,459.631244467,2.97606275274,338.690940751,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,464.324011713,2.68600380827,338.668260078,0.0,43.513341876,52.539744,31.2266501144,0.0,4.83426,26.3923901144
 06/25  22:00:00,369.716032394,1.79552119693,246.898834771,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,242.250933971,1.04323176312,120.733446773,0.0,43.513341876,52.539744,13.4458223402,0.0,4.83426,8.61156234017
 06/25  24:00:00,118.204826298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.190261398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.187969205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.18623666,0.0,0.0,0.0,43.513341876,52.539744,13.4525317147,0.0,4.83426,8.61827171467
 06/26  04:00:00,118.697354518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,100.735443952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,685.536110509,73.720553862,502.720316191,0.0,43.513341876,53.238744,4.87434778719,0.0200877871872,4.83426,0.02
 06/26  07:00:00,861.636741754,73.2504207136,501.6167587,0.0,220.879908,53.238744,31.1425894516,0.0,4.83426,26.3083294516
 06/26  08:00:00,943.020753657,82.4890323356,480.863790891,0.0,220.879908,145.652643033,53.7547062573,0.0,36.25695,17.4977562573
 06/26  09:00:00,963.476248046,85.8800915758,497.074722311,0.0,220.879908,145.652643033,53.7507300314,0.0,36.25695,17.4937800314
 06/26  10:00:00,988.893447079,87.981956909,513.556578018,0.0,220.879908,151.653867033,74.5774840972,0.0,48.3426,26.2348840972
 06/26  11:00:00,1020.10327751,90.3806776207,541.094668045,0.0,220.879908,151.653867033,65.839325334,0.0,48.3426,17.496725334
 06/26  12:00:00,1027.31465698,92.5338737494,546.758033364,0.0,220.879908,151.653867033,65.8371750951,0.0,48.3426,17.4945750951
 06/26  13:00:00,1012.03486617,92.8210709898,537.179379348,0.0,220.879908,145.652643033,41.6799530378,0.0110767092512,24.1713,17.4975763285
 06/26  14:00:00,1011.06860869,94.4090592347,534.239551369,0.0,220.879908,145.652643033,41.66663275,0.0,24.1713,17.49533275
 06/26  15:00:00,1041.81425941,95.3141258244,573.209556651,0.0,220.879908,137.835547516,31.0678884721,0.0,4.83426,26.2336284721
 06/26  16:00:00,1059.20976549,86.9630285168,603.302121375,0.0,220.879908,133.019064,34.5679993592,0.0,4.83426,29.7337393592
 06/26  17:00:00,939.693614114,79.9851924819,570.596922271,0.0,220.879908,53.238744,37.1909407779,0.0,4.83426,32.3566807779
 06/26  18:00:00,920.910576648,78.557375323,553.67574185,0.0,220.879908,53.238744,49.3375755971,0.0,4.83426,44.5033155971
 06/26  19:00:00,903.071319665,77.1411424043,537.597996201,0.0,220.879908,53.238744,13.5206732146,0.0,4.83426,8.68641321458
 06/26  20:00:00,902.920537704,76.1071846735,527.431234674,0.0,220.879908,53.238744,13.5100133801,0.0,4.83426,8.67575338009
 06/26  21:00:00,118.551885882,0.0,0.0,0.0,43.513341876,52.539744,13.5106139094,0.0,4.83426,8.67635390938
 06/26  22:00:00,118.221090671,0.0,0.0,0.0,43.513341876,52.539744,13.475987081,0.0,4.83426,8.641727081
 06/26  23:00:00,119.074415256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.186905589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.178661773,0.0,0.0,0.0,43.513341876,52.539744,13.4526338031,0.0,4.83426,8.61837380306
 06/27  02:00:00,118.172474827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.186246959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.728082755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,102.340710011,0.0,0.0,0.0,43.513341876,52.539744,13.4525807845,0.0,4.83426,8.61832078446
 06/27  06:00:00,627.144024271,72.8781162979,447.005980491,0.0,43.513341876,53.238744,49.2573209311,44.4030609311,4.83426,0.02
 06/27  07:00:00,762.822626516,72.1475872266,406.534367082,0.0,220.879908,53.238744,69.3956601865,38.2542607232,4.83426,26.3071394633
 06/27  08:00:00,946.529541496,77.8157777532,491.921183984,0.0,220.879908,145.652643033,53.7535962391,0.0,36.25695,17.4966462391
 06/27  09:00:00,947.445236595,79.0589907202,491.220175327,0.0,220.879908,145.652643033,53.7524596965,0.0,36.25695,17.4955096965
 06/27  10:00:00,952.763892686,79.7036184455,489.663367248,0.0,220.879908,151.653867033,65.8383852417,0.0,48.3426,17.4957852417
 06/27  11:00:00,951.480890367,79.9132105667,488.713415162,0.0,220.879908,151.653867033,65.8384953396,0.0,48.3426,17.4958953396
 06/27  12:00:00,822.432017867,79.9420838856,362.131973497,0.0,220.879908,151.653867033,86.3571851579,11.781458731,48.3426,26.2331264268
 06/27  13:00:00,745.548166628,79.2310377847,292.457675892,0.0,220.879908,145.652643033,77.0693205894,35.4024577869,24.1713,17.4955628025
 06/27  14:00:00,742.7681192,79.4557445021,289.461341025,0.0,220.879908,145.652643033,81.0883062245,39.4237021528,24.1713,17.4933040717
 06/27  15:00:00,665.102810509,79.9836779428,219.750695349,0.0,220.879908,137.835547516,79.8116049136,57.4811436451,4.83426,17.4962012686
 06/27  16:00:00,540.372580199,75.7219817827,105.226840198,0.0,220.879908,133.019064,59.5663725859,19.252911966,4.83426,35.4792006199
 06/27  17:00:00,454.518938071,73.7365467078,101.017633938,0.0,220.879908,53.238744,78.0160924128,37.7076403188,4.83426,35.474192094
 06/27  18:00:00,459.616463988,73.4648059417,106.149422289,0.0,220.879908,53.238744,79.0647936493,38.6273557328,4.83426,35.6031779165
 06/27  19:00:00,432.968815148,72.8384574532,80.3915309677,0.0,220.879908,53.238744,67.5671909894,54.0474868497,4.83426,8.68544413977
 06/27  20:00:00,424.328256099,72.5839214215,60.2447590832,0.0,220.879908,53.238744,86.4884746759,72.9788995447,4.83426,8.67531513112
 06/27  21:00:00,117.848682236,0.0,0.0,0.0,43.513341876,52.539744,22.1657774657,0.0,4.83426,17.3315174657
 06/27  22:00:00,117.915467335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,118.85908518,0.0,0.0,0.0,43.513341876,52.539744,13.4657757294,0.0,4.83426,8.63151572939
 06/27  24:00:00,117.967089852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,117.948069222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,117.947268469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,117.937614054,0.0,0.0,0.0,43.513341876,52.539744,13.4525650723,0.0,4.83426,8.61830507226
 06/28  04:00:00,118.366705566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,100.406416087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,184.25517279,72.1249823772,10.9639502683,0.0,43.513341876,53.238744,359.722692336,354.868432336,4.83426,0.02
 06/28  07:00:00,389.549240161,72.1249823772,38.0198597139,0.0,220.879908,53.238744,282.266370143,251.125339485,4.83426,26.3067706576
 06/28  08:00:00,522.225756324,74.3366865146,75.4306136571,0.0,220.879908,145.652643033,146.002308435,92.250646769,36.25695,17.4947116657
 06/28  09:00:00,625.66239872,75.9799902464,175.851717754,0.0,220.879908,145.652643033,68.3418036435,14.5915379331,36.25695,17.4933157105
 06/28  10:00:00,715.10091043,77.5050104636,256.633132893,0.0,220.879908,151.653867033,74.572493732,0.0,48.3426,26.229893732
 06/28  11:00:00,753.14044685,79.1142792737,292.294443462,0.0,220.879908,151.653867033,65.8377959823,0.0,48.3426,17.4951959823
 06/28  12:00:00,782.371713565,80.750978213,320.891506617,0.0,220.879908,151.653867033,65.8354305536,0.0,48.3426,17.4928305536
 06/28  13:00:00,845.712480552,82.9285851162,387.660982141,0.0,220.879908,145.652643033,41.6725344411,0.00556670893394,24.1713,17.4956677322
 06/28  14:00:00,963.604470313,84.8481604818,502.390797155,0.0,220.879908,145.652643033,41.6645448628,0.0,24.1713,17.4932448628
 06/28  15:00:00,1007.62118795,87.7396209616,550.503967777,0.0,220.879908,137.835547516,31.0717092887,0.00796380092321,4.83426,26.2294854878
 06/28  16:00:00,1044.03251957,82.390622842,597.466070167,0.0,220.879908,133.019064,31.4406675334,0.0,4.83426,26.6064075334
 06/28  17:00:00,940.711640162,78.8628348845,577.508471595,0.0,220.879908,53.238744,40.3059927799,0.0,4.83426,35.4717327799
 06/28  18:00:00,933.643069335,78.5323093423,570.802295687,0.0,220.879908,53.238744,49.3270941645,0.0,4.83426,44.4928341645
 06/28  19:00:00,957.546921355,77.9755387523,594.773618404,0.0,220.879908,53.238744,13.5194096839,0.0,4.83426,8.68514968391
 06/28  20:00:00,753.216564348,76.0858441308,382.29010105,0.0,220.879908,53.238744,13.5465244099,0.0364388499532,4.83426,8.67582555993
 06/28  21:00:00,118.366972139,0.0,0.0,0.0,43.513341876,52.539744,13.5093401386,0.0,4.83426,8.67508013857
 06/28  22:00:00,118.054246146,0.0,0.0,0.0,43.513341876,52.539744,11.8942026033,0.0,4.83426,7.05994260332
 06/28  23:00:00,118.970601021,0.0,0.0,0.0,43.513341876,52.539744,6.4328028361,0.0,4.83426,1.5985428361
 06/28  24:00:00,118.045654588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.029518415,0.0,0.0,0.0,43.513341876,52.539744,13.4522570207,0.0,4.83426,8.61799702073
 06/29  02:00:00,118.023485193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.008824234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,118.445946155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,100.453335368,0.0,0.0,0.0,43.513341876,52.539744,13.4524799543,0.0,4.83426,8.61821995434
 06/29  06:00:00,213.076542303,72.138761803,39.451725595,0.0,43.513341876,53.238744,278.764834908,273.910574908,4.83426,0.02
 06/29  07:00:00,454.774629053,72.125454286,102.471969446,0.0,220.879908,53.238744,160.087580472,137.711824141,4.83426,17.5414963314
 06/29  08:00:00,693.932345879,76.1580982632,243.799763298,0.0,220.879908,145.652643033,62.7483913162,0.260066216291,36.25695,26.2313750999
 06/29  09:00:00,892.077069862,78.5053756175,438.466028631,0.0,220.879908,145.652643033,53.750554883,0.0,36.25695,17.493604883
 06/29  10:00:00,982.819863945,80.8464883282,519.392746975,0.0,220.879908,151.653867033,65.8346783998,0.0,48.3426,17.4920783998
 06/29  11:00:00,1007.07579227,83.847080068,538.308605258,0.0,220.879908,151.653867033,65.8364743287,0.0,48.3426,17.4938743287
 06/29  12:00:00,1012.97500017,87.0933810649,541.195560479,0.0,220.879908,151.653867033,65.834069865,0.0,48.3426,17.491469865
 06/29  13:00:00,998.939671466,89.7706570315,530.347459813,0.0,220.879908,145.652643033,50.4121031441,0.0109357444612,24.1713,26.2298673997
 06/29  14:00:00,988.570645482,92.0868999851,517.844431018,0.0,220.879908,145.652643033,41.6643223849,0.0,24.1713,17.4930223849
 06/29  15:00:00,977.935975497,93.1355976613,514.356050451,0.0,220.879908,137.835547516,22.3362931886,0.00879001951092,4.83426,17.493243169
 06/29  16:00:00,1032.57627145,86.353004788,579.978777266,0.0,220.879908,133.019064,40.3041001214,0.0,4.83426,35.4698401214
 06/29  17:00:00,949.168390607,81.0733241485,581.32555137,0.0,220.879908,53.238744,40.3003846308,0.0,4.83426,35.4661246308
 06/29  18:00:00,931.417314617,79.7681451621,565.351644934,0.0,220.879908,53.238744,40.4297824212,0.0,4.83426,35.5955224212
 06/29  19:00:00,912.277859561,78.8418322224,547.068922692,0.0,220.879908,53.238744,13.5197296108,0.0,4.83426,8.68546961078
 06/29  20:00:00,904.344252843,76.8580243654,530.517978823,0.0,220.879908,53.238744,13.509265413,0.0,4.83426,8.67500541299
 06/29  21:00:00,118.469417372,0.0,0.0,0.0,43.513341876,52.539744,13.509848623,0.0,4.83426,8.67558862301
 06/29  22:00:00,118.144105747,0.0,0.0,0.0,43.513341876,52.539744,13.4759720907,0.0,4.83426,8.64171209068
 06/29  23:00:00,119.034760313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,118.147490205,0.0,0.0,0.0,43.513341876,52.539744,13.4522436847,0.0,4.83426,8.61798368466
 06/30  01:00:00,118.140333237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.117043698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.116916236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,120.563062577,0.0,0.0,0.0,43.513341876,52.539744,13.4524335102,0.0,4.83426,8.61817351017
 06/30  05:00:00,102.268868953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,681.789697674,72.7453800123,501.054775248,0.0,43.513341876,53.238744,23.6434110365,18.7891510365,4.83426,0.02
 06/30  07:00:00,874.569606308,72.3223037637,515.973203933,0.0,220.879908,53.238744,31.1400150826,0.0,4.83426,26.3057550826
 06/30  08:00:00,970.215878881,80.5947246584,509.316530382,0.0,220.879908,145.652643033,53.7505989548,0.0,36.25695,17.4936489548
 06/30  09:00:00,985.361561281,83.1724751903,521.029038349,0.0,220.879908,145.652643033,53.74784334,0.0,36.25695,17.49089334
 06/30  10:00:00,999.872638826,85.3818308395,527.113972518,0.0,220.879908,151.653867033,65.8361452987,0.0,48.3426,17.4935452987
 06/30  11:00:00,1005.93544569,87.7199035833,529.943896742,0.0,220.879908,151.653867033,65.8335853454,0.0,48.3426,17.4909853454
 06/30  12:00:00,994.568919892,88.2705091735,518.979666635,0.0,220.879908,151.653867033,74.5714465465,0.0,48.3426,26.2288465465
 06/30  13:00:00,961.769360084,88.5906766639,492.184703549,0.0,220.879908,145.652643033,41.6751640868,0.0114950900582,24.1713,17.4923689967
 06/30  14:00:00,957.136548789,89.0767994084,487.718688216,0.0,220.879908,145.652643033,41.6637642663,0.0,24.1713,17.4924642663
 06/30  15:00:00,977.001179162,89.3876908643,516.371129872,0.0,220.879908,137.835547516,22.3442296876,0.0175216462919,4.83426,17.4924480413
 06/30  16:00:00,1009.00985711,82.5300099427,561.237479615,0.0,220.879908,133.019064,40.299835662,0.0,4.83426,35.465575662
 06/30  17:00:00,918.195006751,78.4555180973,554.560858795,0.0,220.879908,53.238744,40.2971461161,0.0,4.83426,35.4628861161
 06/30  18:00:00,926.288877216,78.3627474995,562.646475154,0.0,220.879908,53.238744,40.4255802118,0.0,4.83426,35.5913202118
 06/30  19:00:00,920.452734501,77.3543091854,558.045190146,0.0,220.879908,53.238744,13.5191808536,0.0,4.83426,8.68492085362
 06/30  20:00:00,926.071549532,76.1805787981,553.129685456,0.0,220.879908,53.238744,13.5089034264,0.0,4.83426,8.67464342644
 06/30  21:00:00,118.158482139,0.0,0.0,0.0,43.513341876,52.539744,13.5094692666,0.0,4.83426,8.67520926658
 06/30  22:00:00,118.182348388,0.0,0.0,0.0,43.513341876,52.539744,13.4755314995,0.0,4.83426,8.64127149948
 06/30  23:00:00,119.058790574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,118.162566165,0.0,0.0,0.0,43.513341876,52.539744,13.452316689,0.0,4.83426,8.61805668896
 07/01  01:00:00,104.834214387,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.806094261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.78127686,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.22703752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,87.2483368318,0.0,0.0,0.0,43.513341876,39.243024,13.4456980739,0.0,4.83426,8.61143807395
 07/01  06:00:00,87.2827946595,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.1601872673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.1757467237,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.25446289,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,87.2793272713,0.0,0.0,0.0,43.513341876,39.243024,13.4523611708,0.0,4.83426,8.61810117078
 07/01  11:00:00,88.1130550053,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,87.3055264341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,87.4327199601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,87.5099345748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,345.114254171,1.94378526157,253.017652743,0.0,43.513341876,39.243024,13.4456646918,0.0,4.83426,8.61140469183
 07/01  16:00:00,87.3385900367,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,302.170263079,1.72157378447,210.893147959,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,347.447425573,1.81843540686,255.607294541,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,344.93689246,1.94378526157,252.42288749,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,99.6843180048,0.0,0.0,0.0,43.513341876,39.243024,8.30443990444,0.0,4.83426,3.47017990444
 07/01  21:00:00,105.306301433,0.0,0.0,0.0,43.513341876,39.243024,9.99376289459,0.0,4.83426,5.15950289459
 07/01  22:00:00,104.895129909,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.694995581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.827573828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.79351148,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.759228204,0.0,0.0,0.0,43.513341876,39.243024,13.4455786682,0.0,4.83426,8.61131866823
 07/02  03:00:00,104.735525413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.186007089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,87.2210671194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.3050575298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.3019155708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.4376607382,0.0,0.0,0.0,43.513341876,39.243024,13.4523225574,0.0,4.83426,8.61806255743
 07/02  09:00:00,87.532220373,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,210.830225896,5.56852030523,116.497118477,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,212.935831378,5.56729266769,117.831717803,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,392.321128826,7.36691657351,294.268430241,0.0,43.513341876,39.243024,13.4523434746,0.0,4.83426,8.61808347458
 07/02  13:00:00,385.321568708,8.97212809411,285.807607282,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,410.319671834,9.05790193933,310.624860036,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,590.905308991,12.2846477032,486.312592698,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,497.961384267,9.93041051763,396.747531615,0.0,43.513341876,39.243024,13.4456739724,0.0,4.83426,8.61141397241
 07/02  17:00:00,595.982288579,12.2010021227,491.584498946,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,467.61603394,8.90017856693,367.695583279,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,560.741904888,8.56914041332,458.329236152,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,407.082688906,2.9878419352,300.6974153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,237.195533026,1.50389244008,128.859286304,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,164.989760674,1.04231716892,58.3363709182,0.0,43.513341876,39.243024,13.4456209299,0.0,4.83426,8.6113609299
 07/02  23:00:00,105.654515443,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.781566908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,104.779429807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.776244575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.77236549,0.0,0.0,0.0,43.513341876,39.243024,13.4522454919,0.0,4.83426,8.61798549192
 07/03  04:00:00,105.243209746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,87.2856870712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,378.74045023,72.1249823772,215.841396639,0.0,43.513341876,39.942024,13.5443946199,0.0923050316711,4.83426,8.61782958828
 07/03  07:00:00,377.529726348,72.1848911851,214.764066928,0.0,43.513341876,39.942024,186.885427847,182.031167847,4.83426,0.02
 07/03  08:00:00,507.484426214,72.4217884065,220.340960285,0.0,122.71106,84.617158233,116.505133145,74.9415902929,24.1713,17.3922428516
 07/03  09:00:00,561.510009955,72.3455262489,273.761411357,0.0,122.71106,84.617158233,63.4914458269,39.3001458269,24.1713,0.02
 07/03  10:00:00,617.891557961,72.6699817478,325.119394692,0.0,122.71106,88.818015033,56.6570200481,11.7413604172,36.25695,8.65870963099
 07/03  11:00:00,719.359914494,72.8270050483,424.607955247,0.0,122.71106,88.818015033,46.301756273,1.38624676072,36.25695,8.65855951231
 07/03  12:00:00,791.371203382,72.8868386617,496.727635247,0.0,122.71106,88.818015033,44.9153618701,0.0,36.25695,8.65841187007
 07/03  13:00:00,792.891785819,72.9842950719,502.290224738,0.0,122.71106,84.617158233,32.8475472711,0.0179818136704,24.1713,8.6582654574
 07/03  14:00:00,801.292116963,73.0425865091,509.86248994,0.0,122.71106,84.617158233,32.8294196906,0.0,24.1713,8.65811969059
 07/03  15:00:00,793.591471151,73.0196310952,508.290841218,0.0,122.71106,78.0003075165,4.85970212342,0.00544212341612,4.83426,0.02
 07/03  16:00:00,790.136863452,72.8955602719,510.31463145,0.0,122.71106,73.183824,13.4688310343,0.0,4.83426,8.63457103434
 07/03  17:00:00,735.314405623,72.3063424547,490.013495453,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,694.39956171,72.1249823772,449.603148782,0.0,122.71106,39.942024,13.4984363446,0.0,4.83426,8.6641763446
 07/03  19:00:00,667.944595707,72.1249823772,422.916347186,0.0,122.71106,39.942024,22.1830290559,0.0,4.83426,17.3487690559
 07/03  20:00:00,581.983842585,72.1249823772,404.68053476,0.0,43.513341876,39.942024,13.5086396678,0.0,4.83426,8.67437966779
 07/03  21:00:00,105.072365223,0.0,0.0,0.0,43.513341876,39.243024,13.5090968252,0.0,4.83426,8.67483682515
 07/03  22:00:00,104.766071877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,105.657555676,0.0,0.0,0.0,43.513341876,39.243024,13.4655061643,0.0,4.83426,8.63124616433
 07/03  24:00:00,104.773928843,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.765833215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,104.74243072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.708794078,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.181095134,0.0,0.0,0.0,43.513341876,39.243024,13.4455654949,0.0,4.83426,8.61130549486
 07/04  05:00:00,87.21457392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.2385545207,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.1158208291,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.1152499746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.1598178053,0.0,0.0,0.0,43.513341876,39.243024,13.4521921343,0.0,4.83426,8.6179321343
 07/04  10:00:00,87.1698322264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,88.0112793188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,87.1916464733,0.0,0.0,0.0,43.513341876,39.243024,13.452022477,0.0,4.83426,8.617762477
 07/04  13:00:00,87.3208753736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,87.3737642633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,87.3702621633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,87.1914234682,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,87.1520834859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,87.1020607755,0.0,0.0,0.0,43.513341876,39.243024,13.4455622931,0.0,4.83426,8.61130229311
 07/04  19:00:00,87.5733674051,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,99.4718238354,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,105.149134126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.759665542,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,105.596286365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.725158439,0.0,0.0,0.0,43.513341876,39.243024,13.4455774978,0.0,4.83426,8.61131749782
 07/05  01:00:00,104.712152492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.711141617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.709475933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.182583417,0.0,0.0,0.0,43.513341876,39.243024,13.4519786755,0.0,4.83426,8.61771867552
 07/05  05:00:00,87.223614531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,379.169492577,72.1249823772,216.317642115,0.0,43.513341876,39.942024,4.93687620061,0.0826162006138,4.83426,0.02
 07/05  07:00:00,428.038788482,72.1249823772,264.711957056,0.0,43.513341876,39.942024,227.80144461,214.333130751,4.83426,8.63405385873
 07/05  08:00:00,592.753012285,72.1249823772,304.808928751,0.0,122.71106,84.617158233,95.6530093362,62.7759412516,24.1713,8.70576808461
 07/05  09:00:00,638.7896452,72.1249823772,350.294117238,0.0,122.71106,84.617158233,42.2499882054,9.42098501336,24.1713,8.65770319202
 07/05  10:00:00,728.786219542,72.1249823772,435.169037927,0.0,122.71106,88.818015033,44.9144700993,0.0,36.25695,8.65752009934
 07/05  11:00:00,793.304160126,72.1249823772,498.236216934,0.0,122.71106,88.818015033,44.9152482185,0.0,36.25695,8.65829821854
 07/05  12:00:00,855.88425834,72.1485446802,561.34731801,0.0,122.71106,88.818015033,44.9150625915,0.0,36.25695,8.65811259154
 07/05  13:00:00,879.145668841,72.3152453427,588.543576433,0.0,122.71106,84.617158233,24.2084303423,0.0171303423066,24.1713,0.02
 07/05  14:00:00,894.103731876,72.5934853788,603.184054935,0.0,122.71106,84.617158233,32.8292288578,0.0,24.1713,8.65792885783
 07/05  15:00:00,881.406970935,72.7848779688,597.177244315,0.0,122.71106,78.0003075165,13.4925219142,0.0,4.83426,8.65826191419
 07/05  16:00:00,828.611084722,72.8682642642,550.02795362,0.0,122.71106,73.183824,13.4683622343,0.0,4.83426,8.63410223425
 07/05  17:00:00,737.920208804,72.4626291131,493.43207004,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,653.854429958,72.1249823772,409.961340167,0.0,122.71106,39.942024,13.4981713902,0.0,4.83426,8.66391139025
 07/05  19:00:00,633.398389457,72.1249823772,389.093458094,0.0,122.71106,39.942024,13.5183559775,0.0,4.83426,8.68409597754
 07/05  20:00:00,543.208563044,72.1249823772,366.605097628,0.0,43.513341876,39.942024,13.5151648115,0.00703454282825,4.83426,8.67387026864
 07/05  21:00:00,105.149649433,0.0,0.0,0.0,43.513341876,39.243024,13.508596608,0.0,4.83426,8.67433660799
 07/05  22:00:00,104.813742332,0.0,0.0,0.0,43.513341876,39.243024,13.4750436723,0.0,4.83426,8.64078367225
 07/05  23:00:00,105.705414657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.799222902,0.0,0.0,0.0,43.513341876,39.243024,13.4520629579,0.0,4.83426,8.61780295786
 07/06  01:00:00,104.781087936,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.777016367,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.773408238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.23065827,0.0,0.0,0.0,43.513341876,39.243024,13.452152263,0.0,4.83426,8.61789226299
 07/06  05:00:00,87.276119864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,310.669289588,72.1249823772,148.698385867,0.0,43.513341876,39.942024,4.97702301135,0.122763011348,4.83426,0.02
 07/06  07:00:00,369.488466792,72.1249823772,206.92848383,0.0,43.513341876,39.942024,81.7504465006,68.2817503388,4.83426,8.63443616176
 07/06  08:00:00,538.043520856,72.1249823772,250.883974694,0.0,122.71106,84.617158233,32.8774067766,0.0,24.1713,8.70610677657
 07/06  09:00:00,584.239606033,72.1249823772,296.568514985,0.0,122.71106,84.617158233,32.8287007729,0.0,24.1713,8.65740077294
 07/06  10:00:00,631.424554662,72.1249823772,339.089341702,0.0,122.71106,88.818015033,44.9151079241,0.0,36.25695,8.65815792414
 07/06  11:00:00,642.823918874,72.181195735,349.660701519,0.0,122.71106,88.818015033,44.9149033263,0.0,36.25695,8.65795332627
 07/06  12:00:00,720.0551905,72.38861911,426.969637578,0.0,122.71106,88.818015033,44.9147012234,0.0,36.25695,8.65775122339
 07/06  13:00:00,784.815346131,72.7002271627,495.066723628,0.0,122.71106,84.617158233,24.208791418,0.0174914179619,24.1713,0.02
 07/06  14:00:00,869.455791195,73.2171253805,578.021888347,0.0,122.71106,84.617158233,32.8288503831,0.0,24.1713,8.65755038311
 07/06  15:00:00,885.340435902,73.7144952412,599.526468374,0.0,122.71106,78.0003075165,13.4921242157,0.0,4.83426,8.65786421573
 07/06  16:00:00,903.690752054,74.1863184658,623.448787634,0.0,122.71106,73.183824,13.4685928135,0.0,4.83426,8.63433281345
 07/06  17:00:00,873.938967859,73.3912927639,628.125455495,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,674.125256023,72.1249823772,430.203983961,0.0,122.71106,39.942024,13.4983007906,0.0,4.83426,8.66404079062
 07/06  19:00:00,593.306484367,72.1249823772,349.114497558,0.0,122.71106,39.942024,13.518598142,0.0,4.83426,8.68433814198
 07/06  20:00:00,404.64521726,72.1249823772,229.251043087,0.0,43.513341876,39.942024,13.527195555,0.0189084470682,4.83426,8.6740271079
 07/06  21:00:00,105.10164226,0.0,0.0,0.0,43.513341876,39.243024,13.5086800939,0.0,4.83426,8.67442009391
 07/06  22:00:00,104.797645315,0.0,0.0,0.0,43.513341876,39.243024,13.4752736822,0.0,4.83426,8.64101368221
 07/06  23:00:00,105.709690933,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.808674039,0.0,0.0,0.0,43.513341876,39.243024,13.4519584379,0.0,4.83426,8.6176984379
 07/07  01:00:00,104.792541171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.787682056,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.765687225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.092386069,0.0,0.0,0.0,43.513341876,39.243024,13.452030809,0.0,4.83426,8.61777080899
 07/07  05:00:00,88.8135695413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,268.654216172,72.1249823772,106.289050188,0.0,43.513341876,39.942024,4.97741248625,0.123152486248,4.83426,0.02
 07/07  07:00:00,307.257819693,72.1249823772,145.324338041,0.0,43.513341876,39.942024,98.1559476828,84.6877365952,4.83426,8.63395108753
 07/07  08:00:00,510.104106061,72.2235410574,223.175396668,0.0,122.71106,84.617158233,32.8766776554,0.0,24.1713,8.7053776554
