Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  09:00:00,589.558780579,72.3464060927,301.718200095,0.0,122.71106,84.617158233,32.8290699861,0.0,24.1713,8.65776998606
 07/07  10:00:00,692.604683681,72.4192588419,399.490914436,0.0,122.71106,88.818015033,44.9144974493,0.0,36.25695,8.65754744928
 07/07  11:00:00,797.005796651,72.8123023223,501.712163146,0.0,122.71106,88.818015033,44.9142776131,0.0,36.25695,8.65732761313
 07/07  12:00:00,874.56782388,73.560430287,578.753100449,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  13:00:00,915.832234944,74.3731712188,622.847397905,0.0,122.71106,84.617158233,32.8462045174,0.0168381633309,24.1713,8.65806635406
 07/07  14:00:00,925.109131047,74.8598554919,631.720918089,0.0,122.71106,84.617158233,32.8291432393,0.0,24.1713,8.65784323928
 07/07  15:00:00,916.011089592,75.1080785344,629.254604913,0.0,122.71106,78.0003075165,13.4918834886,0.0,4.83426,8.65762348858
 07/07  16:00:00,902.514873192,75.1448041118,621.406508647,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,800.391137537,74.1703337222,553.912028498,0.0,122.71106,39.942024,13.4685341391,0.0,4.83426,8.63427413911
 07/07  18:00:00,561.65155653,72.1249823772,317.806421227,0.0,122.71106,39.942024,13.498058878,0.0,4.83426,8.66379887801
 07/07  19:00:00,475.689947218,72.1249823772,232.856485462,0.0,122.71106,39.942024,13.5184282141,0.0,4.83426,8.68416821413
 07/07  20:00:00,394.594766051,72.1249823772,219.611983018,0.0,43.513341876,39.942024,13.5080493469,0.0,4.83426,8.67378934688
 07/07  21:00:00,104.737232924,0.0,0.0,0.0,43.513341876,39.243024,13.5084301198,0.0,4.83426,8.67417011984
 07/07  22:00:00,104.804014647,0.0,0.0,0.0,43.513341876,39.243024,13.4752138223,0.0,4.83426,8.64095382227
 07/07  23:00:00,105.723834386,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,104.82900124,0.0,0.0,0.0,43.513341876,39.243024,13.451869345,0.0,4.83426,8.61760934501
 07/08  01:00:00,104.829513843,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.823756707,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.801108623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.267919344,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,87.3107480023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.3469480373,0.0,0.0,0.0,43.513341876,39.243024,13.4455346238,0.0,4.83426,8.61127462378
 07/08  07:00:00,87.2510363978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.2788485886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.308592603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,87.3422794398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,88.2249102864,0.0,0.0,0.0,43.513341876,39.243024,13.4519978403,0.0,4.83426,8.61773784033
 07/08  12:00:00,121.217119001,0.351344005171,33.0185664498,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,164.705938791,0.690769738236,75.5836897259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,441.247852917,6.11711984495,343.528297645,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,382.662574018,6.24740205333,285.137053033,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,364.335415296,2.49673586249,270.803043275,0.0,43.513341876,39.243024,13.4455142511,0.0,4.83426,8.61125425108
 07/08  17:00:00,475.467503247,3.06590580179,380.805988642,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,376.25817279,2.83789062597,282.874099518,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,131.840759771,0.451070480503,43.1837384729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,212.283246889,1.04102516287,107.362567505,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,105.272548019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,104.902068291,0.0,0.0,0.0,43.513341876,39.243024,13.445427445,0.0,4.83426,8.61116744505
 07/08  23:00:00,105.735033838,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.879063481,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.862579715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.840955936,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.825580677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.316755776,0.0,0.0,0.0,43.513341876,39.243024,13.4453663269,0.0,4.83426,8.61110632693
 07/09  05:00:00,87.3554845935,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.3686960318,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.2047624537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.2285853498,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,87.3027126699,0.0,0.0,0.0,43.513341876,39.243024,13.4518292336,0.0,4.83426,8.61756923361
 07/09  10:00:00,87.293294353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,88.134636763,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,87.3591732418,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,87.5047707809,0.0,0.0,0.0,43.513341876,39.243024,13.4518843182,0.0,4.83426,8.61762431819
 07/09  14:00:00,87.573869383,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,324.77026467,1.81843540686,233.02006345,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,374.827054388,2.67192629021,281.654851348,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,348.050800709,2.46186256525,255.486680181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,329.683818281,2.28917013069,237.558611879,0.0,43.513341876,39.243024,13.4454838538,0.0,4.83426,8.6112238538
 07/09  19:00:00,365.281891169,2.70859839226,270.807003282,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,185.466829747,0.676605720755,81.1882692343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,105.346489151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,104.91353118,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.700219917,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.851114057,0.0,0.0,0.0,43.513341876,39.243024,13.4454611149,0.0,4.83426,8.61120111488
 07/10  01:00:00,104.840121251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.823026645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.814955428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.282531071,0.0,0.0,0.0,43.513341876,39.243024,13.4519130409,0.0,4.83426,8.6176530409
 07/10  05:00:00,87.2831236922,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,433.126438886,72.1249823772,269.572638721,0.0,43.513341876,39.942024,4.94229703624,0.0880370362448,4.83426,0.02
 07/10  07:00:00,510.049535306,72.1249823772,345.786501113,0.0,43.513341876,39.942024,73.9463960129,60.4784749437,4.83426,8.63366106918
 07/10  08:00:00,650.030077302,72.2303753227,361.48393699,0.0,122.71106,84.617158233,32.8757124646,0.0,24.1713,8.70441246463
 07/10  09:00:00,622.123098797,72.4122398829,333.824609479,0.0,122.71106,84.617158233,32.8284658249,0.0,24.1713,8.65716582487
 07/10  10:00:00,643.130860063,72.6236839746,350.481253452,0.0,122.71106,88.818015033,44.9138430943,0.0,36.25695,8.65689309429
 07/10  11:00:00,751.43815445,73.0449128942,456.837947166,0.0,122.71106,88.818015033,44.9145214907,0.0,36.25695,8.65757149072
 07/10  12:00:00,789.210263188,73.393833694,494.595531255,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,846.335481855,73.981703624,555.030361893,0.0,122.71106,84.617158233,32.8454716821,0.0168749175332,24.1713,8.65729676457
 07/10  14:00:00,898.302269328,74.3285147035,606.710592251,0.0,122.71106,84.617158233,32.8283257748,0.0,24.1713,8.65702577475
 07/10  15:00:00,892.873077723,74.4128949959,607.298001171,0.0,122.71106,78.0003075165,13.491016999,0.0,4.83426,8.65675699899
 07/10  16:00:00,857.053813941,74.773913247,575.52435828,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/10  17:00:00,768.632873754,73.7304389119,522.117193615,0.0,122.71106,39.942024,13.4674572416,0.0,4.83426,8.63319724161
 07/10  18:00:00,625.077672284,72.1249823772,380.403651609,0.0,122.71106,39.942024,13.4970630005,0.0,4.83426,8.66280300055
 07/10  19:00:00,557.223877442,72.1249823772,312.802673543,0.0,122.71106,39.942024,13.5172125864,0.0,4.83426,8.68295258644
 07/10  20:00:00,439.679737143,72.1249823772,260.546343185,0.0,43.513341876,39.942024,13.5151829383,0.0083042204665,4.83426,8.67261871787
 07/10  21:00:00,105.121554534,0.0,0.0,0.0,43.513341876,39.243024,13.5071956082,0.0,4.83426,8.67293560816
 07/10  22:00:00,104.813953501,0.0,0.0,0.0,43.513341876,39.243024,13.4748665035,0.0,4.83426,8.64060650354
 07/10  23:00:00,105.721388231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,104.809558964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.801261647,0.0,0.0,0.0,43.513341876,39.243024,13.4518669484,0.0,4.83426,8.61760694845
 07/11  02:00:00,104.796455821,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,104.791982134,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.13300578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,91.8073074749,0.0,0.0,0.0,43.513341876,39.243024,13.4518877318,0.0,4.83426,8.61762773183
 07/11  06:00:00,275.847739595,72.1249823772,113.278730143,0.0,43.513341876,39.942024,4.98509842222,0.130838422218,4.83426,0.02
 07/11  07:00:00,326.414149656,72.1249823772,164.209495251,0.0,43.513341876,39.942024,63.645667309,58.791407309,4.83426,0.02
 07/11  08:00:00,511.218760708,72.1249823772,224.166142357,0.0,122.71106,84.617158233,41.5590391672,0.0,24.1713,17.3877391672
 07/11  09:00:00,573.651161476,72.2004118907,285.843840823,0.0,122.71106,84.617158233,32.8286191668,0.0,24.1713,8.65731916676
 07/11  10:00:00,675.357484199,72.3488630997,382.555292355,0.0,122.71106,88.818015033,44.9139782399,0.0,36.25695,8.65702823986
 07/11  11:00:00,745.72585826,72.6669452879,451.43056388,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  12:00:00,848.216929344,73.2551051699,553.831213705,0.0,122.71106,88.818015033,44.913691064,0.0,36.25695,8.65674106396
 07/11  13:00:00,935.209630216,74.0484888225,643.715592858,0.0,122.71106,84.617158233,32.8450707535,0.0163693198736,24.1713,8.65740143365
 07/11  14:00:00,950.254427105,74.4349270905,657.801866599,0.0,122.71106,84.617158233,32.8284109325,0.0,24.1713,8.6571109325
 07/11  15:00:00,949.523131311,74.758544759,663.114488083,0.0,122.71106,78.0003075165,13.4910842913,0.0,4.83426,8.65682429131
 07/11  16:00:00,944.677245056,74.7930801612,663.374705449,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,905.901530631,73.8205128789,659.066999627,0.0,122.71106,39.942024,13.4669496635,0.0,4.83426,8.63268966353
 07/11  18:00:00,776.822481577,72.1249823772,531.941778992,0.0,122.71106,39.942024,13.5532327869,0.0559478575633,4.83426,8.66302492931
 07/11  19:00:00,700.393815779,72.1249823772,455.873385114,0.0,122.71106,39.942024,13.5166443841,0.0,4.83426,8.68238438414
 07/11  20:00:00,521.873285551,72.1249823772,343.037959197,0.0,43.513341876,39.942024,13.5637854148,0.0563687055044,4.83426,8.6731567093
 07/11  21:00:00,104.826539955,0.0,0.0,0.0,43.513341876,39.243024,13.5076682848,0.0,4.83426,8.67340828481
 07/11  22:00:00,104.892261136,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.802957287,0.0,0.0,0.0,43.513341876,39.243024,13.4639808852,0.0,4.83426,8.62972088516
 07/11  24:00:00,104.909998964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.904882111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.899874158,0.0,0.0,0.0,43.513341876,39.243024,13.451835619,0.0,4.83426,8.61757561903
 07/12  03:00:00,104.859046724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.27464397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,90.290352109,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,292.080269155,72.1249823772,130.345333939,0.0,43.513341876,39.942024,13.5320469683,0.0800994110708,4.83426,8.61768755722
 07/12  07:00:00,352.51616285,72.1249823772,190.146381309,0.0,43.513341876,39.942024,85.2848313949,80.4305713949,4.83426,0.02
 07/12  08:00:00,604.912501558,72.1249823772,316.954208032,0.0,122.71106,84.617158233,41.5594060443,0.0,24.1713,17.3881060443
 07/12  09:00:00,723.327941164,72.1713037951,434.378912443,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/12  10:00:00,824.909040182,72.4489787179,531.118634292,0.0,122.71106,88.818015033,44.9141958562,0.0,36.25695,8.65724585616
 07/12  11:00:00,927.496447576,72.9491999679,632.152825914,0.0,122.71106,88.818015033,44.9138560505,0.0,36.25695,8.65690605055
 07/12  12:00:00,962.720619882,73.7330759882,667.227563032,0.0,122.71106,88.818015033,44.9135531474,0.0,36.25695,8.65660314738
 07/12  13:00:00,952.816335751,74.3649825519,661.011878386,0.0,122.71106,84.617158233,32.8466953514,0.0181502275748,24.1713,8.65724512378
 07/12  14:00:00,965.208293195,74.8738759453,672.747349628,0.0,122.71106,84.617158233,32.8282387092,0.0,24.1713,8.65693870924
 07/12  15:00:00,967.258571191,75.2999275931,680.67341904,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,943.899534796,75.2258368824,662.77366933,0.0,122.71106,73.183824,13.4681039731,0.0,4.83426,8.63384397309
 07/12  17:00:00,877.909774095,73.9594259073,631.572359019,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,786.581024941,72.1249823772,541.687852066,0.0,122.71106,39.942024,13.4962619786,0.0,4.83426,8.66200197864
 07/12  19:00:00,731.445697766,72.1249823772,486.122314764,0.0,122.71106,39.942024,13.5173580682,0.0,4.83426,8.68309806818
 07/12  20:00:00,566.397856985,72.1249823772,386.542214608,0.0,43.513341876,39.942024,22.1695640272,0.0101023961601,4.83426,17.3252016311
 07/12  21:00:00,105.19722289,0.0,0.0,0.0,43.513341876,39.243024,13.5066602529,0.0,4.83426,8.67240025289
 07/12  22:00:00,104.85522055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,105.765309387,0.0,0.0,0.0,43.513341876,39.243024,13.4631142396,0.0,4.83426,8.62885423962
 07/12  24:00:00,104.869748791,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.848631936,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.837313219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,104.832804902,0.0,0.0,0.0,43.513341876,39.243024,13.4518333417,0.0,4.83426,8.61757334175
 07/13  04:00:00,105.322381341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,90.3477073713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,433.149918505,72.1249823772,269.589907977,0.0,43.513341876,39.942024,4.93652491236,0.0822649123605,4.83426,0.02
 07/13  07:00:00,446.516058425,72.1249823772,282.945106784,0.0,43.513341876,39.942024,151.781085424,138.313040935,4.83426,8.63378448931
 07/13  08:00:00,617.468663276,72.1249823772,329.199710918,0.0,122.71106,84.617158233,50.0614511046,17.1879298881,24.1713,8.70222121645
 07/13  09:00:00,663.320552476,72.1249823772,374.48095674,0.0,122.71106,84.617158233,33.0403077686,0.211826786685,24.1713,8.65718098189
 07/13  10:00:00,719.605944881,72.1252616134,425.933498226,0.0,122.71106,88.818015033,44.9138066576,0.0,36.25695,8.65685665758
 07/13  11:00:00,747.201023416,72.2007990243,452.326993242,0.0,122.71106,88.818015033,44.9134872486,0.0,36.25695,8.65653724863
 07/13  12:00:00,758.412305539,72.3858603593,464.207040077,0.0,122.71106,88.818015033,44.9141122103,0.0,36.25695,8.65716221035
 07/13  13:00:00,764.808229154,72.5159419029,474.602012201,0.0,122.71106,84.617158233,24.2096741299,0.0183741299134,24.1713,0.02
 07/13  14:00:00,797.224745788,72.6803595463,506.333090263,0.0,122.71106,84.617158233,32.8281391333,0.0,24.1713,8.65683913331
 07/13  15:00:00,792.382447317,72.6758439414,507.853832341,0.0,122.71106,78.0003075165,13.4973638484,0.00607808992315,4.83426,8.65702575843
 07/13  16:00:00,743.282392213,72.3995508201,464.943520991,0.0,122.71106,73.183824,13.657702623,0.18960255119,4.83426,8.63384007176
 07/13  17:00:00,653.307587906,72.1987942724,408.95118091,0.0,122.71106,39.942024,6.23793337138,1.38367337138,4.83426,0.02
 07/13  18:00:00,647.708232704,72.1249823772,403.422907672,0.0,122.71106,39.942024,13.496608698,0.0,4.83426,8.66234869801
 07/13  19:00:00,647.956368703,72.1249823772,403.168056576,0.0,122.71106,39.942024,13.5162452941,0.0,4.83426,8.68198529406
 07/13  20:00:00,584.156227656,72.1249823772,403.886202088,0.0,43.513341876,39.942024,13.5072957329,0.0,4.83426,8.6730357329
 07/13  21:00:00,105.084282293,0.0,0.0,0.0,43.513341876,39.243024,13.5070146028,0.0,4.83426,8.67275460282
 07/13  22:00:00,104.792957769,0.0,0.0,0.0,43.513341876,39.243024,13.4740801113,0.0,4.83426,8.63982011134
 07/13  23:00:00,105.695328548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.827198987,0.0,0.0,0.0,43.513341876,39.243024,13.4516611952,0.0,4.83426,8.61740119524
 07/14  01:00:00,104.804426359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.787883948,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.803374741,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.347820328,0.0,0.0,0.0,43.513341876,39.243024,13.4516277169,0.0,4.83426,8.61736771688
 07/14  05:00:00,92.0640163293,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,630.157607795,72.1249823772,463.57122847,0.0,43.513341876,39.942024,4.86783195989,0.0135719598871,4.83426,0.02
 07/14  07:00:00,684.651057805,72.1249823772,518.325904076,0.0,43.513341876,39.942024,14.5340178129,1.06606553553,4.83426,8.63369227738
 07/14  08:00:00,844.61752924,72.1249823772,553.242454166,0.0,122.71106,84.617158233,32.8737855833,0.0,24.1713,8.70248558332
 07/14  09:00:00,888.136482544,72.1743232772,597.186891459,0.0,122.71106,84.617158233,32.82791889,0.0,24.1713,8.65661888999
 07/14  10:00:00,917.929430486,72.357461076,622.556194973,0.0,122.71106,88.818015033,44.9132344626,0.0,36.25695,8.65628446263
 07/14  11:00:00,927.503245501,72.5931699291,631.118589247,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  12:00:00,937.570091095,73.2528399433,641.208183321,0.0,122.71106,88.818015033,44.9138389992,0.0,36.25695,8.65688899919
 07/14  13:00:00,937.89861025,74.0285882194,644.532725402,0.0,122.71106,84.617158233,32.8453432249,0.0174909315516,24.1713,8.65655229334
 07/14  14:00:00,958.629852209,74.8573707732,664.192818942,0.0,122.71106,84.617158233,32.8275193747,0.0,24.1713,8.65621937466
 07/14  15:00:00,964.013926663,75.681983206,675.402939987,0.0,122.71106,78.0003075165,13.4910836402,0.0,4.83426,8.65682364023
 07/14  16:00:00,954.961002956,76.5729223011,670.482949593,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,926.528377316,75.4701714433,676.470140661,0.0,122.71106,39.942024,13.4678776112,0.0,4.83426,8.6336176112
 07/14  18:00:00,815.167946877,72.1249823772,568.269281857,0.0,122.71106,39.942024,13.5710378671,0.0738714580941,4.83426,8.66290640901
 07/14  19:00:00,783.091621491,72.1249823772,535.21756975,0.0,122.71106,39.942024,13.5163342777,0.0,4.83426,8.68207427766
 07/14  20:00:00,712.337476288,72.1249823772,529.252917654,0.0,43.513341876,39.942024,13.5157979176,0.00872184247203,4.83426,8.67281607513
 07/14  21:00:00,104.950879843,0.0,0.0,0.0,43.513341876,39.243024,13.5061317227,0.0,4.83426,8.67187172274
 07/14  22:00:00,104.957505026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  23:00:00,105.829925206,0.0,0.0,0.0,43.513341876,39.243024,13.4644452262,0.0,4.83426,8.63018522621
 07/14  24:00:00,104.9307582,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.909257673,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.885819892,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.868176173,0.0,0.0,0.0,43.513341876,39.243024,13.4452721584,0.0,4.83426,8.61101215841
 07/15  04:00:00,105.367330497,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,90.4161320797,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.4370287642,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.258653072,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.2450003171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,87.2714208275,0.0,0.0,0.0,43.513341876,39.243024,13.4517795407,0.0,4.83426,8.61751954065
 07/15  10:00:00,87.2675618356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,88.1034037714,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,87.2704386814,0.0,0.0,0.0,43.513341876,39.243024,13.4517471555,0.0,4.83426,8.61748715553
 07/15  13:00:00,87.3644201517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,271.150864446,1.77348791266,179.862148599,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,351.444976646,2.98695657251,257.651007695,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,231.332901219,1.61982105131,140.829286621,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,337.532686313,2.87510321873,244.486926743,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,258.900483607,1.94378526157,167.743134247,0.0,43.513341876,39.243024,13.445350388,0.0,4.83426,8.61109038805
 07/15  19:00:00,152.682104184,0.640430267285,63.6179881764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,102.584479857,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,105.298150825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,104.922484773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,105.752318966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.92017354,0.0,0.0,0.0,43.513341876,39.243024,13.4453050088,0.0,4.83426,8.61104500878
 07/16  01:00:00,104.899905033,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.884188056,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,104.881670473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.392488576,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,90.4235451046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.4939066529,0.0,0.0,0.0,43.513341876,39.243024,13.4453382452,0.0,4.83426,8.61107824522
 07/16  07:00:00,87.4223093123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,239.526555999,1.04081526975,149.430880504,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  09:00:00,247.70341309,6.17164732193,152.518857382,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,226.4970953,7.08003282932,130.549045942,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,315.60426169,7.68837677908,217.367549323,0.0,43.513341876,39.243024,13.4517927864,0.0,4.83426,8.6175327864
 07/16  12:00:00,409.152575623,7.33941211337,310.886013857,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,502.004663059,11.2797671966,398.722653146,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,470.101718957,9.58456242033,369.109051496,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,597.353873201,27.4245304538,477.819722641,0.0,43.513341876,39.243024,13.4438171383,0.0,4.83426,8.60955713825
 07/16  16:00:00,571.016254788,21.3754826054,457.74375777,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,577.241263575,17.3125052205,468.090513394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,524.816855091,8.18211627554,424.79221925,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,493.744010401,7.95364207831,393.754851311,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,448.617575924,3.98445401963,338.156985522,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,303.824619081,2.69882158549,193.512255273,0.0,43.513341876,39.243024,13.4453485409,0.0,4.83426,8.61108854087
 07/16  22:00:00,129.231277628,0.345384869118,23.6522438632,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,105.738697449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,104.882128192,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,104.862199703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,104.864152485,0.0,0.0,0.0,43.513341876,39.243024,13.4515462502,0.0,4.83426,8.6172862502
 07/17  03:00:00,104.891869419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.391473976,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,90.4022329815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,540.837667061,72.1249823772,376.081829193,0.0,43.513341876,39.942024,13.4774159076,0.0257797349315,4.83426,8.61737617269
 07/17  07:00:00,633.96194099,72.128708894,468.432285643,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  08:00:00,863.523160016,72.7388071497,572.445591193,0.0,122.71106,84.617158233,41.5567309898,0.0,24.1713,17.3854309898
 07/17  09:00:00,906.873822179,73.4654473999,615.090367074,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,931.350375031,74.0270229612,634.72565695,0.0,122.71106,88.818015033,44.9135851399,0.0,36.25695,8.65663513991
 07/17  11:00:00,952.308197355,74.6392501367,654.181040395,0.0,122.71106,88.818015033,44.9115854861,0.0,36.25695,8.65463548614
 07/17  12:00:00,964.974179269,75.2968711653,666.902622835,0.0,122.71106,88.818015033,44.9132550752,0.0,36.25695,8.65630507525
 07/17  13:00:00,968.429882004,75.8754330911,673.836574448,0.0,122.71106,84.617158233,32.8443746003,0.0171474712786,24.1713,8.65592712898
 07/17  14:00:00,959.977843385,75.9413933192,665.366539181,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,954.701259807,76.2944016739,666.36500961,0.0,122.71106,78.0003075165,13.4907872659,0.0,4.83426,8.65652726585
 07/17  16:00:00,956.503482374,76.1887339188,673.245217821,0.0,122.71106,73.183824,13.4674863022,0.0,4.83426,8.63322630215
 07/17  17:00:00,930.827851404,74.8664089147,682.336763249,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,855.967825379,72.1249823772,610.43399944,0.0,122.71106,39.942024,13.5499880015,0.0530872258275,4.83426,8.66264077567
 07/17  19:00:00,830.841270242,72.1249823772,584.833849179,0.0,122.71106,39.942024,13.5154064325,0.0,4.83426,8.68114643253
 07/17  20:00:00,675.247570449,72.1249823772,494.521978866,0.0,43.513341876,39.942024,13.5162608893,0.00962591150435,4.83426,8.67237497777
 07/17  21:00:00,105.334945897,0.0,0.0,0.0,43.513341876,39.243024,13.5066878891,0.0,4.83426,8.67242788907
 07/17  22:00:00,104.980788574,0.0,0.0,0.0,43.513341876,39.243024,13.4741286539,0.0,4.83426,8.63986865387
 07/17  23:00:00,105.844893416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,104.958995338,0.0,0.0,0.0,43.513341876,39.243024,13.4516293263,0.0,4.83426,8.61736932635
 07/18  01:00:00,104.972947007,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.963201399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.945592755,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,107.521545682,0.0,0.0,0.0,43.513341876,39.243024,13.4515455571,0.0,4.83426,8.61728555708
 07/18  05:00:00,92.1967639389,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,546.710974307,72.1249823772,381.131266782,0.0,43.513341876,39.942024,4.86896744387,0.0147074438665,4.83426,0.02
 07/18  07:00:00,675.172085219,72.1249823772,509.186354639,0.0,43.513341876,39.942024,13.4674420492,0.0,4.83426,8.63318204917
 07/18  08:00:00,885.807773013,72.7428927043,594.135102902,0.0,122.71106,84.617158233,32.8736393491,0.0,24.1713,8.70233934911
 07/18  09:00:00,907.976343244,73.5741209426,615.586961319,0.0,122.71106,84.617158233,32.8272436714,0.0,24.1713,8.65594367143
 07/18  10:00:00,934.445908072,74.1681943448,637.056798248,0.0,122.71106,88.818015033,44.9134316379,0.0,36.25695,8.65648163789
 07/18  11:00:00,954.58084847,74.9490793081,655.639552286,0.0,122.71106,88.818015033,44.9130343777,0.0,36.25695,8.65608437769
 07/18  12:00:00,973.28361485,76.2095796538,674.058941304,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  13:00:00,983.180671171,78.0736077963,685.901621913,0.0,122.71106,84.617158233,32.8436018156,0.0166085460529,24.1713,8.6556932695
 07/18  14:00:00,987.256545287,79.1903270146,688.759756247,0.0,122.71106,84.617158233,32.8275298039,0.0,24.1713,8.65622980392
 07/18  15:00:00,979.764522066,80.4915408756,686.893955302,0.0,122.71106,78.0003075165,13.4900977412,0.0,4.83426,8.65583774116
 07/18  16:00:00,973.377194651,81.7068963938,684.494090869,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,951.921703136,79.9721781663,697.782764036,0.0,122.71106,39.942024,13.4674364261,0.0,4.83426,8.63317642609
 07/18  18:00:00,882.178248662,72.1249823772,635.932476159,0.0,122.71106,39.942024,13.5102515595,0.014313023279,4.83426,8.66167853622
 07/18  19:00:00,865.220591847,72.1249823772,618.905033563,0.0,122.71106,39.942024,13.5159048864,0.0,4.83426,8.68164488644
 07/18  20:00:00,741.297977794,72.1249823772,558.569125539,0.0,43.513341876,39.942024,13.5207881853,0.0153040589616,4.83426,8.67122412631
 07/18  21:00:00,105.048014951,0.0,0.0,0.0,43.513341876,39.243024,13.5056738724,0.0,4.83426,8.67141387237
 07/18  22:00:00,105.048483493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,105.900431772,0.0,0.0,0.0,43.513341876,39.243024,13.4643027753,0.0,4.83426,8.6300427753
 07/18  24:00:00,104.989486364,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.950897091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,104.931984442,0.0,0.0,0.0,43.513341876,39.243024,13.45142799,0.0,4.83426,8.61716799
 07/19  03:00:00,104.908656176,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.394381989,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,90.4209476313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,625.115455878,72.1249823772,459.324019753,0.0,43.513341876,39.942024,13.4825484544,0.0309073093552,4.83426,8.617381145
 07/19  07:00:00,679.187298595,72.1496446276,512.933895831,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/19  08:00:00,827.90550546,73.0451755984,535.416498287,0.0,122.71106,84.617158233,41.5556003951,0.0,24.1713,17.3843003951
 07/19  09:00:00,854.968320472,73.7427440759,560.646749244,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,869.854395353,74.1676466985,570.307082619,0.0,122.71106,88.818015033,44.9129741821,0.0,36.25695,8.65602418207
 07/19  11:00:00,856.156703869,74.6270394156,555.320376594,0.0,122.71106,88.818015033,44.9125669141,0.0,36.25695,8.65561691411
 07/19  12:00:00,819.56224432,75.0891175201,519.672076676,0.0,122.71106,88.818015033,44.9130873947,0.0,36.25695,8.65613739469
 07/19  13:00:00,797.693804756,75.4602782461,501.901317209,0.0,122.71106,84.617158233,32.8466327217,0.0196020219934,24.1713,8.65573069974
 07/19  14:00:00,791.758472821,75.7384765306,495.902209284,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  15:00:00,781.274871805,75.9953794894,491.941500516,0.0,122.71106,78.0003075165,13.4973116524,0.0067524337004,4.83426,8.65629921866
 07/19  16:00:00,777.944005408,75.4211005572,494.019620909,0.0,122.71106,73.183824,13.4673393262,0.0,4.83426,8.63307932621
 07/19  17:00:00,751.446276623,74.0826594338,501.980945044,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,757.101259194,72.1249823772,509.640802846,0.0,122.71106,39.942024,13.4960256217,0.0,4.83426,8.66176562166
 07/19  19:00:00,757.169448791,72.1249823772,509.418336451,0.0,122.71106,39.942024,13.5157392755,0.0,4.83426,8.68147927551
 07/19  20:00:00,691.147507853,72.1249823772,508.112021257,0.0,43.513341876,39.942024,13.5062362861,0.0,4.83426,8.67197628613
 07/19  21:00:00,105.252971334,0.0,0.0,0.0,43.513341876,39.243024,13.5048845345,0.0,4.83426,8.67062453451
 07/19  22:00:00,104.899598246,0.0,0.0,0.0,43.513341876,39.243024,13.4738131321,0.0,4.83426,8.63955313212
 07/19  23:00:00,105.725948025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,104.841227202,0.0,0.0,0.0,43.513341876,39.243024,13.4516783754,0.0,4.83426,8.61741837538
 07/20  01:00:00,104.832585945,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,104.807720488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,104.773997083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.231661583,0.0,0.0,0.0,43.513341876,39.243024,13.4515697247,0.0,4.83426,8.61730972467
 07/20  05:00:00,90.2579351123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,293.838262223,72.1249823772,131.70815347,0.0,43.513341876,39.942024,4.99398935197,0.139729351972,4.83426,0.02
 07/20  07:00:00,277.187636846,72.1249823772,115.180177122,0.0,43.513341876,39.942024,174.397043827,160.929406955,4.83426,8.63337687248
 07/20  08:00:00,436.671207763,72.1249823772,150.021163497,0.0,122.71106,84.617158233,44.87219395,11.9992698591,24.1713,8.70162409091
 07/20  09:00:00,462.298755129,72.1249823772,175.037106456,0.0,122.71106,84.617158233,33.9401395845,1.11341908495,24.1713,8.65542049953
 07/20  10:00:00,440.900236051,72.1249823772,149.549822768,0.0,122.71106,88.818015033,48.9872936659,4.07442067499,36.25695,8.65592299089
 07/20  11:00:00,435.075518424,72.1249823772,143.216051296,0.0,122.71106,88.818015033,48.3024689847,3.39001486086,36.25695,8.65550412383
 07/20  12:00:00,418.673477692,72.1249823772,128.172144863,0.0,122.71106,88.818015033,47.4672972899,11.1903472899,36.25695,0.02
 07/20  13:00:00,401.627581337,72.153346625,115.483896816,0.0,122.71106,84.617158233,48.006317052,15.1790065518,24.1713,8.65601050018
 07/20  14:00:00,421.318217555,72.2211329741,134.762796457,0.0,122.71106,84.617158233,38.6966800958,5.8697890439,24.1713,8.65559105192
 07/20  15:00:00,432.199876654,72.3156350675,151.982186871,0.0,122.71106,78.0003075165,15.3110266232,1.82066742844,4.83426,8.65609919471
 07/20  16:00:00,435.709449765,72.4080473013,160.229437459,0.0,122.71106,73.183824,7.57993538452,2.72567538452,4.83426,0.02
 07/20  17:00:00,392.004330838,72.234778897,150.008154493,0.0,122.71106,39.942024,16.7024656104,3.23506196334,4.83426,8.63314364703
 07/20  18:00:00,381.728669607,72.1249823772,140.126079436,0.0,122.71106,39.942024,13.496226807,0.0,4.83426,8.66196680701
 07/20  19:00:00,366.165695913,72.1249823772,124.362472697,0.0,122.71106,39.942024,13.5150622918,0.0,4.83426,8.6808022918
 07/20  20:00:00,274.431849119,72.1249823772,97.6299043951,0.0,43.513341876,39.942024,13.5058335955,0.0,4.83426,8.67157359548
 07/20  21:00:00,104.909496962,0.0,0.0,0.0,43.513341876,39.243024,13.5059997556,0.0,4.83426,8.67173975565
 07/20  22:00:00,104.67899342,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,105.609693777,0.0,0.0,0.0,43.513341876,39.243024,13.4640923177,0.0,4.83426,8.62983231766
 07/20  24:00:00,104.730712084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,104.728031908,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,104.712093751,0.0,0.0,0.0,43.513341876,39.243024,13.4516269989,0.0,4.83426,8.6173669989
 07/21  03:00:00,104.709284126,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.052641322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,91.7568408861,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,256.60533304,72.1249823772,94.1920216502,0.0,43.513341876,39.942024,13.5670955364,0.115579494883,4.83426,8.61725604149
 07/21  07:00:00,292.99142567,72.1249823772,131.027378908,0.0,43.513341876,39.942024,151.576389536,146.722129536,4.83426,0.02
 07/21  08:00:00,454.033640181,72.1249823772,167.41796644,0.0,122.71106,84.617158233,46.1182503561,4.56395502112,24.1713,17.382995335
 07/21  09:00:00,470.544511652,72.1249823772,183.664957038,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  10:00:00,501.56768292,72.1249823772,210.007669793,0.0,122.71106,88.818015033,44.9129393318,0.0,36.25695,8.65598933177
 07/21  11:00:00,530.455717023,72.1387132959,237.637830108,0.0,122.71106,88.818015033,44.9125046814,0.0,36.25695,8.65555468142
 07/21  12:00:00,532.047612126,72.2489720427,240.229364757,0.0,122.71106,88.818015033,44.9129983057,0.0,36.25695,8.65604830572
 07/21  13:00:00,538.693305675,72.3632137204,250.840703794,0.0,122.71106,84.617158233,32.8343065349,0.00739271703315,24.1713,8.65561381782
 07/21  14:00:00,539.420724801,72.4857565253,251.489577572,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  15:00:00,515.43314166,72.509180849,234.380974895,0.0,122.71106,78.0003075165,13.4971334404,0.00673248280882,4.83426,8.65614095758
 07/21  16:00:00,512.393942701,72.7571985603,236.294232231,0.0,122.71106,73.183824,13.4674535421,0.0,4.83426,8.6331935421
 07/21  17:00:00,452.370144932,72.369099786,210.257537717,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,428.555282376,72.1249823772,186.874145035,0.0,122.71106,39.942024,13.4959119548,0.0,4.83426,8.66165195479
 07/21  19:00:00,425.598517876,72.1249823772,183.917527906,0.0,122.71106,39.942024,13.5150955805,0.0,4.83426,8.68083558046
 07/21  20:00:00,346.954414973,72.1249823772,169.876311461,0.0,43.513341876,39.942024,13.5050108463,0.0,4.83426,8.67075084635
 07/21  21:00:00,104.630894685,0.0,0.0,0.0,43.513341876,39.243024,13.505798128,0.0,4.83426,8.67153812797
 07/21  22:00:00,104.700406934,0.0,0.0,0.0,43.513341876,39.243024,13.4739782926,0.0,4.83426,8.63971829261
 07/21  23:00:00,105.619363893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,104.741582626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.753263009,0.0,0.0,0.0,43.513341876,39.243024,13.4450920187,0.0,4.83426,8.61083201872
 07/22  02:00:00,104.748952235,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,104.727530143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.162215209,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,93.1619023936,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,87.2633633047,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.1966623969,0.0,0.0,0.0,43.513341876,39.243024,13.4450613126,0.0,4.83426,8.6108013126
 07/22  08:00:00,87.2642115183,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,87.3793770207,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.4047528299,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.213722169,0.0,0.0,0.0,43.513341876,39.243024,13.4515375989,0.0,4.83426,8.61727759894
 07/22  12:00:00,87.4248249128,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,87.5514777854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,87.6063171884,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,165.603546434,0.944497214308,76.1767083543,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,230.262145731,1.67205015743,139.650829978,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,297.662316302,2.46271556238,205.557190788,0.0,43.513341876,39.243024,13.4452093485,0.0,4.83426,8.61094934848
 07/22  18:00:00,232.487490323,1.74603256645,141.834729601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,209.992496458,1.68852522091,119.166321092,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,127.738871676,0.426953511523,24.4108354708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,105.235138906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,104.839825318,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.658394551,0.0,0.0,0.0,43.513341876,39.243024,13.4451777968,0.0,4.83426,8.6109177968
 07/22  24:00:00,104.804116581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.783938508,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,104.750427485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.734661091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.206801273,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,93.2227740249,0.0,0.0,0.0,43.513341876,39.243024,13.445134943,0.0,4.83426,8.61087494301
 07/23  06:00:00,87.2904513866,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.212832553,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.2881749747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,87.3927607886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.4276687219,0.0,0.0,0.0,43.513341876,39.243024,13.4515538477,0.0,4.83426,8.61729384767
 07/23  11:00:00,88.2182468121,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,87.3996845268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,227.683798567,1.93356369657,136.757306866,0.0,43.513341876,39.243024,13.4515247803,0.0,4.83426,8.6172647803
 07/23  14:00:00,249.929492061,2.3177601146,158.367178063,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,281.261349645,2.47908826819,189.207720764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,321.773327446,2.90333411037,229.034430788,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,286.548248719,2.71038060318,194.377589877,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,167.645747752,1.21884852989,78.3564491012,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,87.5775806599,0.0,0.0,0.0,43.513341876,39.243024,13.4451312113,0.0,4.83426,8.61087121134
 07/23  20:00:00,105.450747689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,105.165158664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,104.798502961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,105.638196077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,104.783070791,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,104.764343334,0.0,0.0,0.0,43.513341876,39.243024,13.4513604544,0.0,4.83426,8.61710045439
 07/24  02:00:00,104.749245071,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.746347828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.218021032,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,93.2348005627,0.0,0.0,0.0,43.513341876,39.243024,13.4515101463,0.0,4.83426,8.61725014631
 07/24  06:00:00,378.099271619,72.1249823772,215.248760566,0.0,43.513341876,39.942024,4.93732729358,0.0830672935793,4.83426,0.02
 07/24  07:00:00,374.550829551,72.1249823772,211.883452803,0.0,43.513341876,39.942024,205.51180235,200.65754235,4.83426,0.02
 07/24  08:00:00,531.424481489,72.3002020441,244.056483434,0.0,122.71106,84.617158233,98.6344892535,57.0829925971,24.1713,17.3801966564
 07/24  09:00:00,553.615544915,72.3989943022,265.895403857,0.0,122.71106,84.617158233,55.4161466298,22.589295665,24.1713,8.65555096478
 07/24  10:00:00,615.444041647,72.4350991788,322.823270215,0.0,122.71106,88.818015033,42.9389996701,6.66204967006,36.25695,0.02
 07/24  11:00:00,693.997082493,72.728874191,399.498566365,0.0,122.71106,88.818015033,44.9120325342,0.0,36.25695,8.65508253419
 07/24  12:00:00,781.654805871,73.4882377286,486.793292056,0.0,122.71106,88.818015033,44.9124823684,0.0,36.25695,8.65553236837
 07/24  13:00:00,816.133475732,74.2075181312,524.195933552,0.0,122.71106,84.617158233,32.840270929,0.0139058379381,24.1713,8.65506509102
 07/24  14:00:00,817.073988138,74.6365479011,524.480002547,0.0,122.71106,84.617158233,32.8268151437,0.0,24.1713,8.65551514368
 07/24  15:00:00,805.381712006,75.231630023,518.384601784,0.0,122.71106,78.0003075165,4.8602033473,0.00594334730248,4.83426,0.02
 07/24  16:00:00,805.422735037,76.0229711281,522.034818716,0.0,122.71106,73.183824,13.4671546007,0.0,4.83426,8.63289460073
 07/24  17:00:00,771.928502953,75.0287568952,522.927689518,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,767.286052459,72.1249823772,521.609411106,0.0,122.71106,39.942024,13.4960555455,0.0,4.83426,8.66179554549
 07/24  19:00:00,696.579598823,72.1249823772,451.237808049,0.0,122.71106,39.942024,13.5148497733,0.0,4.83426,8.68058977333
 07/24  20:00:00,570.854571984,72.1249823772,387.773129593,0.0,43.513341876,39.942024,13.5126164143,0.00711380641403,4.83426,8.67124260791
 07/24  21:00:00,105.113479268,0.0,0.0,0.0,43.513341876,39.243024,13.5057671073,0.0,4.83426,8.67150710726
 07/24  22:00:00,104.804178187,0.0,0.0,0.0,43.513341876,39.243024,13.472363084,0.0,4.83426,8.63810308398
 07/24  23:00:00,105.705102466,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,104.806173419,0.0,0.0,0.0,43.513341876,39.243024,13.4515245856,0.0,4.83426,8.6172645856
 07/25  01:00:00,104.787335629,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.783084172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.779039365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.166495245,0.0,0.0,0.0,43.513341876,39.243024,13.451362806,0.0,4.83426,8.61710280601
 07/25  05:00:00,94.85672206,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,421.462022499,72.1249823772,257.244089735,0.0,43.513341876,39.942024,4.89609189664,0.0418318966357,4.83426,0.02
 07/25  07:00:00,418.110739474,72.1249823772,254.872981859,0.0,43.513341876,39.942024,157.202303319,143.735338767,4.83426,8.63270455235
