Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  08:00:00,565.330010261,72.2236640871,277.618231168,0.0,122.71106,84.617158233,48.510327986,15.6383042645,24.1713,8.70072372156
 07/25  09:00:00,642.727169057,72.3284484181,354.036182459,0.0,122.71106,84.617158233,33.1856365596,0.359397838902,24.1713,8.65493872066
 07/25  10:00:00,724.248027645,72.3753311848,430.509431493,0.0,122.71106,88.818015033,44.9123230501,0.0,36.25695,8.65537305006
 07/25  11:00:00,791.461665376,72.6813089004,496.0961055,0.0,122.71106,88.818015033,44.9118447873,0.0,36.25695,8.65489478733
 07/25  12:00:00,822.33506434,73.3290919496,526.534643881,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  13:00:00,814.056957154,73.7857038791,521.590457064,0.0,122.71106,84.617158233,32.8443495678,0.0177191433004,24.1713,8.65533042448
 07/25  14:00:00,810.185555482,73.9338993522,517.836583561,0.0,122.71106,84.617158233,32.825174177,0.0,24.1713,8.65387417704
 07/25  15:00:00,800.458937921,74.1508926502,514.783475793,0.0,122.71106,78.0003075165,13.5029294694,0.0133806108636,4.83426,8.65528885858
 07/25  16:00:00,777.074305701,74.4215788,497.092560138,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,666.042984607,73.454333927,421.043321131,0.0,122.71106,39.942024,13.4673254459,0.0,4.83426,8.63306544594
 07/25  18:00:00,578.408025822,72.1249823772,335.130487983,0.0,122.71106,39.942024,13.4952671517,0.0,4.83426,8.66100715166
 07/25  19:00:00,553.603340668,72.1249823772,310.40606892,0.0,122.71106,39.942024,13.5151927253,0.0,4.83426,8.68093272532
 07/25  20:00:00,491.467203505,72.1249823772,309.762755654,0.0,43.513341876,39.942024,13.5046589446,0.0,4.83426,8.67039894464
 07/25  21:00:00,104.689147265,0.0,0.0,0.0,43.513341876,39.243024,13.5047611154,0.0,4.83426,8.67050111544
 07/25  22:00:00,104.758056259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.661598992,0.0,0.0,0.0,43.513341876,39.243024,13.4630832107,0.0,4.83426,8.62882321069
 07/25  24:00:00,104.776773547,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.771647431,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.767943977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,104.764468154,0.0,0.0,0.0,43.513341876,39.243024,13.4513655957,0.0,4.83426,8.61710559569
 07/26  04:00:00,105.24540822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,93.2606823249,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,466.067915889,72.1249823772,302.088472815,0.0,43.513341876,39.942024,11.9772699018,0.110544062147,4.83426,7.03246583967
 07/26  07:00:00,466.700953583,72.1249823772,302.908500202,0.0,43.513341876,39.942024,181.006981686,174.566284241,4.83426,1.60643744507
 07/26  08:00:00,591.044143547,72.1249823772,303.12182096,0.0,122.71106,84.617158233,93.3258262033,60.4534797059,24.1713,8.70104649732
 07/26  09:00:00,647.68585507,72.1249823772,359.038621086,0.0,122.71106,84.617158233,49.0727655107,16.2464111523,24.1713,8.65505435837
 07/26  10:00:00,694.758690358,72.1249823772,401.388549599,0.0,122.71106,88.818015033,50.4388072903,5.52637660278,36.25695,8.65548068753
 07/26  11:00:00,695.692392146,72.1249823772,401.48704887,0.0,122.71106,88.818015033,49.2743607508,4.36242184364,36.25695,8.65498890713
 07/26  12:00:00,757.012199254,72.1249900669,462.940379939,0.0,122.71106,88.818015033,45.1515817746,0.239216712052,36.25695,8.65541506252
 07/26  13:00:00,798.730879265,72.1249823772,508.244865314,0.0,122.71106,84.617158233,24.2066597965,0.0153597964624,24.1713,0.02
 07/26  14:00:00,804.188372205,72.1791258046,513.344700152,0.0,122.71106,84.617158233,32.8262247567,0.0,24.1713,8.65492475673
 07/26  15:00:00,796.732450265,72.1679636548,512.642042329,0.0,122.71106,78.0003075165,13.5031726876,0.0135621506126,4.83426,8.65535053702
 07/26  16:00:00,790.380656256,72.1796192511,511.517233692,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,754.779420354,72.1253436613,509.216010374,0.0,122.71106,39.942024,13.4663367325,0.0,4.83426,8.63207673255
 07/26  18:00:00,753.899432983,72.1249823772,508.336113089,0.0,122.71106,39.942024,13.495109045,0.0,4.83426,8.66084904503
 07/26  19:00:00,716.449102558,72.1249823772,470.85888293,0.0,122.71106,39.942024,13.5143655459,0.0,4.83426,8.68010554594
 07/26  20:00:00,603.298368901,72.1249823772,419.865802395,0.0,43.513341876,39.942024,13.5053240209,0.0,4.83426,8.67106402095
 07/26  21:00:00,105.079725531,0.0,0.0,0.0,43.513341876,39.243024,13.5054142853,0.0,4.83426,8.67115428528
 07/26  22:00:00,104.779050275,0.0,0.0,0.0,43.513341876,39.243024,13.4734228127,0.0,4.83426,8.63916281272
 07/26  23:00:00,105.660178845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.785050027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.78065788,0.0,0.0,0.0,43.513341876,39.243024,13.45120287,0.0,4.83426,8.61694287003
 07/27  02:00:00,104.778246154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,104.775946964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.267600465,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,93.3057890559,0.0,0.0,0.0,43.513341876,39.243024,13.4513223631,0.0,4.83426,8.61706236312
 07/27  06:00:00,610.144419894,72.1249823772,444.499215494,0.0,43.513341876,39.942024,4.87428002245,0.0200200224494,4.83426,0.02
 07/27  07:00:00,609.786011213,72.1249823772,444.33359385,0.0,43.513341876,39.942024,58.2069080271,53.3526480271,4.83426,0.02
 07/27  08:00:00,802.908321361,72.1249823772,512.056821163,0.0,122.71106,84.617158233,42.0563936562,0.503186404696,24.1713,17.3819072515
 07/27  09:00:00,826.774810909,72.1249823772,535.23448418,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,862.228424959,72.1249823772,566.987733369,0.0,122.71106,88.818015033,44.9123685334,0.0,36.25695,8.6554185334
 07/27  11:00:00,887.997965887,72.125233891,592.2319731,0.0,122.71106,88.818015033,44.9118329847,0.0,36.25695,8.65488298472
 07/27  12:00:00,910.916277223,72.1659352322,615.779060744,0.0,122.71106,88.818015033,44.9122470619,0.0,36.25695,8.65529706189
 07/27  13:00:00,926.165961407,72.3437785987,635.051732736,0.0,122.71106,84.617158233,32.8428836818,0.0167867893714,24.1713,8.65479689239
 07/27  14:00:00,937.503149228,72.5780156468,646.170567614,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,931.997877428,72.8585660308,647.096577416,0.0,122.71106,78.0003075165,13.4898203712,0.0,4.83426,8.6555603712
 07/27  16:00:00,917.130516089,72.9274287532,637.814008373,0.0,122.71106,73.183824,13.4671246109,0.0,4.83426,8.63286461087
 07/27  17:00:00,837.347168646,72.3919074897,592.309167252,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,775.49073285,72.1249823772,530.303070824,0.0,122.71106,39.942024,13.495762376,0.0,4.83426,8.66150237604
 07/27  19:00:00,787.835748489,72.1249823772,541.439636845,0.0,122.71106,39.942024,13.5146681955,0.0,4.83426,8.68040819553
 07/27  20:00:00,652.325047955,72.1249823772,468.521148709,0.0,43.513341876,39.942024,13.5046138663,0.0,4.83426,8.67035386627
 07/27  21:00:00,105.226135316,0.0,0.0,0.0,43.513341876,39.243024,13.5053284568,0.0,4.83426,8.67106845683
 07/27  22:00:00,104.869172122,0.0,0.0,0.0,43.513341876,39.243024,13.4731241848,0.0,4.83426,8.63886418477
 07/27  23:00:00,105.74131322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.837046603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.817907324,0.0,0.0,0.0,43.513341876,39.243024,13.4514333738,0.0,4.83426,8.61717337378
 07/28  02:00:00,104.813704808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.80962848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,107.19835601,0.0,0.0,0.0,43.513341876,39.243024,13.4512495405,0.0,4.83426,8.61698954048
 07/28  05:00:00,94.8537143215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,336.266308088,72.1249823772,173.162099931,0.0,43.513341876,39.942024,4.89377567565,0.0395156756473,4.83426,0.02
 07/28  07:00:00,392.461481825,72.1249823772,229.583673439,0.0,43.513341876,39.942024,66.7505779991,56.8772164749,4.83426,5.0391015242
 07/28  08:00:00,606.25020888,72.2000370574,318.202982139,0.0,122.71106,84.617158233,36.5008641055,0.00841335466259,24.1713,12.3211507508
 07/28  09:00:00,686.726504989,72.3075048109,397.949113299,0.0,122.71106,84.617158233,32.8264636292,0.0,24.1713,8.65516362918
 07/28  10:00:00,756.290758302,72.3822759373,462.949880825,0.0,122.71106,88.818015033,44.9116040272,0.0,36.25695,8.6546540272
 07/28  11:00:00,812.873464216,72.7038685747,518.149880191,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,894.506662079,73.4480644519,599.67923707,0.0,122.71106,88.818015033,44.9120044503,0.0,36.25695,8.65505445029
 07/28  13:00:00,931.858819294,74.1920515773,640.356570796,0.0,122.71106,84.617158233,32.8441414398,0.0173815291387,24.1713,8.65545991069
 07/28  14:00:00,942.660298747,74.5786883829,650.577956991,0.0,122.71106,84.617158233,32.8262454648,0.0,24.1713,8.6549454648
 07/28  15:00:00,930.324826253,75.1774630538,644.313805233,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/28  16:00:00,914.400206068,75.8894876201,632.622406467,0.0,122.71106,73.183824,13.4670918525,0.0,4.83426,8.63283185248
 07/28  17:00:00,894.782671823,74.909017346,647.131636456,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,818.012522275,72.1249823772,573.090235567,0.0,122.71106,39.942024,13.5420119892,0.0462662587136,4.83426,8.66148573051
 07/28  19:00:00,754.149279954,72.1249823772,509.319211923,0.0,122.71106,39.942024,13.5124362709,0.0,4.83426,8.67817627089
 07/28  20:00:00,611.98653443,72.1249823772,429.31945817,0.0,43.513341876,39.942024,13.5149215529,0.00991955826693,4.83426,8.67074199461
 07/28  21:00:00,104.87749211,0.0,0.0,0.0,43.513341876,39.243024,13.5053376694,0.0,4.83426,8.67107766943
 07/28  22:00:00,104.889708065,0.0,0.0,0.0,43.513341876,39.243024,13.4733576626,0.0,4.83426,8.63909766259
 07/28  23:00:00,105.775786781,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.866557714,0.0,0.0,0.0,43.513341876,39.243024,13.4512526427,0.0,4.83426,8.61699264267
 07/29  01:00:00,104.828516212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.790600845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.771607008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.217303079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,93.215478847,0.0,0.0,0.0,43.513341876,39.243024,13.4450921524,0.0,4.83426,8.61083215239
 07/29  06:00:00,87.3197924198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.2763561253,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.338438186,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.3965202275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.4449521915,0.0,0.0,0.0,43.513341876,39.243024,13.4511830077,0.0,4.83426,8.61692300772
 07/29  11:00:00,88.3050163434,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,165.556980911,1.04222033388,76.2129417605,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,170.224879515,1.04194629062,80.7647873808,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,273.190964682,2.28731500222,181.398698104,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,248.430150119,1.97100733764,157.219950063,0.0,43.513341876,39.243024,13.4451015003,0.0,4.83426,8.61084150033
 07/29  16:00:00,305.959951168,6.65350853137,209.602640921,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,343.151288275,3.4984595605,249.587699234,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,328.23675583,3.42051514194,234.955438269,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,271.649949729,2.9169718273,178.907860834,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,147.241574793,0.695780345187,40.4366868283,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,125.819936882,0.345384869118,19.9613010049,0.0,43.513341876,39.243024,13.4450038775,0.0,4.83426,8.61074387747
 07/29  22:00:00,104.85629719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.685523875,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,104.817787362,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,104.800592025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.796490617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.774707765,0.0,0.0,0.0,43.513341876,39.243024,13.4450893331,0.0,4.83426,8.6108293331
 07/30  04:00:00,105.23250195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,93.2479326323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,87.2925648449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,87.1770224496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.2093732797,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.2890013317,0.0,0.0,0.0,43.513341876,39.243024,13.4512317076,0.0,4.83426,8.61697170762
 07/30  10:00:00,87.3360689706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,88.1740718853,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,87.3979602356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,87.4853006588,0.0,0.0,0.0,43.513341876,39.243024,13.4513252281,0.0,4.83426,8.61706522813
 07/30  14:00:00,212.394675652,1.64133097781,121.910876657,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,315.116661676,2.83733542132,222.4412636,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,324.019580647,3.28248342033,230.97554538,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,267.604520827,2.50401821746,175.904210181,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,293.672512988,3.20249481845,200.939913805,0.0,43.513341876,39.243024,13.445075088,0.0,4.83426,8.61081508798
 07/30  19:00:00,199.290919082,1.94378526157,108.363766743,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,174.508725915,1.29585684105,66.8720920964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,105.195107232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,104.804158484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.599711827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,104.722273294,0.0,0.0,0.0,43.513341876,39.243024,13.4449697203,0.0,4.83426,8.61070972032
 07/31  01:00:00,104.720604983,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.71801088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.715006128,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.154031478,0.0,0.0,0.0,43.513341876,39.243024,13.451224491,0.0,4.83426,8.61696449097
 07/31  05:00:00,93.1534529023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,186.446434859,72.1249823772,26.2600910214,0.0,43.513341876,39.942024,4.97446409031,0.120204090307,4.83426,0.02
 07/31  07:00:00,183.95903213,72.1249823772,23.9606371867,0.0,43.513341876,39.942024,382.020766204,368.554207453,4.83426,8.63229875055
 07/31  08:00:00,323.37283561,72.1249823772,38.9570259698,0.0,122.71106,84.617158233,218.001414266,185.130025692,24.1713,8.70008857345
 07/31  09:00:00,351.262009042,72.1249823772,66.3481968283,0.0,122.71106,84.617158233,146.045150883,113.218953809,24.1713,8.65489707365
 07/31  10:00:00,381.012834833,72.1249823772,91.5370024223,0.0,122.71106,88.818015033,131.493668976,88.4196588814,36.25695,6.8170600949
 07/31  11:00:00,421.766216531,72.1249823772,130.880997175,0.0,122.71106,88.818015033,94.6871463525,56.5739019304,36.25695,1.85629442215
 07/31  12:00:00,481.09054149,72.1249823772,190.338435466,0.0,122.71106,88.818015033,57.305070573,12.3933919244,36.25695,8.65472864865
 07/31  13:00:00,515.896335627,72.1249823772,228.83766644,0.0,122.71106,84.617158233,35.7639531338,2.93755140265,24.1713,8.65510173117
 07/31  14:00:00,573.712440827,72.1265354741,285.945045267,0.0,122.71106,84.617158233,32.8258620758,0.0,24.1713,8.65456207582
 07/31  15:00:00,576.700235405,72.1369398498,295.510213569,0.0,122.71106,78.0003075165,4.85969653199,0.00543653198813,4.83426,0.02
 07/31  16:00:00,546.448647213,72.1514221897,270.582027387,0.0,122.71106,73.183824,13.466966726,0.0,4.83426,8.63270672601
 07/31  17:00:00,490.976113755,72.1249823772,248.627966256,0.0,122.71106,39.942024,5.8640485385,1.0097885385,4.83426,0.02
 07/31  18:00:00,456.618007145,72.1249823772,214.670582889,0.0,122.71106,39.942024,13.4953620012,0.0,4.83426,8.66110200118
 07/31  19:00:00,443.167136507,72.1249823772,200.900966826,0.0,122.71106,39.942024,13.5142760701,0.0,4.83426,8.68001607015
 07/31  20:00:00,362.471993646,72.1249823772,181.995015482,0.0,43.513341876,39.942024,13.5043949266,0.0,4.83426,8.67013492656
 07/31  21:00:00,104.94976606,0.0,0.0,0.0,43.513341876,39.243024,13.5049868055,0.0,4.83426,8.67072680551
 07/31  22:00:00,104.679914109,0.0,0.0,0.0,43.513341876,39.243024,13.4728805278,0.0,4.83426,8.63862052779
 07/31  23:00:00,105.594125785,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,104.69828645,0.0,0.0,0.0,43.513341876,39.243024,13.4511326038,0.0,4.83426,8.61687260378
 08/01  01:00:00,104.689753826,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.682296782,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.675342715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,106.966828288,0.0,0.0,0.0,43.513341876,39.243024,13.4512033658,0.0,4.83426,8.6169433658
 08/01  05:00:00,97.6478910231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,335.492223102,72.1249823772,172.420998518,0.0,43.513341876,39.942024,4.97617005923,0.121910059231,4.83426,0.02
 08/01  07:00:00,438.067340375,72.1249823772,274.619109759,0.0,43.513341876,39.942024,206.755958145,193.289380779,4.83426,8.63231736624
 08/01  08:00:00,594.69928142,72.1249823772,306.781831454,0.0,122.71106,84.617158233,50.3889335868,17.5181760134,24.1713,8.69945757333
 08/01  09:00:00,597.408680043,72.1249823772,309.435707842,0.0,122.71106,84.617158233,37.7094746343,4.88312424493,24.1713,8.65505038933
 08/01  10:00:00,621.745547313,72.1249823772,329.346854263,0.0,122.71106,88.818015033,45.9207924131,1.0093419634,36.25695,8.65450044971
 08/01  11:00:00,638.476670014,72.1249823772,345.091928493,0.0,122.71106,88.818015033,36.4604054196,0.183455419603,36.25695,0.02
 08/01  12:00:00,663.91488867,72.1249823772,371.116108562,0.0,122.71106,88.818015033,44.9118111702,0.0,36.25695,8.65486117021
 08/01  13:00:00,667.146530627,72.1249823772,378.426304876,0.0,122.71106,84.617158233,32.8421381625,0.016522383329,24.1713,8.65431577913
 08/01  14:00:00,670.177491979,72.1249823772,381.393251995,0.0,122.71106,84.617158233,32.8259747783,0.0,24.1713,8.65467477831
 08/01  15:00:00,584.681265135,72.1249823772,303.422897704,0.0,122.71106,78.0003075165,15.3507033392,1.86140486848,4.83426,8.65503847075
 08/01  16:00:00,492.611333268,72.1249823772,217.400808491,0.0,122.71106,73.183824,23.5589818254,18.7047218254,4.83426,0.02
 08/01  17:00:00,431.003791469,72.1249823772,189.376312899,0.0,122.71106,39.942024,47.8764571519,34.4095545269,4.83426,8.63264262497
 08/01  18:00:00,409.806566466,72.1249823772,168.458704164,0.0,122.71106,39.942024,4.85823527448,0.00397527447558,4.83426,0.02
 08/01  19:00:00,412.503392519,72.1249823772,171.118080237,0.0,122.71106,39.942024,22.1737117213,0.0,4.83426,17.3394517213
 08/01  20:00:00,347.753178241,72.1249823772,167.923851191,0.0,43.513341876,39.942024,13.5042342663,0.0,4.83426,8.6699742663
 08/01  21:00:00,104.594331765,0.0,0.0,0.0,43.513341876,39.243024,13.5042663738,0.0,4.83426,8.67000637375
 08/01  22:00:00,104.669685607,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.573148941,0.0,0.0,0.0,43.513341876,39.243024,13.4638794663,0.0,4.83426,8.62961946629
 08/01  24:00:00,104.675448368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.671165285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.669475677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.668136414,0.0,0.0,0.0,43.513341876,39.243024,13.4513034979,0.0,4.83426,8.61704349793
 08/02  04:00:00,105.134757323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,96.1522254926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,346.019799533,72.1249823772,183.555054416,0.0,43.513341876,39.942024,4.97052810918,0.116268109182,4.83426,0.02
 08/02  07:00:00,375.648611779,72.1249823772,212.925080916,0.0,43.513341876,39.942024,296.413163192,282.946190585,4.83426,8.63271260685
 08/02  08:00:00,533.62997892,72.1249823772,246.398635544,0.0,122.71106,84.617158233,119.986247133,87.1153639133,24.1713,8.69958321931
 08/02  09:00:00,573.480000717,72.1249823772,285.733936822,0.0,122.71106,84.617158233,70.0696280696,37.2432969366,24.1713,8.65503113304
 08/02  10:00:00,646.259560971,72.1249823772,353.500586538,0.0,122.71106,88.818015033,51.7518134356,6.84038942803,36.25695,8.65447400757
 08/02  11:00:00,680.630943969,72.1249823772,386.645707142,0.0,122.71106,88.818015033,45.84456046,0.932783231455,36.25695,8.65482722858
 08/02  12:00:00,707.077742158,72.1249823772,413.667317717,0.0,122.71106,88.818015033,36.3932545015,0.116304501498,36.25695,0.02
 08/02  13:00:00,755.611750989,72.1249823772,465.73335199,0.0,122.71106,84.617158233,32.8390024894,0.0134286971389,24.1713,8.65427379221
 08/02  14:00:00,777.289670631,72.1249823772,487.140566545,0.0,122.71106,84.617158233,32.8259243194,0.0,24.1713,8.65462431945
 08/02  15:00:00,790.007150977,72.1249823772,506.306138654,0.0,122.71106,78.0003075165,13.4950948169,0.00585588475313,4.83426,8.65497893217
 08/02  16:00:00,799.658742593,72.1249823772,520.794647279,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,766.418795771,72.1249823772,520.798474095,0.0,122.71106,39.942024,13.4666830249,0.0,4.83426,8.63242302491
 08/02  18:00:00,766.420956213,72.1249823772,520.797985015,0.0,122.71106,39.942024,13.4947657443,0.0,4.83426,8.66050574432
 08/02  19:00:00,758.709521086,72.1249823772,509.69094751,0.0,122.71106,39.942024,13.5130720024,0.0,4.83426,8.67881200239
 08/02  20:00:00,684.966268979,72.1249823772,500.576562734,0.0,43.513341876,39.942024,13.5038933373,0.0,4.83426,8.66963333725
 08/02  21:00:00,105.15699137,0.0,0.0,0.0,43.513341876,39.243024,13.5039168423,0.0,4.83426,8.66965684229
 08/02  22:00:00,104.835173708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.698864468,0.0,0.0,0.0,43.513341876,39.243024,13.4637410772,0.0,4.83426,8.62948107725
 08/02  24:00:00,104.813355462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.788530082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.779358307,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,104.779899713,0.0,0.0,0.0,43.513341876,39.243024,13.4512940578,0.0,4.83426,8.61703405781
 08/03  04:00:00,105.273859301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,96.2768376655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,603.606666865,72.1249823772,437.971530385,0.0,43.513341876,39.942024,4.87971448395,0.0254544839531,4.83426,0.02
 08/03  07:00:00,636.933436469,72.1249823772,471.075081217,0.0,43.513341876,39.942024,74.6010867513,61.1342190948,4.83426,8.63260765657
 08/03  08:00:00,792.225946034,72.1249823772,501.868262349,0.0,122.71106,84.617158233,33.8103704426,0.93957285993,24.1713,8.69949758266
 08/03  09:00:00,806.479921933,72.1249823772,515.290156353,0.0,122.71106,84.617158233,32.9041094764,0.0778987960209,24.1713,8.65491068039
 08/03  10:00:00,812.403443583,72.1249823772,516.534015566,0.0,122.71106,88.818015033,44.9112970973,0.0,36.25695,8.65434709735
 08/03  11:00:00,813.159496458,72.1249823772,516.453299936,0.0,122.71106,88.818015033,44.9116407198,0.0,36.25695,8.65469071978
 08/03  12:00:00,815.13023245,72.1257621897,519.09457816,0.0,122.71106,88.818015033,38.7824748273,0.0,36.25695,2.52552482728
 08/03  13:00:00,811.668184187,72.1475963923,519.364028087,0.0,122.71106,84.617158233,30.3342307616,0.0151566848256,24.1713,6.14777407673
 08/03  14:00:00,816.393718293,72.1801263469,523.748871217,0.0,122.71106,84.617158233,32.8257712449,0.0,24.1713,8.65447124492
 08/03  15:00:00,821.114645787,72.2264206521,534.573906016,0.0,122.71106,78.0003075165,13.4942378198,0.00516102289813,4.83426,8.65481679693
 08/03  16:00:00,821.463293494,72.2796160286,539.572855604,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,784.080390527,72.1934506243,535.671529827,0.0,122.71106,39.942024,13.4669069224,0.0,4.83426,8.63264692236
 08/03  18:00:00,762.135360919,72.1249823772,514.294238364,0.0,122.71106,39.942024,13.4944907706,0.0,4.83426,8.6602307706
 08/03  19:00:00,766.409795607,72.1249823772,515.767914576,0.0,122.71106,39.942024,13.5137618136,0.0,4.83426,8.6795018136
 08/03  20:00:00,699.816967919,72.1249823772,514.321101325,0.0,43.513341876,39.942024,13.5045952487,0.0,4.83426,8.67033524869
 08/03  21:00:00,105.195942133,0.0,0.0,0.0,43.513341876,39.243024,13.5046082839,0.0,4.83426,8.67034828391
 08/03  22:00:00,104.85983268,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.72142172,0.0,0.0,0.0,43.513341876,39.243024,13.4634833897,0.0,4.83426,8.62922338967
 08/03  24:00:00,104.851345487,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.837601368,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.828109992,0.0,0.0,0.0,43.513341876,39.243024,13.4511641142,0.0,4.83426,8.61690411425
 08/04  03:00:00,104.825307607,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.299980575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,97.9625093735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,656.937128752,72.1249823772,489.816419997,0.0,43.513341876,39.942024,13.4773591308,0.0261401424442,4.83426,8.61695898839
 08/04  07:00:00,674.968397123,72.1249823772,508.456003074,0.0,43.513341876,39.942024,35.4230684043,30.5688084043,4.83426,0.02
 08/04  08:00:00,801.716654489,72.1249823772,510.785315908,0.0,122.71106,84.617158233,32.8999679714,0.0290414936339,24.1713,8.69962647775
 08/04  09:00:00,800.741751151,72.1249823772,508.948205183,0.0,122.71106,84.617158233,32.8245344639,0.0,24.1713,8.65323446387
 08/04  10:00:00,808.142127919,72.1249823772,510.852002882,0.0,122.71106,88.818015033,44.9110692605,0.0,36.25695,8.6541192605
 08/04  11:00:00,842.693182202,72.1736084477,543.370481277,0.0,122.71106,88.818015033,44.9114029528,0.0,36.25695,8.65445295281
 08/04  12:00:00,896.854296695,72.4311867855,598.62414455,0.0,122.71106,88.818015033,44.9117404479,0.0,36.25695,8.65479044793
 08/04  13:00:00,926.047279413,72.9739478727,631.094470569,0.0,122.71106,84.617158233,24.2076118853,0.0163118853283,24.1713,0.02
 08/04  14:00:00,933.530705056,73.4150594867,637.935498814,0.0,122.71106,84.617158233,32.8255209554,0.0,24.1713,8.65422095545
 08/04  15:00:00,923.37290766,73.9388816252,633.93722375,0.0,122.71106,78.0003075165,13.4888161161,0.0,4.83426,8.65455611609
 08/04  16:00:00,889.110711877,74.0084016313,604.790711477,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,834.837012992,73.1555535816,584.93298767,0.0,122.71106,39.942024,13.4664848183,0.0,4.83426,8.63222481835
 08/04  18:00:00,749.550695925,72.1249823772,500.490998676,0.0,122.71106,39.942024,13.4951210391,0.0,4.83426,8.66086103907
 08/04  19:00:00,757.575849534,72.1249823772,505.35833971,0.0,122.71106,39.942024,13.5130571629,0.0,4.83426,8.6787971629
 08/04  20:00:00,692.153531178,72.1249823772,504.712420357,0.0,43.513341876,39.942024,13.504039231,0.0,4.83426,8.669779231
 08/04  21:00:00,104.936892828,0.0,0.0,0.0,43.513341876,39.243024,13.5040477649,0.0,4.83426,8.66978776486
 08/04  22:00:00,104.962222747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,105.790847062,0.0,0.0,0.0,43.513341876,39.243024,13.4636272467,0.0,4.83426,8.62936724668
 08/04  24:00:00,104.917525618,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.902189158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.897683059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,104.895092017,0.0,0.0,0.0,43.513341876,39.243024,13.4449257251,0.0,4.83426,8.61066572512
 08/05  04:00:00,105.409566177,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,96.4102847771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,87.4681629839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.3234865749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.3333282805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.3692198712,0.0,0.0,0.0,43.513341876,39.243024,13.4510133336,0.0,4.83426,8.61675333358
 08/05  10:00:00,87.3578892305,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.1878473947,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,87.3870820366,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,87.4796583964,0.0,0.0,0.0,43.513341876,39.243024,13.4450201783,0.0,4.83426,8.61076017828
 08/05  14:00:00,87.5377121013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,87.5143013312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,87.3016488957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,394.852779921,1.94378526157,302.362722508,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,87.240938608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,90.7325286037,0.0,0.0,0.0,43.513341876,39.243024,13.4448759153,0.0,4.83426,8.61061591534
 08/05  20:00:00,105.596978436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,105.289714637,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,104.913501433,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.742469173,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.900154864,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.890832406,0.0,0.0,0.0,43.513341876,39.243024,13.4449168765,0.0,4.83426,8.61065687652
 08/06  02:00:00,104.900225314,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.906805837,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.428578143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,96.4305068159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,87.4784051655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.3247797213,0.0,0.0,0.0,43.513341876,39.243024,13.4449550255,0.0,4.83426,8.61069502555
 08/06  08:00:00,87.3248669932,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.3628216609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,87.3768288808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,88.1821867237,0.0,0.0,0.0,43.513341876,39.243024,13.4512141147,0.0,4.83426,8.6169541147
 08/06  12:00:00,87.3973592171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,368.214572895,1.90345198819,275.70711255,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,392.075744812,2.76763005493,297.814334562,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,519.078715942,3.53675188917,423.530847414,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,458.476418713,3.43025670058,363.700709263,0.0,43.513341876,39.243024,13.444995387,0.0,4.83426,8.61073538704
 08/06  17:00:00,583.476300845,4.22641119453,485.883735991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,487.099602432,3.50293315373,392.005493596,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,567.621063494,3.88211129602,466.744822826,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,331.112138271,1.50933359681,221.481476001,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,225.298797126,0.868903329523,117.747329846,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.932140487,0.0,0.0,0.0,43.513341876,39.243024,13.4449852089,0.0,4.83426,8.61072520891
 08/06  23:00:00,105.753282013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.910772594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.90333586,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,104.902673408,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.892192603,0.0,0.0,0.0,43.513341876,39.243024,13.4509831335,0.0,4.83426,8.61672313349
 08/07  04:00:00,105.382009672,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,96.3743482134,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,663.822269909,72.1249823772,497.454222728,0.0,43.513341876,39.942024,4.94689909674,0.0926390967351,4.83426,0.02
 08/07  07:00:00,673.915927085,72.1249823772,507.477654418,0.0,43.513341876,39.942024,19.6548192356,6.18824720148,4.83426,8.63231203412
 08/07  08:00:00,799.416173234,72.5031222399,507.650729787,0.0,122.71106,84.617158233,32.8705879969,0.0,24.1713,8.69928799685
 08/07  09:00:00,799.790417638,72.9221202392,506.826413618,0.0,122.71106,84.617158233,32.8253674181,0.0,24.1713,8.65406741813
 08/07  10:00:00,818.407844161,73.479887289,519.894364572,0.0,122.71106,88.818015033,44.911330791,0.0,36.25695,8.65438079099
 08/07  11:00:00,852.459989345,74.4184227933,551.277263588,0.0,122.71106,88.818015033,44.9116468448,0.0,36.25695,8.65469684478
 08/07  12:00:00,882.915405428,74.9957254137,582.443347127,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,893.180071215,75.2322887169,597.170717604,0.0,122.71106,84.617158233,32.8426117505,0.0172044084288,24.1713,8.6541073421
 08/07  14:00:00,905.078948177,75.5150721273,608.411620797,0.0,122.71106,84.617158233,32.8257213775,0.0,24.1713,8.65442137745
 08/07  15:00:00,892.511740705,76.1308886618,602.032860372,0.0,122.71106,78.0003075165,13.488998051,0.0,4.83426,8.65473805104
 08/07  16:00:00,881.77078159,76.2905190511,596.145878494,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,855.35299969,75.2278319581,603.825533546,0.0,122.71106,39.942024,13.4665396609,0.0,4.83426,8.6322796609
 08/07  18:00:00,759.269576999,72.1249823772,510.194563992,0.0,122.71106,39.942024,13.5393032189,0.0448620263365,4.83426,8.66018119257
 08/07  19:00:00,764.556008985,72.1249823772,511.482063083,0.0,122.71106,39.942024,13.5117673319,0.0,4.83426,8.67750733188
 08/07  20:00:00,697.736582162,72.1249823772,509.792825056,0.0,43.513341876,39.942024,13.50345102,0.0,4.83426,8.66919102001
 08/07  21:00:00,105.337400699,0.0,0.0,0.0,43.513341876,39.243024,13.5034398655,0.0,4.83426,8.66917986553
 08/07  22:00:00,104.968160463,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,105.814163848,0.0,0.0,0.0,43.513341876,39.243024,13.4634395027,0.0,4.83426,8.62917950269
 08/07  24:00:00,104.930011394,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.918192486,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,104.93044008,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.924022014,0.0,0.0,0.0,43.513341876,39.243024,13.451029069,0.0,4.83426,8.61676906903
 08/08  04:00:00,107.464668097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,98.0989991543,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,677.623029391,72.1249823772,509.098068528,0.0,43.513341876,39.942024,4.87585583248,0.0215958324758,4.83426,0.02
 08/08  07:00:00,677.824732307,72.1249823772,510.194199388,0.0,43.513341876,39.942024,13.4663437685,0.0,4.83426,8.63208376846
 08/08  08:00:00,800.079337296,72.2109964865,507.439355586,0.0,122.71106,84.617158233,32.8708285653,0.0,24.1713,8.69952856531
 08/08  09:00:00,798.749718317,72.4339707694,505.202789476,0.0,122.71106,84.617158233,32.8256479429,0.0,24.1713,8.65434794292
 08/08  10:00:00,822.306047874,72.7319598546,523.906237277,0.0,122.71106,88.818015033,44.9116085156,0.0,36.25695,8.65465851556
 08/08  11:00:00,852.168426589,73.1113965633,552.492500672,0.0,122.71106,88.818015033,44.911013657,0.0,36.25695,8.65406365704
 08/08  12:00:00,849.489873539,73.3338885526,550.113280706,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  13:00:00,846.607519817,73.706938255,550.687112302,0.0,122.71106,84.617158233,32.8430178418,0.01734616695,24.1713,8.65437167488
 08/08  14:00:00,839.968764619,73.8609349157,543.803732481,0.0,122.71106,84.617158233,32.8259819498,0.0,24.1713,8.65468194984
 08/08  15:00:00,823.870669016,73.7311975045,534.385257631,0.0,122.71106,78.0003075165,13.4883468602,0.0,4.83426,8.65408686022
 08/08  16:00:00,818.064159022,73.891683494,533.382137453,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,791.401234319,73.1229805894,540.835085331,0.0,122.71106,39.942024,13.4647844237,0.0,4.83426,8.63052442368
 08/08  18:00:00,755.017504625,72.1249823772,505.463065643,0.0,122.71106,39.942024,13.4946806745,0.0,4.83426,8.66042067449
 08/08  19:00:00,759.141044564,72.1249823772,506.592670258,0.0,122.71106,39.942024,13.5128282939,0.0,4.83426,8.67856829391
 08/08  20:00:00,695.510191832,72.1249823772,507.688450743,0.0,43.513341876,39.942024,13.5036705599,0.0,4.83426,8.66941055991
 08/08  21:00:00,104.973042806,0.0,0.0,0.0,43.513341876,39.243024,13.5036536982,0.0,4.83426,8.66939369822
 08/08  22:00:00,104.989273297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  23:00:00,105.82921952,0.0,0.0,0.0,43.513341876,39.243024,13.462638658,0.0,4.83426,8.62837865799
 08/08  24:00:00,104.966000435,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,104.954067831,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,104.950523403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.954539407,0.0,0.0,0.0,43.513341876,39.243024,13.4509894777,0.0,4.83426,8.61672947766
 08/09  04:00:00,105.465861482,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,96.4628329351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,677.758358405,72.1249823772,508.188674634,0.0,43.513341876,39.942024,4.86543376158,0.0111737615795,4.83426,0.02
 08/09  07:00:00,675.486872133,72.1249823772,505.884395306,0.0,43.513341876,39.942024,13.466574799,0.0,4.83426,8.63231479901
 08/09  08:00:00,801.808688636,72.1647886454,507.836906743,0.0,122.71106,84.617158233,32.8701898834,0.0,24.1713,8.69888988344
 08/09  09:00:00,834.403654467,72.430345593,539.611651254,0.0,122.71106,84.617158233,32.8258505409,0.0,24.1713,8.65455054089
 08/09  10:00:00,866.526729758,72.9046778099,566.685162684,0.0,122.71106,88.818015033,44.910902582,0.0,36.25695,8.65395258197
 08/09  11:00:00,872.122432296,73.3361807869,571.010276466,0.0,122.71106,88.818015033,44.9112042198,0.0,36.25695,8.6542542198
 08/09  12:00:00,880.75744444,73.8058971847,580.808022973,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,893.288012487,74.6341875038,597.33221157,0.0,122.71106,84.617158233,32.8424572893,0.0165987675512,24.1713,8.65455852178
 08/09  14:00:00,902.591885235,75.5058775545,605.7596911,0.0,122.71106,84.617158233,32.8252599107,0.0,24.1713,8.65395991066
 08/09  15:00:00,905.037155602,76.2481189937,613.683394199,0.0,122.71106,78.0003075165,13.4885218036,0.0,4.83426,8.65426180362
 08/09  16:00:00,906.083003083,77.0654958462,618.4937848,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,866.037576928,75.8559888068,613.15583738,0.0,122.71106,39.942024,13.466456251,0.0,4.83426,8.63219625104
 08/09  18:00:00,753.756056178,72.1249823772,504.916791718,0.0,122.71106,39.942024,13.5417450328,0.0468993702674,4.83426,8.6605856625
 08/09  19:00:00,758.871747469,72.1249823772,505.950346689,0.0,122.71106,39.942024,13.5129686884,0.0,4.83426,8.67870868838
 08/09  20:00:00,697.845470504,72.1249823772,509.33817162,0.0,43.513341876,39.942024,13.5038153482,0.0,4.83426,8.66955534823
 08/09  21:00:00,105.380199689,0.0,0.0,0.0,43.513341876,39.243024,13.5037926802,0.0,4.83426,8.66953268018
 08/09  22:00:00,105.002492475,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,105.834955605,0.0,0.0,0.0,43.513341876,39.243024,13.463357663,0.0,4.83426,8.62909766298
 08/09  24:00:00,104.971580584,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.954916847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,104.94301898,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.939414283,0.0,0.0,0.0,43.513341876,39.243024,13.4511614348,0.0,4.83426,8.61690143483
 08/10  04:00:00,105.45901465,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,99.4607081259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  06:00:00,674.801036259,72.1249823772,505.078816573,0.0,43.513341876,39.942024,4.86718992848,0.0129299284847,4.83426,0.02
 08/10  07:00:00,672.735116131,72.1249823772,502.72984651,0.0,43.513341876,39.942024,13.4667302171,0.0,4.83426,8.63247021715
 08/10  08:00:00,804.098639782,72.2527076645,509.621399255,0.0,122.71106,84.617158233,32.8702812604,0.0,24.1713,8.69898126035
 08/10  09:00:00,824.13349339,72.5144950933,529.299813982,0.0,122.71106,84.617158233,32.8240881985,0.0,24.1713,8.65278819849
 08/10  10:00:00,848.120368699,72.7839191932,549.911550403,0.0,122.71106,88.818015033,44.9110239286,0.0,36.25695,8.65407392856
 08/10  11:00:00,872.638726235,73.0671495753,572.755943749,0.0,122.71106,88.818015033,44.9113223903,0.0,36.25695,8.65437239032
 08/10  12:00:00,913.583094457,73.8606121042,613.374102811,0.0,122.71106,88.818015033,37.628452558,0.0,36.25695,1.371502558
 08/10  13:00:00,934.050063928,74.6466048447,637.152577858,0.0,122.71106,84.617158233,31.4900235729,0.0166403582117,24.1713,7.3020832147
 08/10  14:00:00,938.824286031,74.8688859293,641.68626122,0.0,122.71106,84.617158233,32.8253662752,0.0,24.1713,8.6540662752
 08/10  15:00:00,913.226425315,75.2497424921,622.602071847,0.0,122.71106,78.0003075165,13.4886248647,0.0,4.83426,8.65436486468
 08/10  16:00:00,881.947521165,75.0545432623,597.007007352,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,845.353944588,74.3918751504,594.675326555,0.0,122.71106,39.942024,13.4665721154,0.0,4.83426,8.63231211543
 08/10  18:00:00,757.431248038,72.1249823772,508.814159638,0.0,122.71106,39.942024,13.4939410112,0.0,4.83426,8.65968101121
 08/10  19:00:00,762.758195024,72.1249823772,507.21643561,0.0,122.71106,39.942024,13.5130418196,0.0,4.83426,8.67878181957
 08/10  20:00:00,699.937528119,72.1249823772,511.28543759,0.0,43.513341876,39.942024,13.503891307,0.0,4.83426,8.66963130701
 08/10  21:00:00,105.417639956,0.0,0.0,0.0,43.513341876,39.243024,13.5038633662,0.0,4.83426,8.66960336624
 08/10  22:00:00,105.028204082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,105.846925586,0.0,0.0,0.0,43.513341876,39.243024,13.4634527277,0.0,4.83426,8.62919272769
 08/10  24:00:00,104.976730922,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.952725332,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,104.929493695,0.0,0.0,0.0,43.513341876,39.243024,13.4509725857,0.0,4.83426,8.61671258567
 08/11  03:00:00,104.928524771,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.513487953,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,101.151419991,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  06:00:00,674.824083385,72.1249823772,504.438950003,0.0,43.513341876,39.942024,13.4657537979,0.0147614756145,4.83426,8.61673232225
 08/11  07:00:00,673.137542032,72.1249823772,503.26235978,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  08:00:00,847.948303318,72.3631105442,553.878479758,0.0,122.71106,84.617158233,32.8703262892,0.0,24.1713,8.6990262892
 08/11  09:00:00,911.294820713,73.1125349744,616.23823603,0.0,122.71106,84.617158233,32.8251529054,0.0,24.1713,8.65385290535
 08/11  10:00:00,947.576686317,74.0286749083,647.525457458,0.0,122.71106,88.818015033,44.911094732,0.0,36.25695,8.65414473201
 08/11  11:00:00,968.159444997,75.4418972105,665.992020833,0.0,122.71106,88.818015033,44.9113890039,0.0,36.25695,8.65443900385
 08/11  12:00:00,976.415946489,77.2603211324,673.224593897,0.0,122.71106,88.818015033,44.9107828457,0.0,36.25695,8.65383284572
 08/11  13:00:00,961.677914017,77.9514228745,662.151198902,0.0,122.71106,84.617158233,24.2100832492,0.0187832491975,24.1713,0.02
 08/11  14:00:00,951.848824226,79.595258594,650.420676235,0.0,122.71106,84.617158233,32.8254240733,0.0,24.1713,8.65412407333
 08/11  15:00:00,927.543340992,79.6733075722,632.737882185,0.0,122.71106,78.0003075165,13.4886785219,0.0,4.83426,8.65441852189
 08/11  16:00:00,921.416220159,78.3948474819,632.945201262,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,885.382719855,77.4619337464,631.261979633,0.0,122.71106,39.942024,13.4666369885,0.0,4.83426,8.63237698853
 08/11  18:00:00,779.885892608,72.1249823772,531.304388702,0.0,122.71106,39.942024,13.556313872,0.0623311938562,4.83426,8.65972267811
 08/11  19:00:00,772.995985773,72.1249823772,517.772336227,0.0,122.71106,39.942024,13.5130678685,0.0,4.83426,8.67880786845
 08/11  20:00:00,701.631091697,72.1249823772,513.967160889,0.0,43.513341876,39.942024,13.5136884299,0.00976874073285,4.83426,8.66965968919
 08/11  21:00:00,104.997066388,0.0,0.0,0.0,43.513341876,39.243024,13.503886936,0.0,4.83426,8.66962693598
 08/11  22:00:00,105.015750891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.864100492,0.0,0.0,0.0,43.513341876,39.243024,13.4634980668,0.0,4.83426,8.6292380668
 08/11  24:00:00,104.999056195,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
