Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  01:00:00,104.990720525,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.985289976,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.980887707,0.0,0.0,0.0,43.513341876,39.243024,13.4448240303,0.0,4.83426,8.61056403032
 08/12  04:00:00,105.510708895,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,99.4858991554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,87.5410170237,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.3810047869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.3579615955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.3733277269,0.0,0.0,0.0,43.513341876,39.243024,13.4510696279,0.0,4.83426,8.61680962795
 08/12  10:00:00,87.3603965041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.1783790354,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,87.3783293805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,87.4650859693,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,87.5041686565,0.0,0.0,0.0,43.513341876,39.243024,13.4448546752,0.0,4.83426,8.61059467519
 08/12  15:00:00,87.5238460362,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,87.3161355495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,87.2734122116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,87.2365061058,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,93.7136353533,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,105.592890694,0.0,0.0,0.0,43.513341876,39.243024,13.4448680502,0.0,4.83426,8.61060805017
 08/12  21:00:00,105.278875147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.886501089,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.713930545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.876360708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.873774259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,104.872878251,0.0,0.0,0.0,43.513341876,39.243024,13.4448793573,0.0,4.83426,8.61061935727
 08/13  03:00:00,104.871193459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.380652496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,99.3564473085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,87.419588006,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.2772154597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.2870663736,0.0,0.0,0.0,43.513341876,39.243024,13.4511015695,0.0,4.83426,8.61684156951
 08/13  09:00:00,87.3462987698,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.3497329811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.1605672829,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,87.3932383939,0.0,0.0,0.0,43.513341876,39.243024,13.4511156151,0.0,4.83426,8.61685561507
 08/13  13:00:00,87.5306244581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,382.81613376,1.96745220118,290.254791184,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,471.63406662,2.80768982227,377.581193941,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,452.38476722,3.15341649702,357.919681709,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,457.263155212,3.24415489768,363.102914067,0.0,43.513341876,39.243024,13.4449694775,0.0,4.83426,8.61070947748
 08/13  18:00:00,473.397699275,3.63618737301,378.190570492,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,354.561137475,2.59171368209,255.44025739,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,167.040126479,0.647928420523,59.9933166172,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,187.416661941,0.640430267285,80.4897429395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.972565881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.77331656,0.0,0.0,0.0,43.513341876,39.243024,13.444828539,0.0,4.83426,8.61056853902
 08/13  24:00:00,104.947217926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.938570021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.940239877,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.965333294,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.497077917,0.0,0.0,0.0,43.513341876,39.243024,13.4510918971,0.0,4.83426,8.61683189707
 08/14  05:00:00,99.4810966396,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,700.142465474,72.1249823772,533.012221813,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/14  07:00:00,700.207730019,72.1249823772,532.975068658,0.0,43.513341876,39.942024,13.4662297135,0.0,4.83426,8.6319697135
 08/14  08:00:00,853.146267016,72.3615205011,560.909938766,0.0,122.71106,84.617158233,32.8695024792,0.0,24.1713,8.69820247921
 08/14  09:00:00,887.02491315,73.2964367724,593.641423623,0.0,122.71106,84.617158233,32.825571148,0.0,24.1713,8.65427114804
 08/14  10:00:00,919.521426171,74.185858264,621.779492646,0.0,122.71106,88.818015033,44.9103267974,0.0,36.25695,8.65337679739
 08/14  11:00:00,948.082680046,75.742770376,648.216761943,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  12:00:00,961.934154998,77.6955237904,661.582032354,0.0,122.71106,88.818015033,44.9108847271,0.0,36.25695,8.65393472705
 08/14  13:00:00,967.690502738,79.0724053283,670.438349472,0.0,122.71106,84.617158233,32.8425006599,0.0169834431253,24.1713,8.6542172168
 08/14  14:00:00,975.372245116,80.0800194639,676.925626625,0.0,122.71106,84.617158233,32.8258012005,0.0,24.1713,8.65450120047
 08/14  15:00:00,969.804209876,80.7776317491,677.48806973,0.0,122.71106,78.0003075165,13.4881429661,0.0,4.83426,8.6538829661
 08/14  16:00:00,961.54105745,81.4110738678,673.706111613,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,920.990674615,79.4180485765,668.607207839,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,839.959488912,72.1249823772,595.2101322,0.0,122.71106,39.942024,13.5465348902,0.0525462939966,4.83426,8.65972859624
 08/14  19:00:00,760.28878484,72.1249823772,509.016341882,0.0,122.71106,39.942024,13.5123758921,0.0,4.83426,8.67811589215
 08/14  20:00:00,603.089143645,72.1249823772,420.002254878,0.0,43.513341876,39.942024,13.5138764453,0.00999327097638,4.83426,8.6696231743
 08/14  21:00:00,105.291815895,0.0,0.0,0.0,43.513341876,39.243024,13.5041047739,0.0,4.83426,8.66984477393
 08/14  22:00:00,104.917303793,0.0,0.0,0.0,43.513341876,39.243024,13.4725420976,0.0,4.83426,8.63828209757
 08/14  23:00:00,105.841136617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,104.943841534,0.0,0.0,0.0,43.513341876,39.243024,13.4509817507,0.0,4.83426,8.61672175075
 08/15  01:00:00,104.888208694,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.831190392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.804299009,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.169595641,0.0,0.0,0.0,43.513341876,39.243024,13.4509889307,0.0,4.83426,8.61672893067
 08/15  05:00:00,100.789807674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,342.957259348,72.1249823772,179.778087605,0.0,43.513341876,39.942024,4.99214957001,0.137889570009,4.83426,0.02
 08/15  07:00:00,450.062711551,72.1249823772,286.483564084,0.0,43.513341876,39.942024,60.2561397161,46.7894790147,4.83426,8.63240070136
 08/15  08:00:00,699.481262143,72.443141113,410.2541604,0.0,122.71106,84.617158233,32.8702662059,0.0,24.1713,8.69896620588
 08/15  09:00:00,833.284688936,72.8156924457,542.565053944,0.0,122.71106,84.617158233,32.8254432827,0.0,24.1713,8.6541432827
 08/15  10:00:00,889.917655829,73.5847714757,593.606698863,0.0,122.71106,88.818015033,44.9113752255,0.0,36.25695,8.65442522549
 08/15  11:00:00,915.859042748,75.0555495617,617.356825971,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  12:00:00,931.72803632,76.918886916,631.915356254,0.0,122.71106,88.818015033,44.9107558833,0.0,36.25695,8.65380588327
 08/15  13:00:00,931.477751157,78.5368015374,633.802672179,0.0,122.71106,84.617158233,32.8430090376,0.017624254497,24.1713,8.65408478311
 08/15  14:00:00,937.857399318,79.412181674,638.528546562,0.0,122.71106,84.617158233,32.8256657952,0.0,24.1713,8.65436579524
 08/15  15:00:00,932.222510098,80.2028254647,638.367760562,0.0,122.71106,78.0003075165,13.4880076862,0.0,4.83426,8.65374768618
 08/15  16:00:00,914.241329088,79.8300743768,626.022631957,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,867.250510699,78.001370432,614.511914171,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,783.526808316,72.1249823772,536.687860726,0.0,122.71106,39.942024,13.5446301808,0.0499707960405,4.83426,8.66039938473
 08/15  19:00:00,789.287356103,72.1249823772,537.503562067,0.0,122.71106,39.942024,13.5116329574,0.0,4.83426,8.67737295744
 08/15  20:00:00,650.732061711,72.1249823772,467.459483769,0.0,43.513341876,39.942024,13.5173457616,0.0136638672017,4.83426,8.66942189435
 08/15  21:00:00,104.874790358,0.0,0.0,0.0,43.513341876,39.243024,13.5028720993,0.0,4.83426,8.66861209928
 08/15  22:00:00,104.903968673,0.0,0.0,0.0,43.513341876,39.243024,13.4723998773,0.0,4.83426,8.63813987727
 08/15  23:00:00,105.783256319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,104.8832392,0.0,0.0,0.0,43.513341876,39.243024,13.4511324773,0.0,4.83426,8.6168724773
 08/16  01:00:00,104.862002797,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,104.856406441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.842180074,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.333313702,0.0,0.0,0.0,43.513341876,39.243024,13.4511381135,0.0,4.83426,8.61687811347
 08/16  05:00:00,99.3437817773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,578.745779958,72.1249823772,413.470092834,0.0,43.513341876,39.942024,4.88580091531,0.0315409153111,4.83426,0.02
 08/16  07:00:00,648.630627316,72.1249823772,482.761875883,0.0,43.513341876,39.942024,13.4665151948,0.0,4.83426,8.63225519484
 08/16  08:00:00,823.515885717,72.304142894,531.615795495,0.0,122.71106,84.617158233,32.8700983522,0.0,24.1713,8.69879835221
 08/16  09:00:00,888.285128825,72.7684921001,594.954418204,0.0,122.71106,84.617158233,32.8252882677,0.0,24.1713,8.65398826768
 08/16  10:00:00,936.168551544,73.6677370516,637.693816229,0.0,122.71106,88.818015033,44.9112169836,0.0,36.25695,8.65426698358
 08/16  11:00:00,958.199980066,75.2620652244,657.153543049,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  12:00:00,965.05713659,77.3329030423,662.468993899,0.0,122.71106,88.818015033,44.9097288983,0.0,36.25695,8.65277889828
 08/16  13:00:00,961.170872526,77.874668753,661.986945467,0.0,122.71106,84.617158233,32.8431652861,0.0179420061417,24.1713,8.65392327992
 08/16  14:00:00,957.189842094,77.1448468368,658.892015853,0.0,122.71106,84.617158233,32.825501486,0.0,24.1713,8.65420148595
 08/16  15:00:00,935.182779754,77.5568300345,643.316794959,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/16  16:00:00,857.947559589,76.0861775386,572.39945239,0.0,122.71106,73.183824,13.4666549904,0.0,4.83426,8.63239499041
 08/16  17:00:00,828.960938187,74.3926796109,578.45765395,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,785.982659151,72.1249823772,539.146780877,0.0,122.71106,39.942024,13.5371291545,0.0424214644598,4.83426,8.66044769003
 08/16  19:00:00,801.582695507,72.1249823772,545.446994861,0.0,122.71106,39.942024,13.5134269467,0.0,4.83426,8.67916694673
 08/16  20:00:00,722.409454872,72.1249823772,537.821766442,0.0,43.513341876,39.942024,13.5035253008,0.0,4.83426,8.66926530083
 08/16  21:00:00,105.312607594,0.0,0.0,0.0,43.513341876,39.243024,13.5040264653,0.0,4.83426,8.66976646534
 08/16  22:00:00,104.940826402,0.0,0.0,0.0,43.513341876,39.243024,13.4711824964,0.0,4.83426,8.63692249645
 08/16  23:00:00,105.807626923,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,104.927061018,0.0,0.0,0.0,43.513341876,39.243024,13.450983697,0.0,4.83426,8.61672369703
 08/17  01:00:00,104.902718746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.889513705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.864649534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.314899905,0.0,0.0,0.0,43.513341876,39.243024,13.4509886824,0.0,4.83426,8.61672868243
 08/17  05:00:00,99.2845209208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,383.369583863,72.1249823772,220.458006299,0.0,43.513341876,39.942024,4.96073261459,0.106472614593,4.83426,0.02
 08/17  07:00:00,472.915232377,72.1249823772,309.130925319,0.0,43.513341876,39.942024,19.0220206382,5.55565890832,4.83426,8.63210172986
 08/17  08:00:00,752.533384816,72.3579248924,462.841827813,0.0,122.71106,84.617158233,32.8690287947,0.0,24.1713,8.69772879472
 08/17  09:00:00,852.158596969,72.6625789306,561.226221663,0.0,122.71106,84.617158233,32.8251283253,0.0,24.1713,8.65382832529
 08/17  10:00:00,877.346905788,73.269074097,581.696723122,0.0,122.71106,88.818015033,44.9110540606,0.0,36.25695,8.65410406059
 08/17  11:00:00,885.972087892,74.3940273933,587.800262665,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  12:00:00,899.356113528,75.7568091818,600.34928928,0.0,122.71106,88.818015033,44.9113315489,0.0,36.25695,8.65438154888
 08/17  13:00:00,906.380040626,77.002105258,610.312182339,0.0,122.71106,84.617158233,32.8423193158,0.0172601271326,24.1713,8.65375918866
 08/17  14:00:00,909.619700728,77.6724703522,612.814143819,0.0,122.71106,84.617158233,32.8253341125,0.0,24.1713,8.65403411248
 08/17  15:00:00,894.15791422,77.6782381695,604.1912138,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,883.816004768,76.951295957,599.574693785,0.0,122.71106,73.183824,13.4666714001,0.0,4.83426,8.63241140012
 08/17  17:00:00,848.237622677,75.1187332544,598.502580462,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,784.50183487,72.1249823772,537.452094018,0.0,122.71106,39.942024,13.494735805,0.0,4.83426,8.66047580497
 08/17  19:00:00,790.198153202,72.1249823772,533.953913213,0.0,122.71106,39.942024,13.5132517577,0.0,4.83426,8.67899175769
 08/17  20:00:00,712.348582476,72.1249823772,526.98653345,0.0,43.513341876,39.942024,13.5169723757,0.0136214086173,4.83426,8.66909096703
 08/17  21:00:00,105.263954501,0.0,0.0,0.0,43.513341876,39.243024,13.5040780354,0.0,4.83426,8.66981803537
 08/17  22:00:00,104.910992975,0.0,0.0,0.0,43.513341876,39.243024,13.4727174177,0.0,4.83426,8.6384574177
 08/17  23:00:00,105.787854852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.890388842,0.0,0.0,0.0,43.513341876,39.243024,13.4511028086,0.0,4.83426,8.61684280856
 08/18  01:00:00,104.866152734,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.843905708,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.821467403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.203250813,0.0,0.0,0.0,43.513341876,39.243024,13.4511071806,0.0,4.83426,8.61684718057
 08/18  05:00:00,100.847048937,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,277.65514626,72.1249823772,115.359876376,0.0,43.513341876,39.942024,4.94233083679,0.0880708367906,4.83426,0.02
 08/18  07:00:00,311.11900696,72.1249823772,149.322261691,0.0,43.513341876,39.942024,93.0812712438,79.6150818477,4.83426,8.63192939612
 08/18  08:00:00,489.748862674,72.308064518,203.001643225,0.0,122.71106,84.617158233,32.8688483455,0.0,24.1713,8.69754834552
 08/18  09:00:00,552.048626628,72.4624861019,264.544348751,0.0,122.71106,84.617158233,32.8249506212,0.0,24.1713,8.6536506212
 08/18  10:00:00,692.910747772,72.9529900298,399.705894297,0.0,122.71106,88.818015033,44.910874607,0.0,36.25695,8.65392460697
 08/18  11:00:00,796.811914346,73.9464108475,501.35989085,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,866.380830033,75.279690401,570.514452545,0.0,122.71106,88.818015033,44.9111507399,0.0,36.25695,8.65420073991
 08/18  13:00:00,904.236349847,76.4236629704,611.207620185,0.0,122.71106,84.617158233,32.8429594295,0.017181726719,24.1713,8.65447770276
 08/18  14:00:00,917.848983317,77.0830271749,623.304411958,0.0,122.71106,84.617158233,32.8251523678,0.0,24.1713,8.65385236784
 08/18  15:00:00,924.130196065,77.8099716708,635.323256264,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/18  16:00:00,914.986288543,78.4497212556,630.557702,0.0,122.71106,73.183824,13.4666714577,0.0,4.83426,8.63241145771
 08/18  17:00:00,873.551841745,76.7528970669,624.158758244,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,777.000978973,72.1249823772,531.827124608,0.0,122.71106,39.942024,13.5803170564,0.0872575320098,4.83426,8.65879952437
 08/18  19:00:00,696.586935316,72.1249823772,442.94800044,0.0,122.71106,39.942024,13.5130667592,0.0,4.83426,8.67880675924
 08/18  20:00:00,505.826976862,72.1249823772,324.015493991,0.0,43.513341876,39.942024,13.5125583384,0.00876952440958,4.83426,8.66952881398
 08/18  21:00:00,104.742203462,0.0,0.0,0.0,43.513341876,39.243024,13.5041166423,0.0,4.83426,8.66985664232
 08/18  22:00:00,104.796472456,0.0,0.0,0.0,43.513341876,39.243024,13.4725316915,0.0,4.83426,8.63827169152
 08/18  23:00:00,105.711968103,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.807447603,0.0,0.0,0.0,43.513341876,39.243024,13.4509191167,0.0,4.83426,8.61665911668
 08/19  01:00:00,104.792344185,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.775834732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.773669441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.242838167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,102.195644577,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,87.3068188367,0.0,0.0,0.0,43.513341876,39.243024,13.4448473169,0.0,4.83426,8.61058731688
 08/19  07:00:00,87.2711327458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.3774059566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.4716350906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.5250347891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,88.3567025373,0.0,0.0,0.0,43.513341876,39.243024,13.450964908,0.0,4.83426,8.61670490797
 08/19  12:00:00,389.993285316,8.99055668952,290.34058583,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,402.884000022,9.0968006467,303.152233972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,564.604041979,10.3309025153,462.203004956,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,491.77922237,10.754587929,389.751467824,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,565.541968405,10.0678513549,463.57599929,0.0,43.513341876,39.243024,13.4449489177,0.0,4.83426,8.61068891772
 08/19  17:00:00,496.011821019,9.64658133618,395.18632966,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,543.265706837,9.66516377403,441.896594903,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,438.173924046,3.59168291614,334.100720758,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,453.599567551,3.54518762732,340.274890854,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,199.527441874,0.993313289641,92.0256414541,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,105.018757778,0.0,0.0,0.0,43.513341876,39.243024,13.4448563121,0.0,4.83426,8.61059631213
 08/19  23:00:00,105.817117813,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,104.979291758,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.968718632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.935180025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.931516102,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.406710436,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,102.361303918,0.0,0.0,0.0,43.513341876,39.243024,13.4448583154,0.0,4.83426,8.61059831541
 08/20  06:00:00,87.4864805476,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,87.3959221883,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,165.82943409,0.699226363525,76.8112571346,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,176.487972281,5.23023437279,82.8418019747,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,374.291254026,7.1939920223,276.700011594,0.0,43.513341876,39.243024,13.4511068437,0.0,4.83426,8.61684684372
 08/20  11:00:00,446.832558773,9.77271738708,345.316441755,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,576.969643728,10.5846562488,474.182560225,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,567.06567592,11.9807662055,463.021145031,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,596.584992574,10.8501332936,493.378401743,0.0,43.513341876,39.243024,13.4449677441,0.0,4.83426,8.61070774411
 08/20  15:00:00,565.897444671,12.0211804247,461.774835575,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,609.822026077,23.0869453784,494.328593571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,562.086620497,11.6681398914,458.440505816,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,572.063711877,10.0553834983,469.855420612,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,541.301764117,8.58295986372,431.391558379,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,504.490281046,3.94048800461,390.728282772,0.0,43.513341876,39.243024,13.4449688974,0.0,4.83426,8.61070889741
 08/20  21:00:00,494.702290131,3.6715226893,381.692470322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,475.356234974,2.86163540267,363.328309423,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,357.224932023,1.67561366915,247.107594052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,273.189017678,1.19625318644,165.165175815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,105.038196455,0.0,0.0,0.0,43.513341876,39.243024,13.4509179406,0.0,4.83426,8.61665794063
 08/21  02:00:00,105.012872959,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,105.003828225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.541080247,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,102.516368005,0.0,0.0,0.0,43.513341876,39.243024,13.4509233974,0.0,4.83426,8.61666339741
 08/21  06:00:00,694.609127576,72.1249823772,526.604534346,0.0,43.513341876,39.942024,4.86303048124,0.00877048124281,4.83426,0.02
 08/21  07:00:00,698.635587813,72.5891077104,530.103684499,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  08:00:00,868.39697922,74.8257252872,572.724685267,0.0,122.71106,84.617158233,41.5483880817,0.0,24.1713,17.3770880817
 08/21  09:00:00,900.163104699,75.7657572724,604.190549674,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  10:00:00,934.283670361,77.4879173147,631.802270993,0.0,122.71106,88.818015033,44.9112482918,0.0,36.25695,8.65429829182
 08/21  11:00:00,952.418026449,80.1141600663,646.503646322,0.0,122.71106,88.818015033,44.9110389403,0.0,36.25695,8.65408894031
 08/21  12:00:00,962.421813232,83.0698541178,654.017350473,0.0,122.71106,88.818015033,44.9113147611,0.0,36.25695,8.65436476105
 08/21  13:00:00,969.407720393,85.2953033274,662.590713009,0.0,122.71106,84.617158233,32.8422963888,0.0172550196916,24.1713,8.65374136909
 08/21  14:00:00,968.373334707,86.0965937653,660.849449395,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,943.685862571,85.6211640989,643.323939724,0.0,122.71106,78.0003075165,13.4887569611,0.0,4.83426,8.65449696112
 08/21  16:00:00,940.999153392,84.6045835337,646.518785101,0.0,122.71106,73.183824,13.466457636,0.0,4.83426,8.63219763596
 08/21  17:00:00,907.978879325,82.0172492173,649.50527678,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,827.04488263,72.1249823772,579.040572257,0.0,122.71106,39.942024,13.5724721477,0.0781313046692,4.83426,8.66008084305
 08/21  19:00:00,809.681361317,72.1249823772,551.866212577,0.0,122.71106,39.942024,13.5130615123,0.0,4.83426,8.67880151232
 08/21  20:00:00,717.743874487,72.1249823772,530.454970054,0.0,43.513341876,39.942024,13.5116735773,0.00996327761639,4.83426,8.6674502997
 08/21  21:00:00,105.382711926,0.0,0.0,0.0,43.513341876,39.243024,13.5040206162,0.0,4.83426,8.66976061623
 08/21  22:00:00,104.998762473,0.0,0.0,0.0,43.513341876,39.243024,13.4725571631,0.0,4.83426,8.63829716305
 08/21  23:00:00,105.859133665,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,104.957604924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.93559994,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.919082197,0.0,0.0,0.0,43.513341876,39.243024,13.4509661882,0.0,4.83426,8.61670618819
 08/22  03:00:00,104.885681545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,107.348071562,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,103.982507553,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,592.699445683,72.1249823772,426.391607502,0.0,43.513341876,39.942024,13.5697106514,0.11855956764,4.83426,8.61689108372
 08/22  07:00:00,651.675231027,72.1249823772,485.541172173,0.0,43.513341876,39.942024,29.4995555501,24.6452955501,4.83426,0.02
 08/22  08:00:00,812.575181482,72.6675381145,519.592882903,0.0,122.71106,84.617158233,41.5473912481,0.0,24.1713,17.3760912481
 08/22  09:00:00,889.286990496,73.5981440668,594.439321624,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  10:00:00,918.39944555,74.3893340158,618.605888013,0.0,122.71106,88.818015033,44.9114343047,0.0,36.25695,8.65448430471
 08/22  11:00:00,947.081560917,76.631622719,643.814154017,0.0,122.71106,88.818015033,44.9108098033,0.0,36.25695,8.65385980334
 08/22  12:00:00,973.172959434,78.9854163528,667.968432747,0.0,122.71106,88.818015033,44.9110858785,0.0,36.25695,8.65413587855
 08/22  13:00:00,978.892944413,80.8830367535,676.078310855,0.0,122.71106,84.617158233,24.2084970908,0.0171970908371,24.1713,0.02
 08/22  14:00:00,987.954412438,82.4974816385,683.623326135,0.0,122.71106,84.617158233,32.8257133719,0.0,24.1713,8.65441337192
 08/22  15:00:00,976.178388174,83.0955569434,677.868054894,0.0,122.71106,78.0003075165,13.4885319825,0.0,4.83426,8.65427198248
 08/22  16:00:00,960.205766505,82.9912117493,667.252885462,0.0,122.71106,73.183824,13.4662292793,0.0,4.83426,8.63196927932
 08/22  17:00:00,914.6516902,79.5295071271,658.433872028,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,808.370482376,72.1249823772,559.251233666,0.0,122.71106,39.942024,13.5701883216,0.0760704451838,4.83426,8.65985787642
 08/22  19:00:00,824.21424974,72.1249823772,566.482285535,0.0,122.71106,39.942024,13.5128417037,0.0,4.83426,8.67858170366
 08/22  20:00:00,742.708763836,72.1249823772,555.893362263,0.0,43.513341876,39.942024,13.5038503936,0.0,4.83426,8.66959039356
 08/22  21:00:00,105.123869374,0.0,0.0,0.0,43.513341876,39.243024,13.5038015812,0.0,4.83426,8.66954158118
 08/22  22:00:00,105.107249196,0.0,0.0,0.0,43.513341876,39.243024,13.4723365663,0.0,4.83426,8.63807656632
 08/22  23:00:00,105.920249359,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,105.027455151,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.996514909,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.973529771,0.0,0.0,0.0,43.513341876,39.243024,13.4510303676,0.0,4.83426,8.61677036757
 08/23  03:00:00,104.940358729,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.433028034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,102.393315545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,408.35076132,72.1249823772,245.478300829,0.0,43.513341876,39.942024,13.4792120263,0.0281703977895,4.83426,8.61678162855
 08/23  07:00:00,416.517697105,72.2326485939,253.432391574,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/23  08:00:00,598.113368929,73.1160776351,309.623188261,0.0,122.71106,84.617158233,41.5480765815,0.0,24.1713,17.3767765815
 08/23  09:00:00,646.702645499,73.7159149189,357.121022936,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  10:00:00,756.070486867,74.6933248696,460.225569828,0.0,122.71106,88.818015033,44.9112258321,0.0,36.25695,8.65427583215
 08/23  11:00:00,830.25007646,76.2391554387,531.17014876,0.0,122.71106,88.818015033,44.910606223,0.0,36.25695,8.65365622297
 08/23  12:00:00,874.712606094,78.137833951,576.731334285,0.0,122.71106,88.818015033,44.910880639,0.0,36.25695,8.65393063895
 08/23  13:00:00,890.962787858,79.351917911,595.472000331,0.0,122.71106,84.617158233,24.2087299676,0.0174299675954,24.1713,0.02
 08/23  14:00:00,888.861404173,79.5184176891,593.54754894,0.0,122.71106,84.617158233,32.8255084533,0.0,24.1713,8.6542084533
 08/23  15:00:00,875.171079733,79.5291109327,586.569277422,0.0,122.71106,78.0003075165,13.4887478248,0.0,4.83426,8.65448782484
 08/23  16:00:00,847.300939118,79.0958140641,564.496811099,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,741.787310036,76.8665893941,494.783940038,0.0,122.71106,39.942024,13.4665631442,0.0,4.83426,8.63230314419
 08/23  18:00:00,555.33407081,72.1249823772,313.461637364,0.0,122.71106,39.942024,13.4939193334,0.0,4.83426,8.65965933338
 08/23  19:00:00,419.679172837,72.1249823772,166.337513818,0.0,122.71106,39.942024,13.5498746862,0.0365122464468,4.83426,8.67910243976
 08/23  20:00:00,221.77785388,72.1249823772,43.3450397086,0.0,43.513341876,39.942024,13.5200730887,0.0164188902178,4.83426,8.66939419851
 08/23  21:00:00,104.809841082,0.0,0.0,0.0,43.513341876,39.243024,13.5036631662,0.0,4.83426,8.66940316618
 08/23  22:00:00,104.592319589,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.556360169,0.0,0.0,0.0,43.513341876,39.243024,13.4634615607,0.0,4.83426,8.62920156073
 08/23  24:00:00,104.63362844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.653178862,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.637218163,0.0,0.0,0.0,43.513341876,39.243024,13.4511244253,0.0,4.83426,8.61686442528
 08/24  03:00:00,104.62550326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.064611441,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,102.018050082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,159.683181531,72.1249823772,0.00454492222617,0.0,43.513341876,39.942024,64.1848076885,50.7336703429,4.83426,8.61687734568
 08/24  07:00:00,159.504257988,72.1249823772,0.00247374763352,0.0,43.513341876,39.942024,522.407965643,517.553705643,4.83426,0.02
 08/24  08:00:00,306.05147198,72.1249823772,22.046286515,0.0,122.71106,84.617158233,256.356846269,214.809090171,24.1713,17.3764560977
 08/24  09:00:00,320.726375985,72.1249823772,36.4529138732,0.0,122.71106,84.617158233,191.813599995,167.622299995,24.1713,0.02
 08/24  10:00:00,326.922069753,72.1249823772,38.4101176387,0.0,122.71106,88.818015033,200.732807673,155.821757939,36.25695,8.65409973392
 08/24  11:00:00,388.084791854,72.3518883325,97.6285804777,0.0,122.71106,88.818015033,89.6265046781,44.7151744166,36.25695,8.65438026153
 08/24  12:00:00,470.377366915,72.967370267,179.504986599,0.0,122.71106,88.818015033,44.9107113112,0.0,36.25695,8.65376131116
 08/24  13:00:00,532.465357133,73.4766694575,244.836334927,0.0,122.71106,84.617158233,24.2043483324,0.0130483323695,24.1713,0.02
 08/24  14:00:00,581.893511895,73.6079315517,293.81749871,0.0,122.71106,84.617158233,32.8253391299,0.0,24.1713,8.65403912994
 08/24  15:00:00,589.905335011,73.565054204,308.448034682,0.0,122.71106,78.0003075165,13.4941019034,0.00552209685828,4.83426,8.65431980655
 08/24  16:00:00,585.574160336,73.64756205,309.063405242,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,526.317290709,73.0521728236,283.775895458,0.0,122.71106,39.942024,13.4666737916,0.0,4.83426,8.63241379155
 08/24  18:00:00,453.303220518,72.1249823772,212.109801772,0.0,122.71106,39.942024,13.4933249738,0.0,4.83426,8.65906497375
 08/24  19:00:00,409.233600384,72.1249823772,156.066341884,0.0,122.71106,39.942024,13.5124948801,0.0,4.83426,8.67823488005
 08/24  20:00:00,317.032457007,72.1249823772,137.541274523,0.0,43.513341876,39.942024,13.5034976835,0.0,4.83426,8.66923768349
 08/24  21:00:00,104.869432862,0.0,0.0,0.0,43.513341876,39.243024,13.503455016,0.0,4.83426,8.66919501595
 08/24  22:00:00,104.639752992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.61859919,0.0,0.0,0.0,43.513341876,39.243024,13.4632988774,0.0,4.83426,8.62903887736
 08/24  24:00:00,104.738418784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.76615136,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.759429383,0.0,0.0,0.0,43.513341876,39.243024,13.450960102,0.0,4.83426,8.61670010199
 08/25  03:00:00,104.756251413,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,107.150866697,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,103.799391208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,301.333959877,72.1249823772,138.570476323,0.0,43.513341876,39.942024,13.5597447343,0.108772428137,4.83426,8.61671230616
 08/25  07:00:00,272.95625597,72.1249823772,111.295473906,0.0,43.513341876,39.942024,196.128299365,191.274039365,4.83426,0.02
 08/25  08:00:00,426.046240154,72.1249823772,139.782092489,0.0,122.71106,84.617158233,69.0208357222,28.3414067146,24.1713,16.5081290076
 08/25  09:00:00,436.847309288,72.1249823772,150.426455092,0.0,122.71106,84.617158233,30.4436311948,5.38953205576,24.1713,0.88279913906
 08/25  10:00:00,441.080409707,72.1249823772,150.622682115,0.0,122.71106,88.818015033,49.1536268227,4.24271436909,36.25695,8.65396245365
 08/25  11:00:00,424.450820282,72.1249823772,133.527144818,0.0,122.71106,88.818015033,61.0026051768,16.0914099931,36.25695,8.65424518368
 08/25  12:00:00,465.889380097,72.1249823772,175.359263159,0.0,122.71106,88.818015033,55.3262732262,10.4147942346,36.25695,8.65452899161
 08/25  13:00:00,467.552239917,72.1249823772,181.124286111,0.0,122.71106,84.617158233,29.8507850927,5.65948509271,24.1713,0.02
 08/25  14:00:00,473.438632544,72.1249823772,186.912632302,0.0,122.71106,84.617158233,36.8866612497,4.06145164738,24.1713,8.65390960237
 08/25  15:00:00,468.089004458,72.1249823772,188.232838686,0.0,122.71106,78.0003075165,14.4014740904,0.91302213017,4.83426,8.65419196027
 08/25  16:00:00,467.785936061,72.1249823772,192.897414861,0.0,122.71106,73.183824,7.10556327849,2.25130327849,4.83426,0.02
 08/25  17:00:00,447.293347178,72.1249823772,205.493411513,0.0,122.71106,39.942024,15.3699375143,1.90339697627,4.83426,8.63228053799
 08/25  18:00:00,464.217423902,72.1249823772,222.209990564,0.0,122.71106,39.942024,13.4946304901,0.0,4.83426,8.66037049008
 08/25  19:00:00,480.244114004,72.1249823772,226.232744953,0.0,122.71106,39.942024,13.5123852569,0.0,4.83426,8.67812525688
 08/25  20:00:00,400.539210273,72.1249823772,220.062795959,0.0,43.513341876,39.942024,13.5033837843,0.0,4.83426,8.6691237843
 08/25  21:00:00,104.666902225,0.0,0.0,0.0,43.513341876,39.243024,13.5033439282,0.0,4.83426,8.66908392821
 08/25  22:00:00,104.734763282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.629828462,0.0,0.0,0.0,43.513341876,39.243024,13.4631752597,0.0,4.83426,8.62891525968
 08/25  24:00:00,104.749347504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.740500705,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.720266733,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.720351778,0.0,0.0,0.0,43.513341876,39.243024,13.4449484891,0.0,4.83426,8.6106884891
 08/26  04:00:00,105.169915692,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,102.120118924,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,87.2002741291,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.1125894372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.1713846939,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.2713163514,0.0,0.0,0.0,43.513341876,39.243024,13.4511679554,0.0,4.83426,8.61690795543
 08/26  10:00:00,87.3191305843,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,88.1356572047,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,87.3120483609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,87.4315147282,0.0,0.0,0.0,43.513341876,39.243024,13.4449726442,0.0,4.83426,8.61071264422
 08/26  14:00:00,245.737068089,1.82267628323,154.750069712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,255.298325651,1.89867821352,164.188462146,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,372.03672239,3.12977616792,278.670190235,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,202.796510389,1.29585684105,113.040508067,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,87.1445090566,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,99.5731792404,0.0,0.0,0.0,43.513341876,39.243024,13.4436711462,0.0,4.83426,8.60941114622
 08/26  20:00:00,105.476932019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.181299165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.820662828,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.661458119,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.818439623,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.817169808,0.0,0.0,0.0,43.513341876,39.243024,13.4448073215,0.0,4.83426,8.61054732146
 08/27  02:00:00,104.80466659,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.78576571,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.268523891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,102.234079165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,87.314671899,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.2572511798,0.0,0.0,0.0,43.513341876,39.243024,13.444820477,0.0,4.83426,8.610560477
 08/27  08:00:00,87.3781994827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.482329969,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.5283140607,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,371.852887135,7.15899788651,273.484517167,0.0,43.513341876,39.243024,13.4511725383,0.0,4.83426,8.61691253832
 08/27  12:00:00,481.120942464,10.7212176216,379.050163192,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,514.729773125,9.75086380256,413.307554052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,539.16065656,11.558092371,435.799171571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,512.386916372,10.1874849605,410.630132706,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,515.253428001,10.5675720883,413.23740418,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,481.070133118,10.0983561052,379.804238712,0.0,43.513341876,39.243024,13.444946292,0.0,4.83426,8.61068629196
 08/27  18:00:00,401.933315092,3.96012790406,307.171624761,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,339.972365018,3.54919274026,233.725973801,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,150.495540872,0.826968842099,43.4175298008,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,156.977829644,1.11772324976,49.7798904954,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.884719094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.684476022,0.0,0.0,0.0,43.513341876,39.243024,13.4449581471,0.0,4.83426,8.6106981471
 08/27  24:00:00,104.829697362,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.808613888,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.782701237,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.751152041,0.0,0.0,0.0,43.513341876,39.243024,13.4509331191,0.0,4.83426,8.61667311913
 08/28  04:00:00,105.200865214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.167115749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,230.162340733,72.1249823772,68.864019798,0.0,43.513341876,39.942024,4.96469412666,0.110434126659,4.83426,0.02
 08/28  07:00:00,229.880168303,72.1249823772,68.5594491277,0.0,43.513341876,39.942024,248.172993339,234.706572411,4.83426,8.63216092764
 08/28  08:00:00,387.280469796,72.2432395091,101.025647571,0.0,122.71106,84.617158233,87.2424590441,54.3721033679,24.1713,8.69905567623
 08/28  09:00:00,428.677994034,72.4719276734,141.401162264,0.0,122.71106,84.617158233,39.82339138,6.99793204383,24.1713,8.65415933621
 08/28  10:00:00,499.432688897,73.091255238,206.243233902,0.0,122.71106,88.818015033,44.9114038459,0.0,36.25695,8.65445384591
 08/28  11:00:00,549.01670513,74.0922215608,253.684859798,0.0,122.71106,88.818015033,44.9107969104,0.0,36.25695,8.65384691038
 08/28  12:00:00,634.941298397,75.2853806819,339.072758218,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,716.160759037,75.9565041353,423.294330761,0.0,122.71106,84.617158233,32.8393573451,0.0139195248221,24.1713,8.6541378203
 08/28  14:00:00,725.824916272,76.3794933666,432.249750954,0.0,122.71106,84.617158233,32.8257314579,0.0,24.1713,8.65443145794
 08/28  15:00:00,669.43902925,76.0483174823,383.256194079,0.0,122.71106,78.0003075165,13.4947747853,0.00668988375822,4.83426,8.65382490156
 08/28  16:00:00,633.58009747,75.7789721032,352.621719145,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,532.863912277,74.5088752658,286.728617046,0.0,122.71106,39.942024,13.4662254368,0.0,4.83426,8.63196543677
 08/28  18:00:00,430.078406503,72.1249823772,187.235722845,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  19:00:00,382.339021069,72.1249823772,127.993985511,0.0,122.71106,39.942024,22.1722993097,0.0,4.83426,17.3380393097
 08/28  20:00:00,272.192546501,72.1249823772,92.0749772613,0.0,43.513341876,39.942024,13.5035534559,0.0,4.83426,8.66929345588
 08/28  21:00:00,104.870619269,0.0,0.0,0.0,43.513341876,39.243024,13.5035222587,0.0,4.83426,8.66926225874
 08/28  22:00:00,104.598309484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.542383926,0.0,0.0,0.0,43.513341876,39.243024,13.4634587657,0.0,4.83426,8.62919876573
 08/28  24:00:00,104.628358038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.663298935,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.640767724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.618137169,0.0,0.0,0.0,43.513341876,39.243024,13.4509648345,0.0,4.83426,8.61670483453
 08/29  04:00:00,106.814323495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,106.384897721,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,160.39476822,72.1249823772,0.00713645324519,0.0,43.513341876,39.942024,136.814017031,131.959757031,4.83426,0.02
 08/29  07:00:00,162.145841092,72.1249823772,2.52793262629,0.0,43.513341876,39.942024,548.966218802,535.49975263,4.83426,8.63220617198
 08/29  08:00:00,342.826021316,72.1249823772,57.6857441845,0.0,122.71106,84.617158233,183.211642915,150.341188975,24.1713,8.69915393939
 08/29  09:00:00,418.484716806,72.130613972,132.070396147,0.0,122.71106,84.617158233,53.2543744744,20.4288460819,24.1713,8.65422839247
 08/29  10:00:00,508.063813693,72.2739550232,216.468216527,0.0,122.71106,88.818015033,45.0076935209,0.0962156815572,36.25695,8.65452783939
 08/29  11:00:00,595.745430149,72.8104348469,302.019452746,0.0,122.71106,88.818015033,44.9108741228,0.0,36.25695,8.65392412283
 08/29  12:00:00,662.034119802,73.6931163643,368.065803666,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,692.282295335,74.1797271202,402.273444724,0.0,122.71106,84.617158233,32.8432699735,0.0177498325356,24.1713,8.65422014095
 08/29  14:00:00,718.898554404,74.631407411,428.549850332,0.0,122.71106,84.617158233,32.8258185883,0.0,24.1713,8.65451858832
 08/29  15:00:00,714.987212011,74.4695445539,431.568904679,0.0,122.71106,78.0003075165,13.4881749195,0.0,4.83426,8.65391491946
 08/29  16:00:00,714.875583291,73.9722782,436.53823679,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,663.188035148,73.0123953677,418.831370089,0.0,122.71106,39.942024,13.4663046953,0.0,4.83426,8.63204469525
 08/29  18:00:00,645.887228816,72.1249823772,401.978901255,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  19:00:00,667.71239958,72.1249823772,408.632014069,0.0,122.71106,39.942024,22.1721945502,0.0,4.83426,17.3379345502
 08/29  20:00:00,577.589979788,72.1249823772,395.031056778,0.0,43.513341876,39.942024,13.5104051964,0.00673626672361,4.83426,8.66940892971
 08/29  21:00:00,104.771015443,0.0,0.0,0.0,43.513341876,39.243024,13.5036412221,0.0,4.83426,8.66938122207
 08/29  22:00:00,104.844129528,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,105.747279467,0.0,0.0,0.0,43.513341876,39.243024,13.4635572644,0.0,4.83426,8.62929726439
 08/29  24:00:00,104.856639686,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
