Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/30  01:00:00,104.851497352,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,104.848360715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.845607068,0.0,0.0,0.0,43.513341876,39.243024,13.4510599039,0.0,4.83426,8.61679990387
 08/30  04:00:00,105.349359671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.314084967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,676.073169469,72.1249823772,509.608636352,0.0,43.513341876,39.942024,4.87549148288,0.0212314828763,4.83426,0.02
 08/30  07:00:00,681.411817847,72.1249823772,515.015292448,0.0,43.513341876,39.942024,19.7355666236,6.26899094156,4.83426,8.63231568201
 08/30  08:00:00,815.848250731,72.1249823772,525.439749976,0.0,122.71106,84.617158233,32.870709392,0.0,24.1713,8.69940939198
 08/30  09:00:00,809.389673343,72.2024280076,519.627324472,0.0,122.71106,84.617158233,32.8256664226,0.0,24.1713,8.65436642263
 08/30  10:00:00,845.185792079,72.6587319987,550.966341234,0.0,122.71106,88.818015033,44.9116211331,0.0,36.25695,8.65467113307
 08/30  11:00:00,910.020539175,73.1267835451,614.351011821,0.0,122.71106,88.818015033,44.9110195921,0.0,36.25695,8.65406959206
 08/30  12:00:00,800.856755187,72.9054844955,507.003190473,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,683.615481077,73.2509376338,394.473567001,0.0,122.71106,84.617158233,32.8435642108,0.017892278229,24.1713,8.6543719326
 08/30  14:00:00,683.462343449,73.6037231126,394.091348536,0.0,122.71106,84.617158233,32.8259759581,0.0,24.1713,8.65467595806
 08/30  15:00:00,592.87868785,73.2766107173,310.963765461,0.0,122.71106,78.0003075165,13.5030016025,0.0146672080523,4.83426,8.65407439447
 08/30  16:00:00,496.314947659,72.8409005016,220.322101746,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,403.456111162,72.2417176203,161.546529757,0.0,122.71106,39.942024,13.9686318355,0.502179068603,4.83426,8.63219276694
 08/30  18:00:00,357.732542636,72.1249823772,116.540875078,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  19:00:00,352.535137034,72.1249823772,96.2727173207,0.0,122.71106,39.942024,22.1725687594,0.0,4.83426,17.3383087594
 08/30  20:00:00,235.838956902,72.1249823772,56.7498056557,0.0,43.513341876,39.942024,13.5038564343,0.0,4.83426,8.66959643431
 08/30  21:00:00,104.806020634,0.0,0.0,0.0,43.513341876,39.243024,13.503833368,0.0,4.83426,8.669573368
 08/30  22:00:00,104.552730894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,105.503859995,0.0,0.0,0.0,43.513341876,39.243024,13.4632339274,0.0,4.83426,8.62897392743
 08/30  24:00:00,104.576754808,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.566546645,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,104.547333264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.524207066,0.0,0.0,0.0,43.513341876,39.243024,13.4494991067,0.0,4.83426,8.61523910668
 08/31  04:00:00,104.94194478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,104.902802147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,159.703403084,72.1249823772,0.00630525592621,0.0,43.513341876,39.942024,210.463197456,205.608937456,4.83426,0.02
 08/31  07:00:00,159.585656077,72.1249823772,0.00734162774309,0.0,43.513341876,39.942024,662.516459583,649.049702828,4.83426,8.63249675526
 08/31  08:00:00,314.238776797,72.1249823772,29.7700701341,0.0,122.71106,84.617158233,258.88737199,226.017222419,24.1713,8.69884957109
 08/31  09:00:00,399.875468291,72.1249823772,113.456494479,0.0,122.71106,84.617158233,94.7745074028,61.9486307142,24.1713,8.65457668866
 08/31  10:00:00,429.392127046,72.130573884,138.953751929,0.0,122.71106,88.818015033,48.9071715635,3.99623700133,36.25695,8.65398456218
 08/31  11:00:00,498.257950752,72.306942546,206.719927875,0.0,122.71106,88.818015033,45.4288348048,0.517593062847,36.25695,8.65429174198
 08/31  12:00:00,547.32397513,72.4850131684,256.21264575,0.0,122.71106,88.818015033,36.2777158544,0.000765854366638,36.25695,0.02
 08/31  13:00:00,582.29555508,72.8186154321,294.770930617,0.0,122.71106,84.617158233,32.8404542611,0.0145530850587,24.1713,8.654601176
 08/31  14:00:00,591.954631353,73.090498438,304.155779877,0.0,122.71106,84.617158233,32.8253066526,0.0,24.1713,8.65400665265
 08/31  15:00:00,579.161957876,73.1652221564,298.048061092,0.0,122.71106,78.0003075165,13.4949936543,0.00642033769979,4.83426,8.65431331662
 08/31  16:00:00,606.617811769,73.2283887912,330.255776166,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,613.34125067,72.6909091929,368.13956947,0.0,122.71106,39.942024,13.4666785097,0.0,4.83426,8.63241850968
 08/31  18:00:00,441.027792853,72.1249823772,198.327723332,0.0,122.71106,39.942024,13.4940059332,0.0,4.83426,8.65974593318
 08/31  19:00:00,382.447406004,72.1249823772,125.658440771,0.0,122.71106,39.942024,13.5134465318,0.0,4.83426,8.67918653175
 08/31  20:00:00,251.849461698,72.1249823772,72.5376378649,0.0,43.513341876,39.942024,13.5126394995,0.00849808742765,4.83426,8.66988141206
 08/31  21:00:00,104.850280215,0.0,0.0,0.0,43.513341876,39.243024,13.504122294,0.0,4.83426,8.66986229404
 08/31  22:00:00,104.611256546,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,105.571844443,0.0,0.0,0.0,43.513341876,39.243024,13.4634962748,0.0,4.83426,8.62923627484
 08/31  24:00:00,104.664885482,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.664085646,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.65467644,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.644209026,0.0,0.0,0.0,43.513341876,39.243024,13.451194539,0.0,4.83426,8.61693453897
 09/01  04:00:00,106.889044847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.541140139,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,178.310869349,72.1249823772,17.447491358,0.0,43.513341876,39.942024,4.95929172196,0.10503172196,4.83426,0.02
 09/01  07:00:00,232.150191975,72.1249823772,71.18505177,0.0,43.513341876,39.942024,331.883555628,318.417067457,4.83426,8.63222817052
 09/01  08:00:00,515.375535825,72.1249823772,228.295090073,0.0,122.71106,84.617158233,53.5896138628,20.7191262637,24.1713,8.6991875991
 09/01  09:00:00,655.713488545,72.1249823772,367.331012785,0.0,122.71106,84.617158233,33.5919452988,0.766175003881,24.1713,8.65447029488
 09/01  10:00:00,772.574335983,72.1572881287,479.552980994,0.0,122.71106,88.818015033,44.9304006231,0.0191519957267,36.25695,8.65429862742
 09/01  11:00:00,907.212839378,72.7689422804,612.102850303,0.0,122.71106,88.818015033,44.9115634871,0.0,36.25695,8.65461348712
 09/01  12:00:00,962.147172727,73.8818410407,665.904027842,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  13:00:00,991.58985433,75.001877953,697.627161931,0.0,122.71106,84.617158233,32.8406536124,0.0153289207725,24.1713,8.65402469163
 09/01  14:00:00,1004.27098076,75.7618073308,709.216885264,0.0,122.71106,84.617158233,32.8256368286,0.0,24.1713,8.65433682862
 09/01  15:00:00,1006.1852327,76.1189098859,717.29942991,0.0,122.71106,78.0003075165,13.488912052,0.0,4.83426,8.65465205198
 09/01  16:00:00,1010.33150709,76.5933269388,726.309931889,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,973.859878964,75.6872801499,724.722902592,0.0,122.71106,39.942024,13.4664571155,0.0,4.83426,8.63219711555
 09/01  18:00:00,882.993868868,72.1249823772,637.848965675,0.0,122.71106,39.942024,13.5783911432,0.0840370508575,4.83426,8.66009409235
 09/01  19:00:00,829.766348981,72.1249823772,569.960451374,0.0,122.71106,39.942024,13.5138244144,0.0,4.83426,8.67956441443
 09/01  20:00:00,587.846125193,72.1249823772,405.479855689,0.0,43.513341876,39.942024,13.5525121001,0.0485235146535,4.83426,8.66972858542
 09/01  21:00:00,104.848845708,0.0,0.0,0.0,43.513341876,39.243024,13.5033492196,0.0,4.83426,8.66908921959
 09/01  22:00:00,104.877494768,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.796902438,0.0,0.0,0.0,43.513341876,39.243024,13.4633515996,0.0,4.83426,8.6290915996
 09/01  24:00:00,104.877265582,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,118.121466404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.065318586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.05085153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.518957746,0.0,0.0,0.0,43.513341876,52.539744,13.4449086622,0.0,4.83426,8.61064866224
 09/02  05:00:00,118.442895737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,100.560493547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.49330978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.631622664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.783354719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.860951819,0.0,0.0,0.0,43.513341876,52.539744,22.2263749652,0.0,4.83426,17.3921149652
 09/02  11:00:00,384.653521541,2.99571373579,277.298913478,0.0,43.513341876,52.539744,13.4823484155,0.0,4.83426,8.64808841551
 09/02  12:00:00,410.865336026,8.31738199538,298.899454753,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  13:00:00,595.888075352,10.3439131011,480.415634068,0.0,43.513341876,52.539744,13.4760321602,0.0,4.83426,8.64177216021
 09/02  14:00:00,549.65102468,11.0936739663,434.019585675,0.0,43.513341876,52.539744,13.4760022719,0.0,4.83426,8.64174227185
 09/02  15:00:00,666.855157754,10.828606009,550.527143448,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,568.6911139,10.8478964433,453.337275571,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,661.455810119,10.2398069711,545.844676395,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,519.469769624,8.01813781123,407.093217776,0.0,43.513341876,52.539744,13.4450229599,0.0,4.83426,8.61076295993
 09/02  19:00:00,541.386763073,4.80990214113,416.311481105,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,341.596242419,2.80120055054,217.484732877,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,314.927513486,2.72460172824,191.381635632,0.0,43.513341876,52.539744,31.1661666219,0.0,4.83426,26.3319066219
 09/02  22:00:00,250.686491089,2.1343350113,128.810979574,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,119.05713916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.210639762,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.194275456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.172704408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,118.119586476,0.0,0.0,0.0,43.513341876,52.539744,13.4448989831,0.0,4.83426,8.61063898308
 09/03  04:00:00,118.606868067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.564560569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,100.655757939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.605847024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.735190768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,202.450999994,1.04341212549,99.5221487241,0.0,43.513341876,52.539744,13.4510360098,0.0,4.83426,8.6167760098
 09/03  10:00:00,364.601887088,4.6254333679,256.614758116,0.0,43.513341876,52.539744,13.540684728,0.0,4.83426,8.70642472795
 09/03  11:00:00,602.090223116,10.367634205,485.675406413,0.0,43.513341876,52.539744,13.4824173251,0.0,4.83426,8.64815732507
 09/03  12:00:00,545.985440785,9.26737745056,432.048680125,0.0,43.513341876,52.539744,13.4823498788,0.0,4.83426,8.64808987882
 09/03  13:00:00,673.016435144,12.8794372134,554.397725594,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  14:00:00,586.692311276,10.4715137668,471.350644565,0.0,43.513341876,52.539744,13.4761175897,0.0,4.83426,8.64185758968
 09/03  15:00:00,686.827732205,13.0155963944,567.971704736,0.0,43.513341876,52.539744,5.60091881642,0.0,4.83426,0.766658816417
 09/03  16:00:00,588.987339982,10.1998376328,474.062160143,0.0,43.513341876,52.539744,12.7004252131,0.0,4.83426,7.86616521315
 09/03  17:00:00,685.01920151,12.4286916309,567.043951642,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,564.218465621,8.83918209745,450.827246857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,634.978683647,5.1467631029,505.979069637,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,503.80249278,4.03964829542,376.922623889,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,508.490528047,4.41705104678,381.289663177,0.0,43.513341876,52.539744,31.1662994031,0.0,4.83426,26.3320394031
 09/03  22:00:00,376.33647392,3.33044838446,251.937068017,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,318.803328347,2.66558491321,194.843176371,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,154.553903722,0.471778716307,35.4237683359,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.234544846,0.0,0.0,0.0,43.513341876,52.539744,13.444932166,0.0,4.83426,8.61067216599
 09/04  02:00:00,118.194704868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.182615608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.667578471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.620565829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,100.718664092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.593397951,0.0,0.0,0.0,43.513341876,52.539744,13.4449817305,0.0,4.83426,8.61072173051
 09/04  08:00:00,100.693036527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,225.916586433,1.15148901797,122.634366366,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,470.168645148,3.5313547835,362.113483063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,577.901236891,8.44308957047,463.404167714,0.0,43.513341876,52.539744,13.4512666714,0.0,4.83426,8.61700667135
 09/04  12:00:00,585.355738482,11.5948921572,468.570931733,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,650.113240578,10.6900799727,533.950237929,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,646.819023428,12.5697972123,528.841755916,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,685.238635852,11.0711677021,568.609431847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,621.402370637,11.5916086204,504.603359897,0.0,43.513341876,52.539744,13.4450358638,0.0,4.83426,8.61077586378
 09/04  17:00:00,621.733353587,9.73619268751,506.739845351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,561.243507522,8.59623747024,447.542433555,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,595.298297998,4.64673825077,466.499419515,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,530.434525865,4.09980184878,402.626062785,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,487.094658206,3.34988996392,360.919587798,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,330.349920993,1.98994016642,207.673326441,0.0,43.513341876,52.539744,13.4438086574,0.0,4.83426,8.60954865743
 09/04  23:00:00,303.603610019,1.5854868628,180.82658362,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,147.325196934,0.225535240252,28.5593148982,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.201123611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,118.19915077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,118.19620783,0.0,0.0,0.0,43.513341876,52.539744,13.4510859344,0.0,4.83426,8.61682593441
 09/05  04:00:00,120.729855721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.354416652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,693.328300015,73.3708902868,506.694677051,0.0,43.513341876,53.238744,4.86713442891,0.0128744289068,4.83426,0.02
 09/05  07:00:00,866.340921828,73.0284506634,506.178495877,0.0,220.879908,53.238744,31.0948911875,0.0,4.83426,26.2606311875
 09/05  08:00:00,940.649498882,80.5484946669,479.944790507,0.0,220.879908,145.652643033,53.7265051606,0.0,36.25695,17.4695551606
 09/05  09:00:00,956.800274027,82.566942172,493.568360162,0.0,220.879908,145.652643033,53.7266681349,0.0,36.25695,17.4697181349
 09/05  10:00:00,990.694475961,85.9538736717,518.032487912,0.0,220.879908,151.653867033,65.8126812704,0.0,48.3426,17.4700812704
 09/05  11:00:00,1040.24276907,90.1629192509,563.071193661,0.0,220.879908,151.653867033,65.8130235077,0.0,48.3426,17.4704235077
 09/05  12:00:00,1071.87435103,93.5591877658,592.720869355,0.0,220.879908,151.653867033,65.8101749903,0.0,48.3426,17.4675749903
 09/05  13:00:00,1080.45922501,96.0585872336,604.88779498,0.0,220.879908,145.652643033,41.6479265886,0.0102462700701,24.1713,17.4663803185
 09/05  14:00:00,1086.22454264,98.0777844965,608.21517093,0.0,220.879908,145.652643033,41.6380138421,0.0,24.1713,17.4667138421
 09/05  15:00:00,1067.33036059,99.2096951642,595.614294438,0.0,220.879908,137.835547516,22.3013396911,0.0,4.83426,17.4670796911
 09/05  16:00:00,1069.10805527,90.8758272934,610.722368492,0.0,220.879908,133.019064,31.3703267479,0.0,4.83426,26.5360667479
 09/05  17:00:00,966.33016239,82.7606829817,595.266728194,0.0,220.879908,53.238744,40.2115088049,0.0,4.83426,35.3772488049
 09/05  18:00:00,948.516149926,80.3003609569,580.512222064,0.0,220.879908,53.238744,40.325628092,0.0,4.83426,35.491368092
 09/05  19:00:00,928.851565891,78.030118891,546.145846976,0.0,220.879908,53.238744,13.5139564965,0.0,4.83426,8.67969649651
 09/05  20:00:00,917.30029065,76.7164457528,536.360452538,0.0,220.879908,53.238744,13.5037775639,0.0,4.83426,8.66951756388
 09/05  21:00:00,118.175695073,0.0,0.0,0.0,43.513341876,52.539744,13.503788453,0.0,4.83426,8.66952845298
 09/05  22:00:00,118.202658899,0.0,0.0,0.0,43.513341876,52.539744,13.4723225334,0.0,4.83426,8.63806253343
 09/05  23:00:00,119.066895777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.171432675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.16331538,0.0,0.0,0.0,43.513341876,52.539744,13.451225429,0.0,4.83426,8.61696542898
 09/06  02:00:00,118.175311468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.183182642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.691504257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.653890251,0.0,0.0,0.0,43.513341876,52.539744,13.4512980455,0.0,4.83426,8.61703804552
 09/06  06:00:00,687.213305456,72.9000266832,502.260513785,0.0,43.513341876,53.238744,4.87358423229,0.0193242322903,4.83426,0.02
 09/06  07:00:00,869.056732875,72.2806446082,509.76903502,0.0,220.879908,53.238744,22.3479296594,0.0,4.83426,17.5136696594
 09/06  08:00:00,939.069913789,79.0493733372,479.355449498,0.0,220.879908,145.652643033,53.7280256443,0.0,36.25695,17.4710756443
 09/06  09:00:00,951.743161025,81.0179017186,489.342160404,0.0,220.879908,145.652643033,53.7243732641,0.0,36.25695,17.4674232641
 09/06  10:00:00,997.21205254,82.9052127337,526.69996249,0.0,220.879908,151.653867033,65.8107725333,0.0,48.3426,17.4681725333
 09/06  11:00:00,1054.40616482,87.7012469482,578.928330061,0.0,220.879908,151.653867033,65.809807427,0.0,48.3426,17.467207427
 09/06  12:00:00,1056.74418857,89.9699405548,579.522320157,0.0,220.879908,151.653867033,65.8101964059,0.0,48.3426,17.4675964059
 09/06  13:00:00,1059.42139803,92.9547354152,585.20882798,0.0,220.879908,145.652643033,41.6507393131,0.0101090441583,24.1713,17.469330269
 09/06  14:00:00,1087.66515662,95.6544696703,610.27512715,0.0,220.879908,145.652643033,41.639668393,0.0,24.1713,17.468368393
 09/06  15:00:00,1092.39900763,98.0908839683,620.085877996,0.0,220.879908,137.835547516,22.30436596,0.0,4.83426,17.47010596
 09/06  16:00:00,1099.90981027,89.9185029419,641.124524665,0.0,220.879908,133.019064,40.2102832733,0.0,4.83426,35.3760232733
 09/06  17:00:00,985.191670072,82.7959615196,613.736084195,0.0,220.879908,53.238744,31.3727766015,0.0,4.83426,26.5385166015
 09/06  18:00:00,977.633331291,80.4499089508,608.527039718,0.0,220.879908,53.238744,40.3304608722,0.0,4.83426,35.4962008722
 09/06  19:00:00,978.618343626,78.3052047577,593.253055426,0.0,220.879908,53.238744,13.513211783,0.0,4.83426,8.67895178299
 09/06  20:00:00,958.802331067,77.0004655639,575.064656386,0.0,220.879908,53.238744,13.5046654885,0.0,4.83426,8.67040548852
 09/06  21:00:00,118.706484633,0.0,0.0,0.0,43.513341876,52.539744,13.5047733418,0.0,4.83426,8.67051334176
 09/06  22:00:00,118.328370207,0.0,0.0,0.0,43.513341876,52.539744,13.4732061609,0.0,4.83426,8.63894616088
 09/06  23:00:00,119.165876119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.321922634,0.0,0.0,0.0,43.513341876,52.539744,13.4512111958,0.0,4.83426,8.61695119584
 09/07  01:00:00,118.327798433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.304732927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.286730605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.824574977,0.0,0.0,0.0,43.513341876,52.539744,13.4512948114,0.0,4.83426,8.6170348114
 09/07  05:00:00,118.785575476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,675.386259301,73.6686836351,487.142528784,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/07  07:00:00,861.919526694,72.888616834,500.340431371,0.0,220.879908,53.238744,31.0974090184,0.0,4.83426,26.2631490184
 09/07  08:00:00,966.12961311,81.5945429239,503.158756428,0.0,220.879908,145.652643033,53.7266129615,0.0,36.25695,17.4696629615
 09/07  09:00:00,970.512715055,83.246979446,505.666061318,0.0,220.879908,145.652643033,53.7256656729,0.0,36.25695,17.4687156729
 09/07  10:00:00,987.274439894,84.4872541724,515.066385027,0.0,220.879908,151.653867033,65.8117536352,0.0,48.3426,17.4691536352
 09/07  11:00:00,1029.54255938,86.0830153326,554.59110545,0.0,220.879908,151.653867033,65.8121728503,0.0,48.3426,17.4695728503
 09/07  12:00:00,1063.04818515,88.9600081053,585.71239503,0.0,220.879908,151.653867033,65.812597168,0.0,48.3426,17.469997168
 09/07  13:00:00,1067.64467725,90.901382922,594.193241026,0.0,220.879908,145.652643033,41.6521247301,0.0103942483571,24.1713,17.4704304817
 09/07  14:00:00,1064.69287839,92.5828267328,589.503729702,0.0,220.879908,145.652643033,41.6421466803,0.0,24.1713,17.4708466803
 09/07  15:00:00,1064.84759109,91.0412379874,599.139792039,0.0,220.879908,137.835547516,22.3055369707,0.0,4.83426,17.4712769707
 09/07  16:00:00,1116.26449886,83.306397233,663.482061934,0.0,220.879908,133.019064,31.3726940602,0.0,4.83426,26.5384340602
 09/07  17:00:00,1005.69430474,79.2492005437,637.206624255,0.0,220.879908,53.238744,40.2120262592,0.0,4.83426,35.3777662592
 09/07  18:00:00,982.833453369,77.4102296199,616.578625118,0.0,220.879908,53.238744,40.32693381,0.0,4.83426,35.49267381
 09/07  19:00:00,981.457604501,76.3283669695,598.183286573,0.0,220.879908,53.238744,13.5137028136,0.0,4.83426,8.67944281358
 09/07  20:00:00,971.1001949,75.7387740525,588.630153121,0.0,220.879908,53.238744,13.5046772512,0.0,4.83426,8.67041725115
 09/07  21:00:00,118.719172587,0.0,0.0,0.0,43.513341876,52.539744,13.5047044272,0.0,4.83426,8.67044442724
 09/07  22:00:00,118.328271403,0.0,0.0,0.0,43.513341876,52.539744,13.4729428594,0.0,4.83426,8.6386828594
 09/07  23:00:00,119.162216926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.303919932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.296192432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.290734508,0.0,0.0,0.0,43.513341876,52.539744,13.4511769905,0.0,4.83426,8.61691699054
 09/08  03:00:00,118.285636677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,121.004061861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.627630617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,697.464725077,73.514316112,508.489109821,0.0,43.513341876,53.238744,13.4513287709,0.0,4.83426,8.61706877086
 09/08  07:00:00,895.348739839,72.6478908458,533.00302874,0.0,220.879908,53.238744,22.3481922113,0.0,4.83426,17.5139322113
 09/08  08:00:00,988.45064904,81.1999425768,524.747439591,0.0,220.879908,145.652643033,53.7282269035,0.0,36.25695,17.4712769035
 09/08  09:00:00,1014.31329245,84.735992036,548.282393388,0.0,220.879908,145.652643033,53.7284436762,0.0,36.25695,17.4714936762
 09/08  10:00:00,1049.84264107,87.8186464887,574.350239576,0.0,220.879908,151.653867033,65.8114629901,0.0,48.3426,17.4688629901
 09/08  11:00:00,1083.34222463,92.1588767028,602.251532213,0.0,220.879908,151.653867033,65.8102406183,0.0,48.3426,17.4676406183
 09/08  12:00:00,1097.79719562,92.6937569476,616.703950208,0.0,220.879908,151.653867033,65.8106929677,0.0,48.3426,17.4680929677
 09/08  13:00:00,1095.44304298,94.9832673714,617.626813279,0.0,220.879908,145.652643033,41.6518546245,0.0106473825083,24.1713,17.4699072419
 09/08  14:00:00,1088.15276487,95.1604677325,610.109875259,0.0,220.879908,145.652643033,41.6403213443,0.0,24.1713,17.4690213443
 09/08  15:00:00,1077.46564762,94.8023173409,607.772808196,0.0,220.879908,137.835547516,22.3119431644,0.00684324651376,4.83426,17.4708399179
 09/08  16:00:00,1109.09691802,86.3306346034,653.240743149,0.0,220.879908,133.019064,40.2133440527,0.0,4.83426,35.3790840527
 09/08  17:00:00,989.506693411,79.7631591807,620.617436451,0.0,220.879908,53.238744,31.3752748649,0.0,4.83426,26.5410148649
 09/08  18:00:00,963.471151909,77.9964240632,596.810307849,0.0,220.879908,53.238744,40.3343641102,0.0,4.83426,35.5001041102
 09/08  19:00:00,973.070444072,76.9549983722,589.822728394,0.0,220.879908,53.238744,22.1726100864,0.0,4.83426,17.3383500864
 09/08  20:00:00,953.976289054,76.1933283866,571.070118314,0.0,220.879908,53.238744,13.5039330436,0.0,4.83426,8.66967304365
 09/08  21:00:00,118.310331513,0.0,0.0,0.0,43.513341876,52.539744,13.5039729499,0.0,4.83426,8.66971294989
 09/08  22:00:00,118.330967841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,119.167762066,0.0,0.0,0.0,43.513341876,52.539744,13.4635471595,0.0,4.83426,8.62928715951
 09/08  24:00:00,118.290355851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.267024741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.2598422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.25440478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.782015577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.743099693,0.0,0.0,0.0,43.513341876,52.539744,13.44496151,0.0,4.83426,8.61070151004
 09/09  06:00:00,103.806559182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.661688603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.680070878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.743073316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.745613813,0.0,0.0,0.0,43.513341876,52.539744,22.2265387604,0.0,4.83426,17.3922787604
 09/09  11:00:00,101.531113216,0.0,0.0,0.0,43.513341876,52.539744,13.4822083808,0.0,4.83426,8.64794838079
 09/09  12:00:00,482.099247674,2.49903196449,374.928554745,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,582.599475709,4.24347009356,471.896673603,0.0,43.513341876,52.539744,13.4764452399,0.0,4.83426,8.64218523995
 09/09  14:00:00,478.455417433,3.53038331637,369.896567328,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,582.641241708,4.79668390918,471.630974266,0.0,43.513341876,52.539744,13.4763900498,0.0,4.83426,8.64213004975
 09/09  16:00:00,447.933933021,3.45646334358,340.18757199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,558.099577978,4.64192601533,446.485167318,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,474.293740051,3.59451046488,363.028682287,0.0,43.513341876,52.539744,13.445081206,0.0,4.83426,8.61082120599
 09/09  19:00:00,397.162773602,2.61438677086,272.518788155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,311.142031369,1.98958468755,188.100445153,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,277.001738637,1.62585029355,155.009355086,0.0,43.513341876,52.539744,31.1702517711,0.0,4.83426,26.3359917711
 09/09  22:00:00,118.290571697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,119.103000435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.28619574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.266118725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.251261669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.249278143,0.0,0.0,0.0,43.513341876,52.539744,13.444961957,0.0,4.83426,8.61070195702
 09/10  04:00:00,118.789801095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.729824831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,103.778839922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.655368102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.691202925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.730634328,0.0,0.0,0.0,43.513341876,52.539744,13.4498462763,0.0,4.83426,8.61558627631
 09/10  10:00:00,100.719304152,0.0,0.0,0.0,43.513341876,52.539744,13.5412311717,0.0,4.83426,8.70697117174
 09/10  11:00:00,101.460637235,0.0,0.0,0.0,43.513341876,52.539744,13.4822714701,0.0,4.83426,8.64801147013
 09/10  12:00:00,199.090610625,0.641673815546,96.7485158592,0.0,43.513341876,52.539744,13.4826137085,0.0,4.83426,8.64835370855
 09/10  13:00:00,100.701276123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,378.015928181,1.94551951823,272.246377406,0.0,43.513341876,52.539744,13.4747119234,0.0,4.83426,8.64045192341
 09/10  15:00:00,100.7179123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,100.510925386,0.0,0.0,0.0,43.513341876,52.539744,13.4450891752,0.0,4.83426,8.6108291752
 09/10  17:00:00,100.494211683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,103.47980235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,118.95888464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,118.871298956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.551319702,0.0,0.0,0.0,43.513341876,52.539744,31.166971185,0.0,4.83426,26.332711185
 09/10  22:00:00,118.139936008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,119.013470833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.180830432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.167610636,0.0,0.0,0.0,43.513341876,52.539744,13.451129407,0.0,4.83426,8.61686940698
 09/11  02:00:00,118.148518376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.133880103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.621287913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.5692487,0.0,0.0,0.0,43.513341876,52.539744,13.4512473474,0.0,4.83426,8.61698734742
 09/11  06:00:00,640.532760677,72.5499110115,458.021290971,0.0,43.513341876,53.238744,61.4208485603,56.5665885603,4.83426,0.02
 09/11  07:00:00,812.923000882,72.2048017144,456.067580673,0.0,220.879908,53.238744,37.743312469,15.3926110819,4.83426,17.5164413871
 09/11  08:00:00,962.456709897,77.7220280447,507.222074618,0.0,220.879908,145.652643033,53.7339001013,0.00454065142678,36.25695,17.4724094499
 09/11  09:00:00,970.872547053,80.851018577,512.615358242,0.0,220.879908,145.652643033,53.7287221178,0.0,36.25695,17.4717721178
 09/11  10:00:00,1003.43163117,84.8459064743,535.669910877,0.0,220.879908,151.653867033,65.8151410832,0.0,48.3426,17.4725410832
 09/11  11:00:00,1035.94420962,88.4156261086,563.879054293,0.0,220.879908,151.653867033,71.5210295915,0.0,48.3426,23.1784295915
 09/11  12:00:00,1058.69082114,91.2692755433,584.687481268,0.0,220.879908,151.653867033,68.8297039558,0.0,48.3426,20.4871039558
 09/11  13:00:00,1074.40196782,93.6931552413,603.308436784,0.0,220.879908,145.652643033,41.6510558999,0.01010866193,24.1713,17.469647238
 09/11  14:00:00,1088.29090596,96.4096657512,614.313347687,0.0,220.879908,145.652643033,41.6415386883,0.0,24.1713,17.4702386883
 09/11  15:00:00,1089.34941988,98.7881331101,621.028668721,0.0,220.879908,137.835547516,22.3051092274,0.0,4.83426,17.4708492274
 09/11  16:00:00,1098.43972352,91.9789584818,642.089610879,0.0,220.879908,133.019064,31.3793464335,0.0,4.83426,26.5450864335
 09/11  17:00:00,987.396875967,83.87140518,618.657447431,0.0,220.879908,53.238744,40.2193117894,0.0,4.83426,35.3850517894
 09/11  18:00:00,981.399616481,80.5977520127,613.200859752,0.0,220.879908,53.238744,40.3408137598,0.0,4.83426,35.5065537598
 09/11  19:00:00,954.951715631,78.0360491767,574.892219161,0.0,220.879908,53.238744,13.5135784335,0.0,4.83426,8.67931843354
 09/11  20:00:00,828.339269308,76.4478645517,450.632798265,0.0,220.879908,53.238744,13.5045235455,0.0,4.83426,8.67026354548
 09/11  21:00:00,118.479587096,0.0,0.0,0.0,43.513341876,52.539744,13.5045893037,0.0,4.83426,8.67032930367
 09/11  22:00:00,118.134438263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,119.041692352,0.0,0.0,0.0,43.513341876,52.539744,13.4638615334,0.0,4.83426,8.62960153345
 09/11  24:00:00,118.15653971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.147653688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.124901874,0.0,0.0,0.0,43.513341876,52.539744,13.4514289861,0.0,4.83426,8.6171689861
 09/12  03:00:00,118.110622505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,120.497487139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.1007511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,303.762307614,72.3359440495,124.986968377,0.0,43.513341876,53.238744,166.657911185,153.206501233,4.83426,8.6171499521
 09/12  07:00:00,476.680645569,72.1716790054,123.852094254,0.0,220.879908,53.238744,114.549734354,92.1972926113,4.83426,17.5181817429
 09/12  08:00:00,692.22765752,77.011507944,241.264644432,0.0,220.879908,145.652643033,53.7328538275,0.00454906534041,36.25695,17.4713547622
 09/12  09:00:00,864.370405895,79.9762447134,409.68970035,0.0,220.879908,145.652643033,53.7300044498,0.0,36.25695,17.4730544498
 09/12  10:00:00,1007.33645667,84.1022347682,541.393949585,0.0,220.879908,151.653867033,65.8136143345,0.0,48.3426,17.4710143345
 09/12  11:00:00,1031.26638378,87.8487348218,559.444972818,0.0,220.879908,151.653867033,65.8121303445,0.0,48.3426,17.4695303445
 09/12  12:00:00,1042.96918309,90.5862261665,568.314183853,0.0,220.879908,151.653867033,65.8127515726,0.0,48.3426,17.4701515726
 09/12  13:00:00,1051.68800453,92.8825634462,580.908838755,0.0,220.879908,145.652643033,41.6538893158,0.0104358603899,24.1713,17.4721534555
 09/12  14:00:00,1057.24925344,95.4126493464,584.112652287,0.0,220.879908,145.652643033,41.6427386648,0.0,24.1713,17.4714386648
 09/12  15:00:00,1057.00099268,97.4356980966,589.274771688,0.0,220.879908,137.835547516,22.3065326708,0.0,4.83426,17.4722726708
 09/12  16:00:00,1076.62520536,91.0754739387,620.176036337,0.0,220.879908,133.019064,40.2222408304,0.0,4.83426,35.3879808304
 09/12  17:00:00,975.826384527,83.4641410178,607.281607462,0.0,220.879908,53.238744,40.2181491603,0.0,4.83426,35.3838891603
 09/12  18:00:00,965.652765973,80.2744226742,598.242429529,0.0,220.879908,53.238744,35.7022215622,0.0,4.83426,30.8679615622
 09/12  19:00:00,936.099030616,77.8712280013,556.893719414,0.0,220.879908,53.238744,18.0360092026,0.0,4.83426,13.2017492026
 09/12  20:00:00,770.46966692,76.3296433704,394.02870834,0.0,220.879908,53.238744,13.5052731494,0.0,4.83426,8.67101314936
 09/12  21:00:00,118.065497855,0.0,0.0,0.0,43.513341876,52.539744,13.5049324054,0.0,4.83426,8.6706724054
 09/12  22:00:00,118.0827877,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,118.996878422,0.0,0.0,0.0,43.513341876,52.539744,13.4637280411,0.0,4.83426,8.62946804112
 09/12  24:00:00,118.097995237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.074500428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,118.043225676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.020957475,0.0,0.0,0.0,43.513341876,52.539744,13.4512576301,0.0,4.83426,8.61699763013
 09/13  04:00:00,118.427428187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.344190178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,176.093982849,72.1382161229,0.00519621142094,0.0,43.513341876,53.238744,443.934093748,439.079833748,4.83426,0.02
 09/13  07:00:00,366.175935612,72.1249861774,15.2203491457,0.0,220.879908,53.238744,345.156496523,314.054202225,4.83426,26.2680342974
 09/13  08:00:00,550.809337156,75.0873102829,103.355703869,0.0,220.879908,145.652643033,139.180897837,85.4527000284,36.25695,17.4712478087
 09/13  09:00:00,678.882317959,77.6853769793,227.667255599,0.0,220.879908,145.652643033,54.8219039987,1.09345488959,36.25695,17.4714991091
 09/13  10:00:00,901.875400164,81.5556243992,439.698320534,0.0,220.879908,151.653867033,65.8147908271,0.0,48.3426,17.4721908271
 09/13  11:00:00,1033.38378331,85.6251431057,565.114897576,0.0,220.879908,151.653867033,65.8140857722,0.0,48.3426,17.4714857722
 09/13  12:00:00,1059.80743412,88.9397877182,588.361204261,0.0,220.879908,151.653867033,65.8147979893,0.0,48.3426,17.4721979893
 09/13  13:00:00,1063.33019603,91.6571479995,594.364571155,0.0,220.879908,145.652643033,41.6545084974,0.0102965800191,24.1713,17.4729119174
 09/13  14:00:00,1061.65154871,94.1925870252,590.187816799,0.0,220.879908,145.652643033,41.6449005371,0.0,24.1713,17.4736005371
 09/13  15:00:00,1050.92577734,96.0677139232,586.031316953,0.0,220.879908,137.835547516,22.3121122509,0.00674555949155,4.83426,17.4711066915
 09/13  16:00:00,1065.59336318,89.4190674486,612.558289142,0.0,220.879908,133.019064,40.2235497098,0.0,4.83426,35.3892897098
 09/13  17:00:00,950.012766737,81.6669765302,584.899995396,0.0,220.879908,53.238744,31.3794132108,0.0,4.83426,26.5451532108
 09/13  18:00:00,928.428443197,78.4411862868,563.725814688,0.0,220.879908,53.238744,40.3416003314,0.0,4.83426,35.5073403314
 09/13  19:00:00,910.471836773,76.5560573009,532.28112757,0.0,220.879908,53.238744,13.5150233844,0.0,4.83426,8.68076338439
 09/13  20:00:00,813.243167599,75.3629359665,436.711341184,0.0,220.879908,53.238744,13.5051784601,0.0,4.83426,8.67091846008
 09/13  21:00:00,118.394813569,0.0,0.0,0.0,43.513341876,52.539744,13.5055390116,0.0,4.83426,8.67127901164
 09/13  22:00:00,118.084715848,0.0,0.0,0.0,43.513341876,52.539744,13.4734871657,0.0,4.83426,8.63922716574
 09/13  23:00:00,118.972737189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,118.059622513,0.0,0.0,0.0,43.513341876,52.539744,13.4513368163,0.0,4.83426,8.61707681627
 09/14  01:00:00,118.033132947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.013589504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.007229174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.443058342,0.0,0.0,0.0,43.513341876,52.539744,13.4514873874,0.0,4.83426,8.61722738744
 09/14  05:00:00,118.39086718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,252.566422469,72.1592342863,72.5777554438,0.0,43.513341876,53.238744,313.055862045,308.201602045,4.83426,0.02
 09/14  07:00:00,458.15250901,72.125109638,105.834761445,0.0,220.879908,53.238744,267.687189885,236.583455571,4.83426,26.2694743141
 09/14  08:00:00,660.722968661,75.4469691966,211.535733898,0.0,220.879908,145.652643033,112.161045831,58.430368179,36.25695,17.473727652
 09/14  09:00:00,871.120553495,78.0052567224,417.977598067,0.0,220.879908,145.652643033,54.2900840533,0.560041574732,36.25695,17.4730924785
 09/14  10:00:00,977.199235771,81.7020941092,513.446696182,0.0,220.879908,151.653867033,65.8164605372,0.0,48.3426,17.4738605372
 09/14  11:00:00,1004.35357526,85.2922618585,535.474672156,0.0,220.879908,151.653867033,65.8172137632,0.0,48.3426,17.4746137632
 09/14  12:00:00,1018.96408911,86.7564252218,549.089291179,0.0,220.879908,151.653867033,65.8131169765,0.0,48.3426,17.4705169765
 09/14  13:00:00,1017.29827399,90.4336795198,549.2422531,0.0,220.879908,145.652643033,41.6529294931,0.0103940629391,24.1713,17.4712354302
 09/14  14:00:00,1023.63942169,92.3016390712,553.397710888,0.0,220.879908,145.652643033,41.6432724801,0.0,24.1713,17.4719724801
 09/14  15:00:00,1027.32360531,92.59093741,564.587052713,0.0,220.879908,137.835547516,22.3069960144,0.0,4.83426,17.4727360144
 09/14  16:00:00,1056.00207356,84.4415492974,606.770198324,0.0,220.879908,133.019064,40.2273693641,0.0,4.83426,35.3931093641
 09/14  17:00:00,955.094196442,79.3162886821,591.269707506,0.0,220.879908,53.238744,31.382269954,0.0,4.83426,26.548009954
 09/14  18:00:00,936.191591015,77.3166541731,569.188713924,0.0,220.879908,53.238744,40.3400915066,0.0,4.83426,35.5058315066
 09/14  19:00:00,804.921599341,75.8095044845,428.351693156,0.0,220.879908,53.238744,13.5142469692,0.0,4.83426,8.67998696918
 09/14  20:00:00,734.071258702,74.996329389,358.627170363,0.0,220.879908,53.238744,13.5055465304,0.0,4.83426,8.67128653038
 09/14  21:00:00,118.418627246,0.0,0.0,0.0,43.513341876,52.539744,13.5054389783,0.0,4.83426,8.67117897833
 09/14  22:00:00,118.102696618,0.0,0.0,0.0,43.513341876,52.539744,13.4733592136,0.0,4.83426,8.63909921363
 09/14  23:00:00,119.008372031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,118.122689665,0.0,0.0,0.0,43.513341876,52.539744,13.4514073183,0.0,4.83426,8.61714731827
 09/15  01:00:00,118.116565436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.110815773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.1053579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.539075983,0.0,0.0,0.0,43.513341876,52.539744,13.451276423,0.0,4.83426,8.61701642295
 09/15  05:00:00,120.168723581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,648.223684375,72.4011005338,462.310228707,0.0,43.513341876,53.238744,44.1084704189,39.2542104189,4.83426,0.02
 09/15  07:00:00,805.200925463,72.1276200015,448.436841063,0.0,220.879908,53.238744,41.8914367013,10.9537423243,4.83426,26.103434377
 09/15  08:00:00,952.945206578,76.8092799098,498.617013575,0.0,220.879908,145.652643033,53.8944351227,0.0,36.25695,17.6374851227
 09/15  09:00:00,960.145843757,79.3397701495,502.868666033,0.0,220.879908,145.652643033,53.7291094391,0.0,36.25695,17.4721594391
 09/15  10:00:00,993.216132968,83.4681548477,525.821060621,0.0,220.879908,151.653867033,65.815570434,0.0,48.3426,17.472970434
 09/15  11:00:00,1019.07379277,87.7328282129,545.822493981,0.0,220.879908,151.653867033,65.8163703505,0.0,48.3426,17.4737703505
 09/15  12:00:00,1029.51363319,90.4232557929,553.092112025,0.0,220.879908,151.653867033,65.817176301,0.0,48.3426,17.474576301
 09/15  13:00:00,1020.27977357,91.3831643737,548.340353426,0.0,220.879908,145.652643033,41.6542287925,0.0107304047389,24.1713,17.4721983878
 09/15  14:00:00,1017.41062114,92.3960928937,543.960388999,0.0,220.879908,145.652643033,41.6426129515,0.0,24.1713,17.4713129515
 09/15  15:00:00,1021.57977822,93.3719203548,554.595266345,0.0,220.879908,137.835547516,22.3063657298,0.0,4.83426,17.4721057298
 09/15  16:00:00,1061.4087056,84.437764546,609.10981788,0.0,220.879908,133.019064,40.2273203978,0.0,4.83426,35.3930603978
 09/15  17:00:00,950.41044079,78.7238249486,584.248273559,0.0,220.879908,53.238744,31.3823508601,0.0,4.83426,26.5480908601
 09/15  18:00:00,930.005741781,77.0769750217,559.882076531,0.0,220.879908,53.238744,40.3500078238,0.0,4.83426,35.5157478238
 09/15  19:00:00,925.155130559,75.982649933,544.690890029,0.0,220.879908,53.238744,13.5131174602,0.0,4.83426,8.67885746022
 09/15  20:00:00,919.71434681,75.3210312042,540.150503211,0.0,220.879908,53.238744,13.5052566655,0.0,4.83426,8.67099666553
 09/15  21:00:00,118.170230873,0.0,0.0,0.0,43.513341876,52.539744,13.505430153,0.0,4.83426,8.67117015295
 09/15  22:00:00,118.196616568,0.0,0.0,0.0,43.513341876,52.539744,13.4736947753,0.0,4.83426,8.63943477532
 09/15  23:00:00,119.078015981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.195873412,0.0,0.0,0.0,43.513341876,52.539744,13.4513506407,0.0,4.83426,8.61709064069
 09/16  01:00:00,118.185833568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,118.160621869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,118.142391934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.640796925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.556870738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,106.56177468,0.0,0.0,0.0,43.513341876,52.539744,13.4451817558,0.0,4.83426,8.61092175584
 09/16  07:00:00,100.408025591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.386264038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.410980266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.398026328,0.0,0.0,0.0,43.513341876,52.539744,22.2301526219,0.0,4.83426,17.3958926219
 09/16  11:00:00,101.205790902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,100.334230852,0.0,0.0,0.0,43.513341876,52.539744,13.4832351878,0.0,4.83426,8.6489751878
 09/16  13:00:00,100.400757375,0.0,0.0,0.0,43.513341876,52.539744,13.4768194271,0.0,4.83426,8.64255942706
 09/16  14:00:00,100.419594108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,100.392715979,0.0,0.0,0.0,43.513341876,52.539744,13.4762782688,0.0,4.83426,8.64201826876
 09/16  16:00:00,100.189214242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
