Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/16  17:00:00,100.185138092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,106.156355728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,118.567798914,0.0,0.0,0.0,43.513341876,52.539744,13.4451625308,0.0,4.83426,8.61090253076
 09/16  20:00:00,118.533204839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.304035432,0.0,0.0,0.0,43.513341876,52.539744,22.3995586394,0.0,4.83426,17.5652986394
 09/16  22:00:00,117.932899733,0.0,0.0,0.0,43.513341876,52.539744,13.4451978627,0.0,4.83426,8.6109378627
 09/16  23:00:00,118.778387976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.92242089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.931706085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.92813234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.926456353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.459966904,0.0,0.0,0.0,43.513341876,52.539744,13.4451673085,0.0,4.83426,8.61090730849
 09/17  05:00:00,118.501239778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,106.556615346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.416166899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.415490919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.44220982,0.0,0.0,0.0,43.513341876,52.539744,13.4514786531,0.0,4.83426,8.61721865314
 09/17  10:00:00,100.431265665,0.0,0.0,0.0,43.513341876,52.539744,13.5422759678,0.0,4.83426,8.70801596778
 09/17  11:00:00,101.159493385,0.0,0.0,0.0,43.513341876,52.539744,13.4812310211,0.0,4.83426,8.64697102108
 09/17  12:00:00,100.252568464,0.0,0.0,0.0,43.513341876,52.539744,13.4830304909,0.0,4.83426,8.64877049086
 09/17  13:00:00,100.309031545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,100.328531906,0.0,0.0,0.0,43.513341876,52.539744,13.4768277078,0.0,4.83426,8.64256770779
 09/17  15:00:00,100.282825845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,100.066611801,0.0,0.0,0.0,43.513341876,52.539744,13.4452143141,0.0,4.83426,8.61095431415
 09/17  17:00:00,100.064183862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,106.023359448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,118.392912947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.355244635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.144532238,0.0,0.0,0.0,43.513341876,52.539744,31.1750631894,0.0,4.83426,26.3408031894
 09/17  22:00:00,117.820831944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.724164849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.860473914,0.0,0.0,0.0,43.513341876,52.539744,13.4450993205,0.0,4.83426,8.61083932048
 09/18  01:00:00,117.871506328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.885778378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  03:00:00,117.871712439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.336159158,0.0,0.0,0.0,43.513341876,52.539744,13.4515578116,0.0,4.83426,8.61729781157
 09/18  05:00:00,118.298757234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,230.776656382,72.1249823772,51.0898396764,0.0,43.513341876,53.238744,429.604268409,424.750008409,4.83426,0.02
 09/18  07:00:00,412.209188008,72.1249823772,60.4230375398,0.0,220.879908,53.238744,324.187696961,301.831622802,4.83426,17.521814159
 09/18  08:00:00,522.175255246,72.1706619091,77.2267207996,0.0,220.879908,145.652643033,196.427064291,124.925593385,36.25695,35.2445209061
 09/18  09:00:00,558.112294118,72.794845136,111.64631722,0.0,220.879908,145.652643033,135.439329781,63.5909315255,36.25695,35.591448255
 09/18  10:00:00,598.357265635,74.2059899866,144.550198819,0.0,220.879908,151.653867033,88.5519324812,4.57488296306,48.3426,35.6344495181
 09/18  11:00:00,717.166433699,76.5299745202,260.047037687,0.0,220.879908,151.653867033,93.0488735706,0.0101582765934,48.3426,44.696115294
 09/18  12:00:00,918.798759489,79.3444392084,457.917498538,0.0,220.879908,151.653867033,93.1479772306,0.0,48.3426,44.8053772306
 09/18  13:00:00,964.595027836,81.3356951199,507.681820629,0.0,220.879908,145.652643033,69.0687131092,0.0159231680384,24.1713,44.8814899412
 09/18  14:00:00,983.669229142,83.21764326,525.786536597,0.0,220.879908,145.652643033,59.7766032898,0.0,24.1713,35.6053032898
 09/18  15:00:00,1001.87513216,84.5196271869,550.552894016,0.0,220.879908,137.835547516,49.4070998275,0.00524425083736,4.83426,44.5675955766
 09/18  16:00:00,991.291250557,78.2333417769,551.425068248,0.0,220.879908,133.019064,31.3986627491,0.0109727503071,4.83426,26.5534299988
 09/18  17:00:00,778.35930267,74.8029104735,421.954953296,0.0,220.879908,53.238744,40.2332752677,0.0,4.83426,35.3990152677
 09/18  18:00:00,617.231719206,73.7178800715,256.719571247,0.0,220.879908,53.238744,40.3561477242,0.0,4.83426,35.5218877242
 09/18  19:00:00,505.997135965,73.052926178,134.627305645,0.0,220.879908,53.238744,33.1334945947,19.6188143175,4.83426,8.68042027725
 09/18  20:00:00,428.00794516,72.6290159985,57.8758009245,0.0,220.879908,53.238744,86.5351726242,73.0294065791,4.83426,8.67150604511
 09/18  21:00:00,118.086942164,0.0,0.0,0.0,43.513341876,52.539744,13.5059173719,0.0,4.83426,8.67165737186
 09/18  22:00:00,117.822542197,0.0,0.0,0.0,43.513341876,52.539744,13.4735650521,0.0,4.83426,8.63930505209
 09/18  23:00:00,118.78934144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,117.871638287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,117.846466486,0.0,0.0,0.0,43.513341876,52.539744,13.4513662673,0.0,4.83426,8.61710626729
 09/19  02:00:00,117.812239183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,117.794656772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,119.892909616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,119.547613562,0.0,0.0,0.0,43.513341876,52.539744,13.4515713481,0.0,4.83426,8.61731134813
 09/19  06:00:00,179.878140486,72.1249823772,0.00297965390793,0.0,43.513341876,53.238744,991.750217693,986.895957693,4.83426,0.02
 09/19  07:00:00,350.790390965,72.1249823772,0.0,0.0,220.879908,53.238744,755.3690434,733.013363254,4.83426,17.5214201468
 09/19  08:00:00,443.657409544,72.5748957441,0.0023582623823,0.0,220.879908,145.652643033,415.377717625,352.676607048,36.25695,26.4441605765
 09/19  09:00:00,528.886491088,73.8169926575,82.6278052006,0.0,220.879908,145.652643033,229.235506308,148.490426305,36.25695,44.4881300027
 09/19  10:00:00,583.564588956,76.1218452807,128.435456768,0.0,220.879908,151.653867033,108.086172689,24.1068108938,48.3426,35.6367617955
 09/19  11:00:00,734.35057039,79.2024284001,274.656450079,0.0,220.879908,151.653867033,93.0494484637,0.00921739775307,48.3426,44.6976310659
 09/19  12:00:00,893.408312246,82.2152132143,431.023088574,0.0,220.879908,151.653867033,93.156086303,0.0,48.3426,44.813486303
 09/19  13:00:00,988.305402095,84.6144918368,529.11772536,0.0,220.879908,145.652643033,69.0703863897,0.0149860901844,24.1713,44.8841002995
 09/19  14:00:00,1001.74834989,86.8262807017,540.181100973,0.0,220.879908,145.652643033,59.7784802851,0.0,24.1713,35.6071802851
 09/19  15:00:00,1000.22977797,88.6402473406,542.617968377,0.0,220.879908,137.835547516,49.4110224043,0.00535163760154,4.83426,44.5714107667
 09/19  16:00:00,946.898336569,81.5913135767,502.080786449,0.0,220.879908,133.019064,31.4019798594,0.0128835836261,4.83426,26.5548362758
 09/19  17:00:00,775.668893517,76.7168697755,415.996619603,0.0,220.879908,53.238744,40.235570504,0.0,4.83426,35.401310504
 09/19  18:00:00,626.997859758,74.9600471179,263.922740705,0.0,220.879908,53.238744,40.3550246838,0.0,4.83426,35.5207646838
 09/19  19:00:00,508.705750793,73.9254393713,136.139306393,0.0,220.879908,53.238744,31.2664262908,17.7515531337,4.83426,8.68061315706
 09/19  20:00:00,423.027689287,73.2764278696,52.4517933168,0.0,220.879908,53.238744,84.5138177134,71.0078686333,4.83426,8.67168908005
 09/19  21:00:00,117.847876937,0.0,0.0,0.0,43.513341876,52.539744,13.5061119311,0.0,4.83426,8.67185193106
 09/19  22:00:00,117.939415425,0.0,0.0,0.0,43.513341876,52.539744,13.4737066162,0.0,4.83426,8.63944661618
 09/19  23:00:00,118.89094434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,117.969608592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,117.958909072,0.0,0.0,0.0,43.513341876,52.539744,13.4514770114,0.0,4.83426,8.61721701139
 09/20  02:00:00,117.95317917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,117.938781968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.366763984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.324460133,0.0,0.0,0.0,43.513341876,52.539744,13.451397571,0.0,4.83426,8.61713757101
 09/20  06:00:00,179.069813021,72.1249823772,0.0041617132285,0.0,43.513341876,53.238744,404.598479438,399.744219438,4.83426,0.02
 09/20  07:00:00,350.786676073,72.1249823772,0.0,0.0,220.879908,53.238744,378.145703711,355.789045041,4.83426,17.5223986703
 09/20  08:00:00,468.137919579,73.4827241746,23.1124985939,0.0,220.879908,145.652643033,276.961366435,213.55671177,36.25695,27.1477046654
 09/20  09:00:00,553.611498556,74.9884306397,105.878930144,0.0,220.879908,145.652643033,200.991212799,120.95102344,36.25695,43.7832393594
 09/20  10:00:00,741.698926929,76.4436286819,284.966942944,0.0,220.879908,151.653867033,96.2393249392,12.2557689636,48.3426,35.6409559756
 09/20  11:00:00,828.691750994,77.1562213713,369.923088323,0.0,220.879908,151.653867033,93.0557474823,0.00985983501786,48.3426,44.7032876473
 09/20  12:00:00,849.909830877,78.2139955205,390.963805465,0.0,220.879908,151.653867033,93.1562715408,0.0,48.3426,44.8136715408
 09/20  13:00:00,906.849678413,80.8269617401,450.920703656,0.0,220.879908,145.652643033,69.0785810845,0.0163600141585,24.1713,44.8909210703
 09/20  14:00:00,986.92903125,84.2046892234,527.092544555,0.0,220.879908,145.652643033,59.7783300172,0.0,24.1713,35.6070300172
 09/20  15:00:00,992.118012009,84.7999850499,539.67877322,0.0,220.879908,137.835547516,49.4164100101,0.00528382063168,4.83426,44.5768661895
 09/20  16:00:00,875.538356989,78.5355940772,435.293811128,0.0,220.879908,133.019064,31.4059388632,0.0130449041606,4.83426,26.558633959
 09/20  17:00:00,657.312690539,74.8841221503,301.073873539,0.0,220.879908,53.238744,40.243743556,0.0,4.83426,35.409483556
 09/20  18:00:00,577.279540777,73.8733098498,213.50303575,0.0,220.879908,53.238744,40.360801489,0.0,4.83426,35.526541489
 09/20  19:00:00,544.180834428,73.3379305043,171.778383553,0.0,220.879908,53.238744,23.5391374285,10.0233143455,4.83426,8.68156308304
 09/20  20:00:00,518.698863569,72.9480525251,146.902029773,0.0,220.879908,53.238744,55.8181714491,42.3124461063,4.83426,8.67146534283
 09/20  21:00:00,118.267439698,0.0,0.0,0.0,43.513341876,52.539744,13.505960808,0.0,4.83426,8.67170080802
 09/20  22:00:00,117.993156356,0.0,0.0,0.0,43.513341876,52.539744,13.4739769808,0.0,4.83426,8.63971698085
 09/20  23:00:00,118.925032802,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.009372488,0.0,0.0,0.0,43.513341876,52.539744,13.4514793774,0.0,4.83426,8.61721937738
 09/21  01:00:00,118.006913953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,118.014369001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.009504708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.479763586,0.0,0.0,0.0,43.513341876,52.539744,13.4514213244,0.0,4.83426,8.61716132442
 09/21  05:00:00,118.444780894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,398.611784695,72.1249823772,216.502962162,0.0,43.513341876,53.238744,215.784560771,210.930300771,4.83426,0.02
 09/21  07:00:00,588.028658717,72.1249823772,233.912521143,0.0,220.879908,53.238744,163.889853961,138.087695388,4.83426,20.9678985731
 09/21  08:00:00,812.379678159,74.3900977951,362.619840795,0.0,220.879908,145.652643033,75.4635304971,7.42512657668,36.25695,31.7814539204
 09/21  09:00:00,923.204767318,75.841565761,471.523951783,0.0,220.879908,145.652643033,71.8598387037,0.0,36.25695,35.6028887037
 09/21  10:00:00,970.585582261,76.6475648446,511.245974026,0.0,220.879908,151.653867033,83.9833632496,0.0,48.3426,35.6407632496
 09/21  11:00:00,975.668292996,79.0535025737,511.557187425,0.0,220.879908,151.653867033,93.0442847976,0.0,48.3426,44.7016847976
 09/21  12:00:00,994.164320106,80.3977872283,529.157376488,0.0,220.879908,151.653867033,93.1611232318,0.0,48.3426,44.8185232318
 09/21  13:00:00,975.921569655,80.5423625539,516.702497641,0.0,220.879908,145.652643033,69.0694374453,0.0108965911964,24.1713,44.8872408541
 09/21  14:00:00,954.800885565,80.5400126256,495.712408714,0.0,220.879908,145.652643033,68.696064987,0.0134974403241,24.1713,44.5112675467
 09/21  15:00:00,956.739952493,81.1741327427,504.989871434,0.0,220.879908,137.835547516,40.5082635721,0.00629372329036,4.83426,35.6677098488
 09/21  16:00:00,993.043062664,76.3573029137,551.303477643,0.0,220.879908,133.019064,40.2546716185,0.0109047107307,4.83426,35.4095069078
 09/21  17:00:00,895.883210005,73.9450448718,536.830893093,0.0,220.879908,53.238744,31.3956831979,0.0,4.83426,26.5614231979
 09/21  18:00:00,870.787073248,73.4573448079,504.205251975,0.0,220.879908,53.238744,40.3609134203,0.0,4.83426,35.5266534203
 09/21  19:00:00,863.194704617,73.1916378943,487.504226992,0.0,220.879908,53.238744,13.5150316849,0.0,4.83426,8.68077168486
 09/21  20:00:00,843.896944149,72.981634396,468.473617409,0.0,220.879908,53.238744,23.357411162,1.199794052,4.83426,17.32335711
 09/21  21:00:00,118.404742493,0.0,0.0,0.0,43.513341876,52.539744,13.5056330565,0.0,4.83426,8.67137305651
 09/21  22:00:00,118.075108822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,118.960540279,0.0,0.0,0.0,43.513341876,52.539744,13.4644329134,0.0,4.83426,8.63017291337
 09/21  24:00:00,118.051008952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.02927771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,118.02266195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,118.018325184,0.0,0.0,0.0,43.513341876,52.539744,13.4498672564,0.0,4.83426,8.61560725643
 09/22  04:00:00,120.359211795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.001087453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,407.522582588,72.1285380145,224.626819896,0.0,43.513341876,53.238744,206.898447628,202.044187628,4.83426,0.02
 09/22  07:00:00,478.709119838,72.1249823772,125.919503043,0.0,220.879908,53.238744,167.562536978,136.451825325,4.83426,26.2764516524
 09/22  08:00:00,635.814745838,74.1399270126,187.795915725,0.0,220.879908,145.652643033,89.6273128787,26.922515712,36.25695,26.4478471667
 09/22  09:00:00,766.415018767,74.9949661583,316.733415864,0.0,220.879908,145.652643033,98.307987393,26.44733505,36.25695,35.603702343
 09/22  10:00:00,845.641788662,75.5307727753,388.914317908,0.0,220.879908,151.653867033,97.9840410793,5.09434984643,48.3426,44.5470912329
 09/22  11:00:00,907.328082584,76.0787267189,448.765591899,0.0,220.879908,151.653867033,84.1081200711,0.0,48.3426,35.7655200711
 09/22  12:00:00,882.483543787,76.437078037,424.703174228,0.0,220.879908,151.653867033,93.1641995663,0.0,48.3426,44.8215995663
 09/22  13:00:00,926.25649968,76.954653876,473.641081827,0.0,220.879908,145.652643033,78.0457063173,0.00615726401138,24.1713,53.8682490533
 09/22  14:00:00,928.160514913,77.2566704873,475.326855808,0.0,220.879908,145.652643033,59.7901079128,0.0,24.1713,35.6188079128
 09/22  15:00:00,936.072349489,77.3006629742,490.84632168,0.0,220.879908,137.835547516,41.3595046358,0.850597575681,4.83426,35.6746470601
 09/22  16:00:00,869.183541814,74.1864144921,432.192618241,0.0,220.879908,133.019064,46.1056495537,5.85810917741,4.83426,35.4132803763
 09/22  17:00:00,665.522359379,72.5841007645,310.561153235,0.0,220.879908,53.238744,57.8077898023,17.5613428782,4.83426,35.4121869241
 09/22  18:00:00,628.068216408,72.4025010995,264.617753606,0.0,220.879908,53.238744,66.9412973444,26.5769455651,4.83426,35.5300917793
 09/22  19:00:00,632.315091264,72.3348117053,260.002446736,0.0,220.879908,53.238744,42.9278150723,29.4117571491,4.83426,8.68179792322
 09/22  20:00:00,630.956799509,72.3095035803,258.67252887,0.0,220.879908,53.238744,52.7741011467,39.2684811793,4.83426,8.67135996732
 09/22  21:00:00,117.954024566,0.0,0.0,0.0,43.513341876,52.539744,13.5058171203,0.0,4.83426,8.67155712035
 09/22  22:00:00,117.997419504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,118.907977043,0.0,0.0,0.0,43.513341876,52.539744,13.4643807831,0.0,4.83426,8.63012078315
 09/22  24:00:00,117.996912492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,117.958334996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.920223847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.882836476,0.0,0.0,0.0,43.513341876,52.539744,13.4453212283,0.0,4.83426,8.61106122826
 09/23  04:00:00,118.302039454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.268655873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,109.32819956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.246247427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.298186945,0.0,0.0,0.0,43.513341876,52.539744,13.4451665729,0.0,4.83426,8.61090657286
 09/23  09:00:00,100.396602229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.45923764,0.0,0.0,0.0,43.513341876,52.539744,13.5430464912,0.0,4.83426,8.70878649124
 09/23  11:00:00,101.30298352,0.0,0.0,0.0,43.513341876,52.539744,13.4836279338,0.0,4.83426,8.64936793383
 09/23  12:00:00,107.663678139,0.217260005948,6.88253154191,0.0,43.513341876,52.539744,13.4833050739,0.0,4.83426,8.64904507386
 09/23  13:00:00,181.061197376,2.16083083102,77.4314950435,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,279.775568353,3.10972430431,173.785591156,0.0,43.513341876,52.539744,13.4775861659,0.0,4.83426,8.64332616591
 09/23  15:00:00,215.275016633,2.38302630177,110.31456679,0.0,43.513341876,52.539744,13.4775703129,0.0,4.83426,8.64331031286
 09/23  16:00:00,207.253219668,2.22842093592,102.722564659,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,190.851766394,2.15726201733,86.6386516976,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,109.299746043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.697837718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.611714973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.355129146,0.0,0.0,0.0,43.513341876,52.539744,31.1859107586,0.0,4.83426,26.3516507586
 09/23  22:00:00,117.979691274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.813890347,0.0,0.0,0.0,43.513341876,52.539744,13.4452041713,0.0,4.83426,8.61094417135
 09/23  24:00:00,117.960903576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.953168759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.901244126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.889384075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.354747701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.299362466,0.0,0.0,0.0,43.513341876,52.539744,13.4452596748,0.0,4.83426,8.61099967481
 09/24  06:00:00,109.342904626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,100.289626711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.385347646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.508376626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.567695216,0.0,0.0,0.0,43.513341876,52.539744,22.2337692281,0.0,4.83426,17.3995092281
 09/24  11:00:00,130.059568578,0.648584340846,27.548097994,0.0,43.513341876,52.539744,13.484168218,0.0,4.83426,8.649908218
 09/24  12:00:00,321.860040504,3.49167549776,215.142707803,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,413.448577359,3.97930092063,305.500911121,0.0,43.513341876,52.539744,13.4840141363,0.0,4.83426,8.64975413634
 09/24  14:00:00,468.651073677,4.23567609139,359.837004456,0.0,43.513341876,52.539744,13.4775759526,0.0,4.83426,8.64331595259
 09/24  15:00:00,393.884017052,4.03209371478,286.064393856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,386.093406471,4.07255668622,278.496578048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,321.952928074,3.16503179089,215.910068162,0.0,43.513341876,52.539744,13.4453385532,0.0,4.83426,8.61107855316
 09/24  18:00:00,236.994771268,1.98349643109,124.220463228,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,118.770265551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.6913256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.428196369,0.0,0.0,0.0,43.513341876,52.539744,31.1847446194,0.0,4.83426,26.3504846194
 09/24  22:00:00,118.027995122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.883882238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,118.059945031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,118.055397486,0.0,0.0,0.0,43.513341876,52.539744,13.4516470502,0.0,4.83426,8.61738705023
 09/25  02:00:00,118.04155351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,118.021777167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.467428901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.440877859,0.0,0.0,0.0,43.513341876,52.539744,13.4516355931,0.0,4.83426,8.61737559308
 09/25  06:00:00,368.649470468,72.218412216,183.916574351,0.0,43.513341876,53.238744,189.25821862,184.40395862,4.83426,0.02
 09/25  07:00:00,517.27436701,72.1249823772,164.071386662,0.0,220.879908,53.238744,195.703043744,173.342494838,4.83426,17.5262889068
 09/25  08:00:00,700.086169022,74.4979384003,251.344675313,0.0,220.879908,145.652643033,123.466524898,51.9469495769,36.25695,35.2626253214
 09/25  09:00:00,788.997628248,76.1689786854,338.172901879,0.0,220.879908,145.652643033,78.4138059667,6.5445605812,36.25695,35.6122953855
 09/25  10:00:00,833.540243332,77.7846829075,375.068787361,0.0,220.879908,151.653867033,83.9968196165,0.0,48.3426,35.6542196165
 09/25  11:00:00,878.291823297,78.8037571371,417.802240746,0.0,220.879908,151.653867033,93.0624997856,0.0,48.3426,44.7198997856
 09/25  12:00:00,898.47190199,79.7136165727,437.904226737,0.0,220.879908,151.653867033,93.1806032514,0.0,48.3426,44.8380032514
 09/25  13:00:00,862.058335719,79.5474730436,407.562997415,0.0,220.879908,145.652643033,69.0875377252,0.0103528552968,24.1713,44.9058848699
 09/25  14:00:00,897.688193208,79.9113716042,442.078684185,0.0,220.879908,145.652643033,68.6965621679,0.0,24.1713,44.5252621679
 09/25  15:00:00,860.837893704,81.820062172,411.074205705,0.0,220.879908,137.835547516,40.5250624114,0.00539053757533,4.83426,35.6854118738
 09/25  16:00:00,847.097946049,77.1230781401,407.183165052,0.0,220.879908,133.019064,40.2653315587,0.0112786419046,4.83426,35.4197929168
 09/25  17:00:00,608.223632844,74.0032238484,251.737568659,0.0,220.879908,53.238744,40.2544307457,0.0,4.83426,35.4201707457
 09/25  18:00:00,503.111418313,73.2321382907,136.620337878,0.0,220.879908,53.238744,60.2853082379,19.9142881698,4.83426,35.536760068
 09/25  19:00:00,447.188265002,72.819722689,75.7090548346,0.0,220.879908,53.238744,66.2782913301,52.7621519668,4.83426,8.68187936323
 09/25  20:00:00,391.170638914,72.4997362773,21.3113475492,0.0,220.879908,53.238744,113.84448885,100.337614198,4.83426,8.67261465256
 09/25  21:00:00,118.107911214,0.0,0.0,0.0,43.513341876,52.539744,13.5071270794,0.0,4.83426,8.67286707941
 09/25  22:00:00,117.846198882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,118.769601894,0.0,0.0,0.0,43.513341876,52.539744,13.4647648696,0.0,4.83426,8.63050486961
 09/25  24:00:00,117.846412159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.849236548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.829891689,0.0,0.0,0.0,43.513341876,52.539744,13.4516567023,0.0,4.83426,8.61739670226
 09/26  03:00:00,117.801101174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.903876593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.575423282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,182.754257797,72.1249823772,0.00291030677973,0.0,43.513341876,53.238744,793.298603434,779.846792621,4.83426,8.61755081279
 09/26  07:00:00,350.728533887,72.1249823772,0.0,0.0,220.879908,53.238744,614.694914802,592.334234136,4.83426,17.5264206663
 09/26  08:00:00,443.785200794,72.7033863233,0.00220800800637,0.0,220.879908,145.652643033,421.968769433,359.259498733,36.25695,26.4523206998
 09/26  09:00:00,449.486475296,74.0769496416,4.14530691654,0.0,220.879908,145.652643033,316.186961152,235.415874687,36.25695,44.5141364643
 09/26  10:00:00,520.531331385,76.4604305773,65.6177563991,0.0,220.879908,151.653867033,202.781123139,118.782733195,48.3426,35.6557899444
 09/26  11:00:00,625.512189066,79.2984763623,165.332328159,0.0,220.879908,151.653867033,122.979890422,29.9126053207,48.3426,44.7246851015
 09/26  12:00:00,706.580396494,81.9835326231,243.832849197,0.0,220.879908,151.653867033,94.8262286841,1.64206999552,48.3426,44.8415586886
 09/26  13:00:00,723.835275765,84.1786383933,265.474870381,0.0,220.879908,145.652643033,69.0943145479,0.00591319260418,24.1713,44.9171013553
 09/26  14:00:00,908.227242326,86.5206030202,446.48979316,0.0,220.879908,145.652643033,68.6998090901,0.0,24.1713,44.5285090901
 09/26  15:00:00,885.95028432,88.210411836,430.37832104,0.0,220.879908,137.835547516,40.5221472085,0.00469426500473,4.83426,35.6831929435
 09/26  16:00:00,949.067622758,81.6418957871,504.737252653,0.0,220.879908,133.019064,40.2675617751,0.0094339835833,4.83426,35.4238677915
 09/26  17:00:00,696.596947222,76.6512091672,337.674935418,0.0,220.879908,53.238744,31.402996334,0.0,4.83426,26.568736334
 09/26  18:00:00,641.983472799,74.8814172089,273.332902686,0.0,220.879908,53.238744,43.1881740384,2.80579564229,4.83426,35.5481183961
 09/26  19:00:00,473.234729586,73.8508742149,101.221169921,0.0,220.879908,53.238744,62.5798517139,40.4004163453,4.83426,17.3451753686
 09/26  20:00:00,393.176596966,73.1534133325,23.1852675517,0.0,220.879908,53.238744,109.6736422,96.1677294444,4.83426,8.67165275516
 09/26  21:00:00,117.785633694,0.0,0.0,0.0,43.513341876,52.539744,13.5064377541,0.0,4.83426,8.67217775412
 09/26  22:00:00,117.848694576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.783092078,0.0,0.0,0.0,43.513341876,52.539744,13.4645102728,0.0,4.83426,8.63025027284
 09/26  24:00:00,117.856010087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,117.828229884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.802177647,0.0,0.0,0.0,43.513341876,52.539744,13.4517786832,0.0,4.83426,8.61751868321
 09/27  03:00:00,117.795353593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.217481139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.170844169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,182.135784112,72.1249823772,0.00325294280617,0.0,43.513341876,53.238744,880.060523963,866.608730657,4.83426,8.61753330575
 09/27  07:00:00,350.810435929,72.1249823772,0.0,0.0,220.879908,53.238744,747.215617499,724.85277315,4.83426,17.528584349
 09/27  08:00:00,443.880944127,72.7432246679,0.00247910600555,0.0,220.879908,145.652643033,535.186111218,472.476468434,36.25695,26.4526927836
 09/27  09:00:00,459.169784508,74.2773478691,13.4642023036,0.0,220.879908,145.652643033,302.789580172,230.125161039,36.25695,36.4074691323
 09/27  10:00:00,546.745385994,76.8503258156,91.5049082639,0.0,220.879908,151.653867033,158.809961062,66.6846444664,48.3426,43.7827165956
 09/27  11:00:00,715.867008024,80.0309273788,255.508639179,0.0,220.879908,151.653867033,93.8153683887,0.738312043554,48.3426,44.7344563452
 09/27  12:00:00,898.599735337,82.6164490735,435.825926131,0.0,220.879908,151.653867033,93.1922640532,0.0,48.3426,44.8496640532
 09/27  13:00:00,988.907293244,84.3339069568,528.20736076,0.0,220.879908,145.652643033,69.1068769628,0.0148118489104,24.1713,44.9207651139
 09/27  14:00:00,1004.51812655,86.9011442729,542.177401984,0.0,220.879908,145.652643033,61.2793499989,0.0,24.1713,37.1080499989
 09/27  15:00:00,998.854951815,88.2850482489,543.189320812,0.0,220.879908,137.835547516,47.9651951793,0.00602157917418,4.83426,43.1249136001
 09/27  16:00:00,935.437947798,80.9747473237,492.781887217,0.0,220.879908,133.019064,40.2737047016,0.013196213006,4.83426,35.4262484886
 09/27  17:00:00,653.870189995,75.6424410551,296.997451865,0.0,220.879908,53.238744,31.407738779,0.0,4.83426,26.573478779
 09/27  18:00:00,548.757686398,74.326259885,181.811947646,0.0,220.879908,53.238744,47.1860346089,6.80377718933,4.83426,35.5479974196
 09/27  19:00:00,474.111665938,73.6029918186,102.222978331,0.0,220.879908,53.238744,64.5382746364,42.3583386379,4.83426,17.3456759984
 09/27  20:00:00,412.639889948,73.0386942241,42.1062113401,0.0,220.879908,53.238744,96.497335568,82.9909264071,4.83426,8.67214916088
 09/27  21:00:00,118.174515604,0.0,0.0,0.0,43.513341876,52.539744,13.5066907727,0.0,4.83426,8.67243077266
 09/27  22:00:00,117.91870199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,118.846293742,0.0,0.0,0.0,43.513341876,52.539744,13.4646776322,0.0,4.83426,8.63041763215
 09/27  24:00:00,117.928800965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,117.940583013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.93008182,0.0,0.0,0.0,43.513341876,52.539744,13.4519306094,0.0,4.83426,8.61767060939
 09/28  03:00:00,117.911550235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.352791195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.296312187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,182.043856944,72.1249823772,0.00392144080998,0.0,43.513341876,53.238744,497.397156727,483.945567994,4.83426,8.61732873295
 09/28  07:00:00,350.768564799,72.1249823772,0.0,0.0,220.879908,53.238744,455.171374402,432.807287257,4.83426,17.5298271447
 09/28  08:00:00,444.389811375,73.2557035268,0.0026139634037,0.0,220.879908,145.652643033,374.420439831,311.708411221,36.25695,26.4550786099
 09/28  09:00:00,445.424140012,74.2293505889,0.0,0.0,220.879908,145.652643033,350.309822971,269.532408731,36.25695,44.5204642402
 09/28  10:00:00,477.131293863,74.8191925464,24.717052376,0.0,220.879908,151.653867033,290.139869887,206.133340852,48.3426,35.6639290351
 09/28  11:00:00,587.27261585,75.7856791006,131.630542729,0.0,220.879908,151.653867033,163.621170779,70.5460787332,48.3426,44.7324920458
 09/28  12:00:00,753.887564601,77.1470976613,296.440193538,0.0,220.879908,151.653867033,93.7447807448,0.550548945613,48.3426,44.8516317992
 09/28  13:00:00,947.181664876,81.2524515018,490.116011359,0.0,220.879908,145.652643033,69.1060605091,0.00592780860222,24.1713,44.9288327005
 09/28  14:00:00,961.722170993,84.6326909868,499.91384186,0.0,220.879908,145.652643033,68.7099079951,0.0,24.1713,44.5386079951
 09/28  15:00:00,981.192188124,86.3176637988,524.41981242,0.0,220.879908,137.835547516,40.526906395,0.0,4.83426,35.692646395
 09/28  16:00:00,1025.84071211,79.326266786,580.981135161,0.0,220.879908,133.019064,40.2712958384,0.0103335793386,4.83426,35.4267022591
 09/28  17:00:00,917.839329775,75.1736433923,557.579870281,0.0,220.879908,53.238744,40.0472898036,0.0,4.83426,35.2130298036
 09/28  18:00:00,893.865197532,74.1828085028,523.643085081,0.0,220.879908,53.238744,40.5931229652,0.0,4.83426,35.7588629652
 09/28  19:00:00,745.697851032,73.5760338303,370.981599657,0.0,220.879908,53.238744,18.8400876724,5.32331474328,4.83426,8.68251292908
 09/28  20:00:00,638.94479324,73.1357155597,265.654499961,0.0,220.879908,53.238744,54.5214814102,41.0139907583,4.83426,8.67323065187
 09/28  21:00:00,118.290402047,0.0,0.0,0.0,43.513341876,52.539744,13.5065864053,0.0,4.83426,8.6723264053
 09/28  22:00:00,118.007332836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  23:00:00,118.922605132,0.0,0.0,0.0,43.513341876,52.539744,13.4646571593,0.0,4.83426,8.63039715929
 09/28  24:00:00,118.028247436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.022844859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,118.017151133,0.0,0.0,0.0,43.513341876,52.539744,13.4517136378,0.0,4.83426,8.61745363776
 09/29  03:00:00,118.010876868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.352284964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,119.99365689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,388.793241375,72.1259625879,203.174537418,0.0,43.513341876,53.238744,221.654244642,208.203566381,4.83426,8.61641826065
 09/29  07:00:00,589.523429537,72.1249823772,235.386284899,0.0,220.879908,53.238744,167.462336818,145.098137455,4.83426,17.5299393622
 09/29  08:00:00,741.905656127,74.1938790215,292.974472277,0.0,220.879908,145.652643033,93.5065810931,30.7917928856,36.25695,26.4578382074
 09/29  09:00:00,820.077048539,75.3452070806,369.641306139,0.0,220.879908,145.652643033,91.5372401325,10.7552998981,36.25695,44.5249902345
 09/29  10:00:00,864.2516685,75.7598792791,407.194819164,0.0,220.879908,151.653867033,85.1172694063,1.1044912932,48.3426,35.6701781131
 09/29  11:00:00,914.699115746,76.2955030331,455.894607251,0.0,220.879908,151.653867033,93.0923532086,0.00872191546755,48.3426,44.7410312931
 09/29  12:00:00,954.602525817,77.1731987947,495.666539166,0.0,220.879908,151.653867033,93.2002144642,0.0,48.3426,44.8576144642
 09/29  13:00:00,914.030896818,77.7408217925,460.899312845,0.0,220.879908,145.652643033,69.1033092025,0.00535156865002,24.1713,44.9266576338
 09/29  14:00:00,891.913727343,78.0809469144,438.66902719,0.0,220.879908,145.652643033,68.7162725052,0.0,24.1713,44.5449725052
 09/29  15:00:00,855.877901442,78.3298690819,410.535444601,0.0,220.879908,137.835547516,40.5312006901,0.0,4.83426,35.6969406901
 09/29  16:00:00,771.140546447,74.8171571339,334.695789947,0.0,220.879908,133.019064,40.2776078464,0.0112610822041,4.83426,35.4320867642
 09/29  17:00:00,601.0950261,72.9304196308,246.680503385,0.0,220.879908,53.238744,40.5434671152,0.279680417876,4.83426,35.4295266973
 09/29  18:00:00,634.404405921,72.6636234679,267.774516555,0.0,220.879908,53.238744,43.7469828034,3.36019429778,4.83426,35.5525285056
 09/29  19:00:00,682.32366372,72.5256060286,309.322412732,0.0,220.879908,53.238744,20.720002682,7.20251710114,4.83426,8.68322558089
 09/29  20:00:00,643.627946937,72.4362331203,271.133634112,0.0,220.879908,53.238744,31.0190146164,17.5118713406,4.83426,8.67288327578
 09/29  21:00:00,117.978283904,0.0,0.0,0.0,43.513341876,52.539744,13.5074613637,0.0,4.83426,8.67320136369
 09/29  22:00:00,118.025649504,0.0,0.0,0.0,43.513341876,52.539744,13.4744648614,0.0,4.83426,8.64020486137
 09/29  23:00:00,118.940249546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,118.049300498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,118.041157687,0.0,0.0,0.0,43.513341876,52.539744,13.445429062,0.0,4.83426,8.61116906197
 09/30  02:00:00,118.036659887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.01404029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.471156149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.436406624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,109.510211988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,100.457574543,0.0,0.0,0.0,43.513341876,52.539744,13.4453677303,0.0,4.83426,8.61110773029
 09/30  08:00:00,100.502819137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.566080597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.57123528,0.0,0.0,0.0,43.513341876,52.539744,22.2367833077,0.0,4.83426,17.4025233077
 09/30  11:00:00,101.304443358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.444502755,0.0,0.0,0.0,43.513341876,52.539744,13.4848039234,0.0,4.83426,8.65054392345
 09/30  13:00:00,100.512340909,0.0,0.0,0.0,43.513341876,52.539744,13.4776784785,0.0,4.83426,8.6434184785
 09/30  14:00:00,100.531411101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,100.505529856,0.0,0.0,0.0,43.513341876,52.539744,13.4780732669,0.0,4.83426,8.64381326686
 09/30  16:00:00,100.284816187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,100.268677293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,115.18466645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.637264542,0.0,0.0,0.0,43.513341876,52.539744,13.445476823,0.0,4.83426,8.611216823
 09/30  20:00:00,118.551326008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.266580882,0.0,0.0,0.0,43.513341876,52.539744,31.1945876256,0.0,4.83426,26.3603276256
 09/30  22:00:00,117.871962719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.701357663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,117.788279128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.756071479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.721733784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.685942933,0.0,0.0,0.0,43.513341876,52.539744,13.4454150459,0.0,4.83426,8.61115504591
 10/01  04:00:00,118.079224233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.032343267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,112.072087807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,100.010182163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.066009052,0.0,0.0,0.0,43.513341876,52.539744,13.4519655751,0.0,4.83426,8.61770557506
 10/01  09:00:00,100.152412041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.251729604,0.0,0.0,0.0,43.513341876,52.539744,13.5463313607,0.0,4.83426,8.71207136065
 10/01  11:00:00,101.173209654,0.0,0.0,0.0,43.513341876,52.539744,13.4845376174,0.0,4.83426,8.65027761735
 10/01  12:00:00,100.352449599,0.0,0.0,0.0,43.513341876,52.539744,13.4843441508,0.0,4.83426,8.65008415083
 10/01  13:00:00,111.541345279,0.216532234803,10.7327511084,0.0,43.513341876,52.539744,13.4850312667,0.0,4.83426,8.65077126667
 10/01  14:00:00,182.489752325,1.95078115213,78.8593965759,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,163.456429763,1.85689492862,60.0837278561,0.0,43.513341876,52.539744,13.4784942078,0.0,4.83426,8.6442342078
 10/01  16:00:00,153.84837056,1.94378526157,50.7411959762,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,109.774557515,0.426953511523,8.9964735444,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,115.062104857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,118.453560379,0.0,0.0,0.0,43.513341876,52.539744,13.4453472595,0.0,4.83426,8.61108725947
 10/01  20:00:00,118.389561991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.152359375,0.0,0.0,0.0,43.513341876,52.539744,31.1942594647,0.0,4.83426,26.3599994647
 10/01  22:00:00,117.799552414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.653518885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.759629533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.768959559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.763948048,0.0,0.0,0.0,43.513341876,52.539744,13.4518368761,0.0,4.83426,8.61757687612
 10/02  03:00:00,117.739006899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.153733494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.136988058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,185.047481368,72.1249823772,0.0,0.0,43.513341876,53.238744,749.270276318,735.818347304,4.83426,8.6176690145
 10/02  07:00:00,350.740786699,72.1249823772,0.0,0.0,220.879908,53.238744,628.756727026,606.388243406,4.83426,17.5342236203
 10/02  08:00:00,446.357531394,72.2848757243,2.92807334069,0.0,220.879908,145.652643033,377.803673574,315.082849375,36.25695,26.4638741991
 10/02  09:00:00,538.861799922,73.3459247056,92.6969394728,0.0,220.879908,145.652643033,171.906447915,91.1043679913,36.25695,44.5451299234
 10/02  10:00:00,683.324985302,75.2202051142,228.089675063,0.0,220.879908,151.653867033,84.023009129,0.0,48.3426,35.680409129
 10/02  11:00:00,877.697907173,78.3629537769,417.410996052,0.0,220.879908,151.653867033,93.0959327368,0.0,48.3426,44.7533327368
 10/02  12:00:00,1026.54441488,81.3991860074,562.875125462,0.0,220.879908,151.653867033,93.2182275193,0.0,48.3426,44.8756275193
 10/02  13:00:00,1040.66728401,83.6302271449,580.172161587,0.0,220.879908,145.652643033,78.1062092137,0.0092746134119,24.1713,53.9256346003
 10/02  14:00:00,1049.39174756,86.0236606275,586.661346224,0.0,220.879908,145.652643033,59.8238174998,0.0,24.1713,35.6525174998
 10/02  15:00:00,1051.82262166,88.0508751786,594.940801729,0.0,220.879908,137.835547516,49.353403286,0.0,4.83426,44.519143286
 10/02  16:00:00,1073.86324891,82.3084345841,627.852801885,0.0,220.879908,133.019064,31.5403055287,0.0108592993379,4.83426,26.6951862293
 10/02  17:00:00,949.290934163,76.8790143301,589.256165457,0.0,220.879908,53.238744,40.2796578171,0.0073571805144,4.83426,35.4380406366
 10/02  18:00:00,820.450007913,75.0904746052,447.88391338,0.0,220.879908,53.238744,40.3988048327,0.0,4.83426,35.5645448327
 10/02  19:00:00,628.966474043,74.0657059432,255.201010194,0.0,220.879908,53.238744,14.6350413012,1.11786706337,4.83426,8.68291423785
 10/02  20:00:00,520.290126525,73.3812810691,148.169253809,0.0,220.879908,53.238744,41.4709108204,27.962546404,4.83426,8.67410441634
 10/02  21:00:00,118.236475738,0.0,0.0,0.0,43.513341876,52.539744,13.5066183049,0.0,4.83426,8.6723583049
 10/02  22:00:00,117.949171178,0.0,0.0,0.0,43.513341876,52.539744,13.4747205215,0.0,4.83426,8.64046052149
 10/02  23:00:00,118.8542916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.926796348,0.0,0.0,0.0,43.513341876,52.539744,13.4519106743,0.0,4.83426,8.6176506743
 10/03  01:00:00,117.911672102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.885310532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.855555392,0.0,0.0,0.0,43.513341876,52.539744,13.4520290454,0.0,4.83426,8.61776904542
 10/03  04:00:00,119.988087413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.655248514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,185.703819643,72.1249823772,0.0030395950119,0.0,43.513341876,53.238744,611.578128658,606.723868658,4.83426,0.02
 10/03  07:00:00,350.743204995,72.1249823772,0.0,0.0,220.879908,53.238744,501.932786433,470.806885016,4.83426,26.2916414177
 10/03  08:00:00,486.791739301,72.9533106051,42.1041223547,0.0,220.879908,145.652643033,247.752388247,185.028316756,36.25695,26.4671214913
 10/03  09:00:00,604.427772338,75.1960237622,155.970868762,0.0,220.879908,145.652643033,105.140912351,33.2440850496,36.25695,35.6398773019
 10/03  10:00:00,806.738904763,78.285719444,347.497885289,0.0,220.879908,151.653867033,92.9420552817,0.0,48.3426,44.5994552817
 10/03  11:00:00,949.021293242,81.7279533174,484.407113399,0.0,220.879908,151.653867033,93.0982575826,0.0,48.3426,44.7556575826
 10/03  12:00:00,1025.03240005,84.3537555415,558.575411491,0.0,220.879908,151.653867033,93.221870626,0.0,48.3426,44.879270626
 10/03  13:00:00,1027.98365653,86.427404885,565.290912524,0.0,220.879908,145.652643033,69.1327353755,0.00975993614014,24.1713,44.9516754393
 10/03  14:00:00,1019.59702423,88.5575506633,554.66899494,0.0,220.879908,145.652643033,68.731406637,0.0,24.1713,44.560106637
 10/03  15:00:00,1012.22933288,90.0237292387,553.967770964,0.0,220.879908,137.835547516,40.5435551271,0.0,4.83426,35.7092951271
 10/03  16:00:00,1024.73713314,83.6242207002,578.424324013,0.0,220.879908,133.019064,40.2923156932,0.0121038588113,4.83426,35.4459518344
 10/03  17:00:00,781.963521911,77.3070467039,422.648691798,0.0,220.879908,53.238744,40.2743533478,0.0,4.83426,35.4400933478
 10/03  18:00:00,631.890914334,75.247964972,260.573599496,0.0,220.879908,53.238744,42.9564436193,2.55820116951,4.83426,35.5639824498
 10/03  19:00:00,514.224931814,74.1420322896,141.988317091,0.0,220.879908,53.238744,41.894602596,28.3768027774,4.83426,8.68353981858
 10/03  20:00:00,450.778183402,73.4244619193,79.880874311,0.0,220.879908,53.238744,84.618602601,71.1110156838,4.83426,8.67332691722
 10/03  21:00:00,117.844191247,0.0,0.0,0.0,43.513341876,52.539744,13.5086368793,0.0,4.83426,8.67437687928
 10/03  22:00:00,117.888807942,0.0,0.0,0.0,43.513341876,52.539744,13.4752412168,0.0,4.83426,8.64098121683
 10/03  23:00:00,118.835796035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.927458791,0.0,0.0,0.0,43.513341876,52.539744,13.4519330502,0.0,4.83426,8.6176730502
 10/04  01:00:00,117.932825414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.934197416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,117.937007033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.384958315,0.0,0.0,0.0,43.513341876,52.539744,13.4520716863,0.0,4.83426,8.61781168631
 10/04  05:00:00,118.341941634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
