Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  06:00:00,210.643116996,72.1249823772,25.2378602701,0.0,43.513341876,53.238744,370.573709648,365.719449648,4.83426,0.02
 10/04  07:00:00,369.487099231,72.1249823772,18.4110344972,0.0,220.879908,53.238744,352.142005271,321.012794152,4.83426,26.2949511192
 10/04  08:00:00,480.133935804,73.2290104381,35.1913330736,0.0,220.879908,145.652643033,263.725615398,200.999609768,36.25695,26.4690556299
 10/04  09:00:00,516.742704913,74.1636684921,70.3205251274,0.0,220.879908,145.652643033,255.363190794,183.465341804,36.25695,35.6408989895
 10/04  10:00:00,552.959551581,74.8076864338,99.5854287785,0.0,220.879908,151.653867033,249.594037022,156.650953197,48.3426,44.6004838247
 10/04  11:00:00,702.579781105,77.1520657578,244.647852804,0.0,220.879908,151.653867033,135.037515768,41.929450476,48.3426,44.7654652917
 10/04  12:00:00,961.719175622,81.7114879265,497.847051069,0.0,220.879908,151.653867033,93.2389636622,0.0,48.3426,44.8963636622
 10/04  13:00:00,982.289807506,84.6775172008,519.98748396,0.0,220.879908,145.652643033,69.1393426768,0.0107368040423,24.1713,44.9573058728
 10/04  14:00:00,992.900038542,87.2472015436,527.403819857,0.0,220.879908,145.652643033,68.7354046984,0.0,24.1713,44.5641046984
 10/04  15:00:00,990.808376028,89.0193663994,531.248590013,0.0,220.879908,137.835547516,40.5490546132,0.0,4.83426,35.7147946132
 10/04  16:00:00,1010.67346077,81.9861024439,564.071323307,0.0,220.879908,133.019064,40.2965048094,0.0134926423094,4.83426,35.4487521671
 10/04  17:00:00,881.08948023,76.3442156681,521.249812141,0.0,220.879908,53.238744,40.2836130112,0.0,4.83426,35.4493530112
 10/04  18:00:00,673.193103845,74.590319143,301.97332312,0.0,220.879908,53.238744,49.1797647111,8.77786388375,4.83426,35.5676408274
 10/04  19:00:00,465.417197734,73.6976600128,93.6686587033,0.0,220.879908,53.238744,71.9570338238,58.4389275085,4.83426,8.68384631537
 10/04  20:00:00,404.02134005,73.1400521959,33.5581769455,0.0,220.879908,53.238744,108.527029951,95.0191459312,4.83426,8.67362401933
 10/04  21:00:00,118.17891945,0.0,0.0,0.0,43.513341876,52.539744,13.5083476994,0.0,4.83426,8.67408769944
 10/04  22:00:00,117.915380077,0.0,0.0,0.0,43.513341876,52.539744,13.4748048289,0.0,4.83426,8.64054482893
 10/04  23:00:00,118.84232974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,117.941892522,0.0,0.0,0.0,43.513341876,52.539744,13.4521365134,0.0,4.83426,8.61787651344
 10/05  01:00:00,117.934170995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.928247843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.922485341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.371096686,0.0,0.0,0.0,43.513341876,52.539744,13.4519850111,0.0,4.83426,8.6177250111
 10/05  05:00:00,118.3230564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,185.04096532,72.1249823772,0.00352302647149,0.0,43.513341876,53.238744,411.31011945,406.45585945,4.83426,0.02
 10/05  07:00:00,350.783358832,72.1249823772,0.0,0.0,220.879908,53.238744,391.459500384,360.328040811,4.83426,26.2971995727
 10/05  08:00:00,464.037385389,73.1494770924,19.4603909596,0.0,220.879908,145.652643033,297.54741149,234.818462381,36.25695,26.471999109
 10/05  09:00:00,497.201872475,74.0782924935,51.1624027978,0.0,220.879908,145.652643033,280.057489683,208.154639946,36.25695,35.6458997366
 10/05  10:00:00,559.340539106,74.6361556973,106.043894983,0.0,220.879908,151.653867033,259.601797105,166.651539656,48.3426,44.6076574494
 10/05  11:00:00,695.772124605,76.0556264098,238.910900519,0.0,220.879908,151.653867033,151.105156165,57.9940086625,48.3426,44.7685475028
 10/05  12:00:00,877.870142654,79.6250123443,417.252781671,0.0,220.879908,151.653867033,93.8734763142,0.639919079542,48.3426,44.8909572347
 10/05  13:00:00,964.447412307,82.9623850888,505.523523931,0.0,220.879908,145.652643033,69.1382731884,0.00604846761718,24.1713,44.9609247208
 10/05  14:00:00,960.443832856,85.7182257367,497.546304072,0.0,220.879908,145.652643033,68.7435062317,0.0,24.1713,44.5722062317
 10/05  15:00:00,966.510565668,87.4950556756,509.07396225,0.0,220.879908,137.835547516,40.55497414,0.0,4.83426,35.72071414
 10/05  16:00:00,984.689384329,80.0128518722,540.798608682,0.0,220.879908,133.019064,40.3003989775,0.014382044945,4.83426,35.4517569325
 10/05  17:00:00,804.93947529,75.2632823665,446.920560988,0.0,220.879908,53.238744,40.5114859335,0.224067213474,4.83426,35.45315872
 10/05  18:00:00,640.701888354,73.9884810264,270.228144653,0.0,220.879908,53.238744,61.6163697177,21.2057694407,4.83426,35.576340277
 10/05  19:00:00,569.260608632,73.3864181914,196.538095042,0.0,220.879908,53.238744,64.6788631842,51.1607693478,4.83426,8.68383383637
 10/05  20:00:00,589.066364868,73.0079146002,216.398295371,0.0,220.879908,53.238744,74.6999886107,61.1919408518,4.83426,8.67378775893
 10/05  21:00:00,118.274398194,0.0,0.0,0.0,43.513341876,52.539744,13.508874486,0.0,4.83426,8.67461448596
 10/05  22:00:00,117.989555444,0.0,0.0,0.0,43.513341876,52.539744,13.4754741126,0.0,4.83426,8.64121411258
 10/05  23:00:00,118.902620041,0.0,0.0,0.0,43.513341876,52.539744,13.4652959046,0.0,4.83426,8.63103590464
 10/05  24:00:00,118.016889216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,118.01774088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,118.012680771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,118.007916496,0.0,0.0,0.0,43.513341876,52.539744,13.4520748369,0.0,4.83426,8.61781483687
 10/06  04:00:00,120.351130685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.970888653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,410.254179952,72.1278807541,221.394417569,0.0,43.513341876,53.238744,231.202661959,226.348401959,4.83426,0.02
 10/06  07:00:00,548.856487454,72.1249823772,195.24435608,0.0,220.879908,53.238744,221.415718791,190.283089263,4.83426,26.2983695273
 10/06  08:00:00,672.440364148,73.8170353108,224.555468604,0.0,220.879908,145.652643033,155.132967387,92.407043254,36.25695,26.4689741331
 10/06  09:00:00,725.516515924,74.7795954445,276.402285093,0.0,220.879908,145.652643033,170.378278176,89.5654929766,36.25695,44.5558351993
 10/06  10:00:00,774.571269339,75.2368697093,318.699759244,0.0,220.879908,151.653867033,139.633339044,55.5969468362,48.3426,35.6937922076
 10/06  11:00:00,854.321291449,75.7660367357,396.416838052,0.0,220.879908,151.653867033,114.766244171,21.6496636287,48.3426,44.773980542
 10/06  12:00:00,925.376256181,76.2302826324,467.340405327,0.0,220.879908,151.653867033,98.1714837735,4.93467648608,48.3426,44.8942072874
 10/06  13:00:00,956.20843928,76.8868955568,502.646112198,0.0,220.879908,145.652643033,78.1359472289,0.00547434313252,24.1713,53.9591728858
 10/06  14:00:00,952.072552255,79.486025145,494.431089532,0.0,220.879908,145.652643033,59.8384093419,0.0,24.1713,35.6671093419
 10/06  15:00:00,957.73042769,81.9450496792,504.982131872,0.0,220.879908,137.835547516,49.4836101977,0.0,4.83426,44.6493501977
 10/06  16:00:00,997.28424466,76.8929182573,555.039111144,0.0,220.879908,133.019064,37.6890322163,0.0110228733168,4.83426,32.843749343
 10/06  17:00:00,896.394856415,73.7895040263,537.847651186,0.0,220.879908,53.238744,34.0370142545,0.0,4.83426,29.2027542545
 10/06  18:00:00,745.472399612,73.1797904955,371.46043304,0.0,220.879908,53.238744,49.0064174453,8.59013800372,4.83426,35.5820194416
 10/06  19:00:00,636.824211635,72.8677935473,264.142285976,0.0,220.879908,53.238744,55.0674180976,32.8833254792,4.83426,17.3498326184
 10/06  20:00:00,649.160122701,72.6574325622,276.449259639,0.0,220.879908,53.238744,58.4078381858,44.8993810052,4.83426,8.67419718061
 10/06  21:00:00,117.969614179,0.0,0.0,0.0,43.513341876,52.539744,13.5089107577,0.0,4.83426,8.67465075775
 10/06  22:00:00,118.021342292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.927503521,0.0,0.0,0.0,43.513341876,52.539744,13.4655235661,0.0,4.83426,8.63126356606
 10/06  24:00:00,118.041997562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,118.03273981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,118.037470924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,118.027903373,0.0,0.0,0.0,43.513341876,52.539744,13.4440401859,0.0,4.83426,8.60978018589
 10/07  04:00:00,118.500739422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.487892084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,112.532372482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,100.447022865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.463880811,0.0,0.0,0.0,43.513341876,52.539744,13.4455271453,0.0,4.83426,8.61126714534
 10/07  09:00:00,100.529098874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,100.57540091,0.0,0.0,0.0,43.513341876,52.539744,13.5476085819,0.0,4.83426,8.71334858195
 10/07  11:00:00,101.398014262,0.0,0.0,0.0,43.513341876,52.539744,13.4851837183,0.0,4.83426,8.65092371835
 10/07  12:00:00,343.015012534,1.82787956717,237.951403458,0.0,43.513341876,52.539744,13.4838474008,0.0,4.83426,8.64958740076
 10/07  13:00:00,434.344548517,2.5520325319,327.409837303,0.0,43.513341876,52.539744,13.4792463328,0.0,4.83426,8.64498633283
 10/07  14:00:00,556.704035427,3.66763565884,446.936364059,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,586.825827531,3.72671452637,477.006617974,0.0,43.513341876,52.539744,13.4791897797,0.0,4.83426,8.64492977966
 10/07  16:00:00,513.053871024,3.20528256557,404.811968948,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,272.689881642,1.46663824566,168.882805134,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,161.980135531,0.417832849019,42.7485430857,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.809906149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.762860439,0.0,0.0,0.0,43.513341876,52.539744,13.4456877161,0.0,4.83426,8.61142771614
 10/07  21:00:00,118.507225275,0.0,0.0,0.0,43.513341876,52.539744,31.2047851061,0.0,4.83426,26.3705251061
 10/07  22:00:00,118.108693115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.930655252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,118.089977087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,118.077254661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,118.078033315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,118.083678002,0.0,0.0,0.0,43.513341876,52.539744,13.4455652875,0.0,4.83426,8.61130528749
 10/08  04:00:00,118.594605162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.562312067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,112.595408497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,100.474255323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.476347033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.432108084,0.0,0.0,0.0,43.513341876,52.539744,13.4523736358,0.0,4.83426,8.61811363584
 10/08  10:00:00,100.264539202,0.0,0.0,0.0,43.513341876,52.539744,13.5479281684,0.0,4.83426,8.71366816836
 10/08  11:00:00,101.012803093,0.0,0.0,0.0,43.513341876,52.539744,13.4853098985,0.0,4.83426,8.65104989849
 10/08  12:00:00,100.104778836,0.0,0.0,0.0,43.513341876,52.539744,13.484577456,0.0,4.83426,8.65031745604
 10/08  13:00:00,100.172527379,0.0,0.0,0.0,43.513341876,52.539744,13.4860421409,0.0,4.83426,8.65178214094
 10/08  14:00:00,100.183089619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,100.141078669,0.0,0.0,0.0,43.513341876,52.539744,13.479226094,0.0,4.83426,8.644966094
 10/08  16:00:00,99.9313843246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,99.9278243655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,117.851646117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.266479573,0.0,0.0,0.0,43.513341876,52.539744,13.4456209306,0.0,4.83426,8.61136093063
 10/08  20:00:00,118.225307023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,118.017849655,0.0,0.0,0.0,43.513341876,52.539744,31.2088974193,0.0,4.83426,26.3746374193
 10/08  22:00:00,117.681634582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.59179907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.67321329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.662566934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.653641239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.649555268,0.0,0.0,0.0,43.513341876,52.539744,13.4455731042,0.0,4.83426,8.61131310416
 10/09  04:00:00,118.07422953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.042925955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,115.080805434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,100.024544215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.035614445,0.0,0.0,0.0,43.513341876,52.539744,13.4522856813,0.0,4.83426,8.61802568131
 10/09  09:00:00,100.069157765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.047334607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,100.910467715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.009764155,0.0,0.0,0.0,43.513341876,52.539744,13.4521871562,0.0,4.83426,8.61792715617
 10/09  13:00:00,100.083260815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,100.110979453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.096880708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,99.9063400398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,99.9046397154,0.0,0.0,0.0,43.513341876,52.539744,13.4455656375,0.0,4.83426,8.61130563754
 10/09  18:00:00,117.82915995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.255613531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.226418468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,117.99820424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.689535829,0.0,0.0,0.0,43.513341876,52.539744,13.4456436341,0.0,4.83426,8.61138363406
 10/09  23:00:00,118.56699852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.673405667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.67419211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,117.673846959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.672596801,0.0,0.0,0.0,43.513341876,52.539744,13.4524061441,0.0,4.83426,8.61814614415
 10/10  04:00:00,119.796242063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.460751962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  06:00:00,189.07657061,72.1249823772,0.0,0.0,43.513341876,53.238744,979.404929991,974.550669991,4.83426,0.02
 10/10  07:00:00,350.851749867,72.1249823772,0.0,0.0,220.879908,53.238744,747.927052456,716.788800597,4.83426,26.3039918591
 10/10  08:00:00,443.204614358,72.1249823772,0.00247581663742,0.0,220.879908,145.652643033,573.613305834,510.876442739,36.25695,26.4799130948
 10/10  09:00:00,443.25681725,72.1249823772,0.00327319138322,0.0,220.879908,145.652643033,554.551569458,473.717578562,36.25695,44.5770408958
 10/10  10:00:00,449.266359932,72.1249823772,0.00232360536498,0.0,220.879908,151.653867033,496.738440157,412.687096081,48.3426,35.7087440757
 10/10  11:00:00,450.171582732,72.1249823772,0.0,0.0,220.879908,151.653867033,428.977718834,335.837311869,48.3426,44.7978069646
 10/10  12:00:00,449.28194517,72.1249823772,0.0,0.0,220.879908,151.653867033,403.751076988,301.507976847,48.3426,53.9005001411
 10/10  13:00:00,443.324108532,72.1249823772,0.0,0.0,220.879908,145.652643033,354.553743097,285.380562539,24.1713,45.0018805579
 10/10  14:00:00,443.322794858,72.1269511383,0.0,0.0,220.879908,145.652643033,335.253145863,266.488038186,24.1713,44.5938076769
 10/10  15:00:00,435.492862598,72.1635158975,0.0,0.0,220.879908,137.835547516,254.473479174,213.896557069,4.83426,35.7426621051
 10/10  16:00:00,430.405354661,72.1249823772,0.0,0.0,220.879908,133.019064,135.35433945,95.0494931048,4.83426,35.4705863452
 10/10  17:00:00,350.618567574,72.1249823772,0.0,0.0,220.879908,53.238744,208.503389437,168.200916674,4.83426,35.4682127626
 10/10  18:00:00,368.550528718,72.1249823772,0.0,0.0,220.879908,53.238744,237.080949439,196.652058167,4.83426,35.5946312721
 10/10  19:00:00,368.521159011,72.1249823772,0.0,0.0,220.879908,53.238744,216.916938426,203.397773961,4.83426,8.68490446499
 10/10  20:00:00,368.51814948,72.1249823772,0.0,0.0,220.879908,53.238744,225.740551779,212.231492313,4.83426,8.67479946613
 10/10  21:00:00,117.729436677,0.0,0.0,0.0,43.513341876,52.539744,22.1642756048,0.0,4.83426,17.3300156048
 10/10  22:00:00,117.789911918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.735607523,0.0,0.0,0.0,43.513341876,52.539744,13.465945551,0.0,4.83426,8.63168555097
 10/10  24:00:00,117.832768521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.824115444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.81600597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,117.813797487,0.0,0.0,0.0,43.513341876,52.539744,13.452312287,0.0,4.83426,8.618052287
 10/11  04:00:00,118.25462462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.223017525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,188.090723679,72.1249823772,0.0,0.0,43.513341876,53.238744,573.685520871,568.831260871,4.83426,0.02
 10/11  07:00:00,350.777825963,72.1249823772,0.0,0.0,220.879908,53.238744,480.888740938,449.749013634,4.83426,26.3054673041
 10/11  08:00:00,443.22930657,72.1249823772,0.00273791234158,0.0,220.879908,145.652643033,362.885626775,300.14659088,36.25695,26.4820858952
 10/11  09:00:00,455.87487196,72.1298397362,12.4005153743,0.0,220.879908,145.652643033,329.644191203,248.805141605,36.25695,44.5820995981
 10/11  10:00:00,470.746716961,72.2542424704,20.9773290285,0.0,220.879908,151.653867033,308.015681614,223.959818772,48.3426,35.713262842
 10/11  11:00:00,499.945526263,72.7071087102,48.313845506,0.0,220.879908,151.653867033,228.731615383,135.58999291,48.3426,44.7990224731
 10/11  12:00:00,511.59134573,73.1093815202,60.2279233527,0.0,220.879908,151.653867033,215.802486758,113.549788329,48.3426,53.9100984287
 10/11  13:00:00,500.876843153,73.5988337439,55.0964683202,0.0,220.879908,145.652643033,209.328445906,140.14841991,24.1713,45.0087259961
 10/11  14:00:00,489.826628151,73.6140169323,44.2363560867,0.0,220.879908,145.652643033,227.078707409,158.305839983,24.1713,44.6015674255
 10/11  15:00:00,486.694128653,73.8180899801,48.6804602663,0.0,220.879908,137.835547516,159.657392381,119.078816654,4.83426,35.744315727
 10/11  16:00:00,465.635138779,72.2570395889,34.4641260706,0.0,220.879908,133.019064,76.5801504737,36.2745262831,4.83426,35.4713641906
 10/11  17:00:00,360.724375216,72.1249823772,6.98790716045,0.0,220.879908,53.238744,168.810427429,128.503567308,4.83426,35.4726001212
 10/11  18:00:00,368.532443604,72.1249823772,0.0,0.0,220.879908,53.238744,209.26402029,168.832400169,4.83426,35.5973601206
 10/11  19:00:00,368.92056681,72.1249823772,0.0,0.0,220.879908,53.238744,286.680972505,269.631880085,4.83426,12.2148324207
 10/11  20:00:00,368.887021577,72.1249823772,0.0,0.0,220.879908,53.238744,415.973784328,397.335085721,4.83426,13.8044386067
 10/11  21:00:00,117.924529581,0.0,0.0,0.0,43.513341876,52.539744,13.5101423963,0.0,4.83426,8.67588239632
 10/11  22:00:00,117.69144221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.674829279,0.0,0.0,0.0,43.513341876,52.539744,13.4660309305,0.0,4.83426,8.63177093048
 10/11  24:00:00,117.732043978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.721156217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.710248737,0.0,0.0,0.0,43.513341876,52.539744,13.4525028663,0.0,4.83426,8.61824286627
 10/12  03:00:00,117.704312459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.119333825,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.080321884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,188.297651828,72.1249823772,0.00167043152496,0.0,43.513341876,53.238744,1189.63684115,1176.18438017,4.83426,8.61820098083
 10/12  07:00:00,350.904651468,72.1249823772,0.0,0.0,220.879908,53.238744,983.342968057,960.962535979,4.83426,17.5461720774
 10/12  08:00:00,443.304723805,72.1249823772,0.00200108539464,0.0,220.879908,145.652643033,792.802839262,730.05910303,36.25695,26.4867862319
 10/12  09:00:00,443.361239002,72.1785205463,0.00244670534872,0.0,220.879908,145.652643033,691.722547287,610.871004149,36.25695,44.5945931381
 10/12  10:00:00,449.799070979,72.6567890506,0.00193814127983,0.0,220.879908,151.653867033,538.919569414,445.931996155,48.3426,44.6449732599
 10/12  11:00:00,451.495320185,73.4539052596,0.0,0.0,220.879908,151.653867033,401.458204972,308.308743962,48.3426,44.8068610096
 10/12  12:00:00,455.587898184,74.6161985548,3.77354150416,0.0,220.879908,151.653867033,305.509935443,212.225968922,48.3426,44.9413665212
 10/12  13:00:00,463.410169314,76.0661369436,15.8693234088,0.0,220.879908,145.652643033,261.284869362,192.108616223,24.1713,45.004953139
 10/12  14:00:00,472.662051439,76.1359451159,24.9298602122,0.0,220.879908,145.652643033,242.75916867,173.97740072,24.1713,44.6104679495
 10/12  15:00:00,485.939611919,76.6740717591,45.2897315893,0.0,220.879908,137.835547516,160.983099299,111.468951451,4.83426,44.6798878478
 10/12  16:00:00,467.105408086,73.50217977,34.8863680238,0.0,220.879908,133.019064,67.1181600229,33.3227704002,4.83426,28.9611296226
 10/12  17:00:00,357.404471738,72.3552087755,3.57389810913,0.0,220.879908,53.238744,173.149326013,135.19254347,4.83426,33.1225225432
 10/12  18:00:00,368.588578001,72.2192482014,0.0,0.0,220.879908,53.238744,287.102516439,237.768889336,4.83426,44.4993671027
 10/12  19:00:00,368.960331257,72.1764461389,0.0,0.0,220.879908,53.238744,340.969621485,327.449500301,4.83426,8.68586118338
 10/12  20:00:00,368.902945154,72.1457953438,0.0,0.0,220.879908,53.238744,375.528955162,362.019472873,4.83426,8.67522228916
 10/12  21:00:00,117.921983974,0.0,0.0,0.0,43.513341876,52.539744,13.5100514949,0.0,4.83426,8.67579149492
 10/12  22:00:00,117.673298795,0.0,0.0,0.0,43.513341876,52.539744,13.4762283767,0.0,4.83426,8.64196837666
 10/12  23:00:00,118.676230099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  24:00:00,117.712172119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.707741111,0.0,0.0,0.0,43.513341876,52.539744,13.4525844549,0.0,4.83426,8.61832445492
 10/13  02:00:00,117.709433303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.709059124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.830948025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.503646049,0.0,0.0,0.0,43.513341876,52.539744,13.4525625192,0.0,4.83426,8.61830251917
 10/13  06:00:00,188.838869177,72.1249823772,0.00180757615639,0.0,43.513341876,53.238744,941.125068443,936.270808443,4.83426,0.02
 10/13  07:00:00,350.802106993,72.1249823772,0.0,0.0,220.879908,53.238744,805.274297377,782.894063996,4.83426,17.5459733809
 10/13  08:00:00,443.223720724,72.1269560708,0.00213298088333,0.0,220.879908,145.652643033,649.857395224,578.28846509,36.25695,35.3119801336
 10/13  09:00:00,443.32925249,72.1825267498,0.00261342268888,0.0,220.879908,145.652643033,602.722862908,530.789292096,36.25695,35.6766208124
 10/13  10:00:00,449.441576232,72.2958964249,0.00199825413562,0.0,220.879908,151.653867033,563.860959882,470.867530034,48.3426,44.6508298483
 10/13  11:00:00,450.614110012,72.5617878414,0.0,0.0,220.879908,151.653867033,413.753503663,320.59643841,48.3426,44.8144652531
 10/13  12:00:00,450.168972214,73.0278612843,0.0,0.0,220.879908,151.653867033,332.245799901,238.965493794,48.3426,44.9377061075
 10/13  13:00:00,444.519769319,73.3426310429,0.0,0.0,220.879908,145.652643033,327.400048447,249.212491082,24.1713,54.0162573649
 10/13  14:00:00,464.79276871,73.6500645786,19.6761072242,0.0,220.879908,145.652643033,283.815670997,223.952060708,24.1713,35.6923102893
 10/13  15:00:00,467.136484082,73.9748442938,29.3258980096,0.0,220.879908,137.835547516,210.324132853,160.804044214,4.83426,44.6858286394
 10/13  16:00:00,440.343980843,72.271463293,9.62904548765,0.0,220.879908,133.019064,106.859111607,66.5456297891,4.83426,35.4792218177
 10/13  17:00:00,353.560888108,72.1249823772,0.0,0.0,220.879908,53.238744,186.722972384,146.412162768,4.83426,35.4765496165
 10/13  18:00:00,368.502489936,72.1249823772,0.0,0.0,220.879908,53.238744,208.650411607,168.211224756,4.83426,35.6049268514
 10/13  19:00:00,368.473330523,72.1249823772,0.0,0.0,220.879908,53.238744,201.727903799,188.206931548,4.83426,8.68671225128
 10/13  20:00:00,368.472124141,72.1249823772,0.0,0.0,220.879908,53.238744,238.734346616,225.223692817,4.83426,8.67639379868
 10/13  21:00:00,117.689541276,0.0,0.0,0.0,43.513341876,52.539744,13.5106718693,0.0,4.83426,8.67641186928
 10/13  22:00:00,117.739302241,0.0,0.0,0.0,43.513341876,52.539744,13.4763546913,0.0,4.83426,8.64209469132
 10/13  23:00:00,118.7018971,0.0,0.0,0.0,43.513341876,52.539744,13.4660900221,0.0,4.83426,8.63183002209
 10/13  24:00:00,117.778079096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.77868358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.772197641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.767016082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.184148589,0.0,0.0,0.0,43.513341876,52.539744,13.4458458868,0.0,4.83426,8.61158588683
 10/14  05:00:00,118.153428154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,115.188704581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,100.124443779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.132292901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.173877162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.179733988,0.0,0.0,0.0,43.513341876,52.539744,22.2473882251,0.0,4.83426,17.4131282251
 10/14  11:00:00,101.03702943,0.0,0.0,0.0,43.513341876,52.539744,13.4863100807,0.0,4.83426,8.65205008067
 10/14  12:00:00,100.16468772,0.0,0.0,0.0,43.513341876,52.539744,13.4863764658,0.0,4.83426,8.65211646577
 10/14  13:00:00,100.245276454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  14:00:00,100.275562306,0.0,0.0,0.0,43.513341876,52.539744,13.4796794537,0.0,4.83426,8.64541945371
 10/14  15:00:00,100.259138342,0.0,0.0,0.0,43.513341876,52.539744,13.4796177602,0.0,4.83426,8.64535776016
 10/14  16:00:00,100.058255649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,103.04525131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,117.99777291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.453511701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.411293427,0.0,0.0,0.0,43.513341876,52.539744,13.4457491578,0.0,4.83426,8.61148915784
 10/14  21:00:00,118.179642202,0.0,0.0,0.0,43.513341876,52.539744,22.4361562971,0.0,4.83426,17.6018962971
 10/14  22:00:00,117.820656933,0.0,0.0,0.0,43.513341876,52.539744,13.4457717302,0.0,4.83426,8.61151173025
 10/14  23:00:00,118.69020737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.817446742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.801062349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.790872078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.788848441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.249261313,0.0,0.0,0.0,43.513341876,52.539744,13.4457527199,0.0,4.83426,8.61149271987
 10/15  05:00:00,118.210780973,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,115.23829169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,100.178745798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.196618141,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.229869261,0.0,0.0,0.0,43.513341876,52.539744,13.4527350963,0.0,4.83426,8.61847509632
 10/15  10:00:00,100.220373817,0.0,0.0,0.0,43.513341876,52.539744,13.5503815464,0.0,4.83426,8.71612154642
 10/15  11:00:00,101.05079116,0.0,0.0,0.0,43.513341876,52.539744,13.4864329485,0.0,4.83426,8.65217294846
 10/15  12:00:00,100.173826274,0.0,0.0,0.0,43.513341876,52.539744,13.4865202099,0.0,4.83426,8.65226020992
 10/15  13:00:00,100.237423215,0.0,0.0,0.0,43.513341876,52.539744,13.4866054918,0.0,4.83426,8.65234549183
 10/15  14:00:00,100.258923122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,100.225915428,0.0,0.0,0.0,43.513341876,52.539744,13.4799081458,0.0,4.83426,8.64564814576
 10/15  16:00:00,100.020883531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,103.007998887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,117.940560508,0.0,0.0,0.0,43.513341876,52.539744,13.445806071,0.0,4.83426,8.61154607095
 10/15  19:00:00,118.390131881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.34497794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.110477112,0.0,0.0,0.0,43.513341876,52.539744,31.2261078369,0.0,4.83426,26.3918478369
 10/15  22:00:00,117.745627378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.606567845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.711289177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.704217946,0.0,0.0,0.0,43.513341876,52.539744,13.4526142043,0.0,4.83426,8.61835420428
 10/16  02:00:00,117.702930495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.702443592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.129592754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.09978493,0.0,0.0,0.0,43.513341876,52.539744,13.4526484642,0.0,4.83426,8.6183884642
 10/16  06:00:00,188.222729556,72.1249823772,0.0,0.0,43.513341876,53.238744,793.250311518,788.396051518,4.83426,0.02
 10/16  07:00:00,350.755466691,72.1249823772,0.0,0.0,220.879908,53.238744,616.486485996,587.60248465,4.83426,24.0497413463
 10/16  08:00:00,443.151229249,72.1249823772,0.002236954622,0.0,220.879908,145.652643033,495.156631034,430.125306886,36.25695,28.7743741482
 10/16  09:00:00,443.214832913,72.1249823772,0.00274419646187,0.0,220.879908,145.652643033,519.80865589,447.859904844,36.25695,35.6918010457
 10/16  10:00:00,449.236625505,72.1249823772,0.00200831348561,0.0,220.879908,151.653867033,552.710019904,459.700494402,48.3426,44.6669255027
 10/16  11:00:00,450.151639118,72.1249823772,0.0,0.0,220.879908,151.653867033,514.432297737,421.256558237,48.3426,44.8331395005
 10/16  12:00:00,449.24626957,72.1249823772,0.0,0.0,220.879908,151.653867033,545.97705657,443.690800309,48.3426,53.9436562604
 10/16  13:00:00,443.283575332,72.1249823772,0.0,0.0,220.879908,145.652643033,558.138369182,488.92045723,24.1713,45.0466119515
 10/16  14:00:00,443.286715071,72.1249823772,0.0,0.0,220.879908,145.652643033,556.575246865,487.774696644,24.1713,44.6292502212
 10/16  15:00:00,435.433837598,72.1249823772,0.0,0.0,220.879908,137.835547516,479.909402234,439.306051975,4.83426,35.7690902588
 10/16  16:00:00,430.392703969,72.1249823772,0.0,0.0,220.879908,133.019064,388.595868024,348.267220162,4.83426,35.4943878619
 10/16  17:00:00,353.598691747,72.1249823772,0.0,0.0,220.879908,53.238744,506.411965152,466.088827819,4.83426,35.4888773329
 10/16  18:00:00,368.542557283,72.1249823772,0.0,0.0,220.879908,53.238744,536.648295633,487.295172705,4.83426,44.5188629278
 10/16  19:00:00,368.915300165,72.1249823772,0.0,0.0,220.879908,53.238744,448.994777283,435.473797541,4.83426,8.68671974171
 10/16  20:00:00,368.872017855,72.1249823772,0.0,0.0,220.879908,53.238744,419.164570891,405.654276494,4.83426,8.67603439749
 10/16  21:00:00,117.926291447,0.0,0.0,0.0,43.513341876,52.539744,13.5109517752,0.0,4.83426,8.67669177521
 10/16  22:00:00,117.701623238,0.0,0.0,0.0,43.513341876,52.539744,13.476792844,0.0,4.83426,8.64253284398
 10/16  23:00:00,118.677556578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.75408124,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.749030838,0.0,0.0,0.0,43.513341876,52.539744,13.4526190547,0.0,4.83426,8.61835905468
 10/17  02:00:00,117.744440817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.740205446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.851700525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.514298597,0.0,0.0,0.0,43.513341876,52.539744,13.4526737884,0.0,4.83426,8.61841378839
 10/17  06:00:00,191.81585266,72.1249823772,0.0,0.0,43.513341876,53.238744,829.278592004,824.424332004,4.83426,0.02
 10/17  07:00:00,350.748139211,72.1249823772,0.0,0.0,220.879908,53.238744,676.196044981,645.04570589,4.83426,26.3160790912
 10/17  08:00:00,443.156669616,72.1249823772,0.00214212802967,0.0,220.879908,145.652643033,484.651538253,421.896556806,36.25695,26.4980314477
 10/17  09:00:00,443.226979436,72.1249823772,0.00321244829658,0.0,220.879908,145.652643033,404.355526239,332.400484881,36.25695,35.6980913578
 10/17  10:00:00,449.243447426,72.1276734906,0.00191054789284,0.0,220.879908,151.653867033,401.467303232,308.448700585,48.3426,44.6760026469
 10/17  11:00:00,450.301168224,72.2746897793,0.0,0.0,220.879908,151.653867033,338.02536791,244.845618441,48.3426,44.8371494686
 10/17  12:00:00,456.770869709,72.7018397899,6.78965663181,0.0,220.879908,151.653867033,299.18197524,196.88326429,48.3426,53.9561109494
 10/17  13:00:00,457.041788027,72.9796335314,12.6198268257,0.0,220.879908,145.652643033,277.123290869,207.902938149,24.1713,45.0490527196
 10/17  14:00:00,449.484980477,73.1522930959,5.07727932888,0.0,220.879908,145.652643033,296.479450223,227.673908712,24.1713,44.6342415109
 10/17  15:00:00,437.100789592,73.8244629804,0.0,0.0,220.879908,137.835547516,258.373906944,208.826856097,4.83426,44.7127908471
 10/17  16:00:00,430.417588488,72.2094260275,0.0,0.0,220.879908,133.019064,196.642550385,156.317278817,4.83426,35.4910115685
 10/17  17:00:00,356.509667839,72.1249823772,0.0,0.0,220.879908,53.238744,297.670532741,266.209552596,4.83426,26.6267201447
 10/17  18:00:00,368.467254427,72.1249823772,0.0,0.0,220.879908,53.238744,348.685596012,299.325222008,4.83426,44.5261140045
 10/17  19:00:00,368.460832221,72.1249823772,0.0,0.0,220.879908,53.238744,395.885280698,382.363991605,4.83426,8.6870290928
 10/17  20:00:00,368.481518004,72.1249823772,0.0,0.0,220.879908,53.238744,476.471916204,462.961174916,4.83426,8.67648128735
 10/17  21:00:00,117.588598182,0.0,0.0,0.0,43.513341876,52.539744,13.5114217302,0.0,4.83426,8.6771617302
 10/17  22:00:00,117.673719128,0.0,0.0,0.0,43.513341876,52.539744,13.4763118395,0.0,4.83426,8.64205183948
 10/17  23:00:00,118.670849459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.719354835,0.0,0.0,0.0,43.513341876,52.539744,13.4526132256,0.0,4.83426,8.61835322564
 10/18  01:00:00,117.733270147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,117.738617269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.727174317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.152358322,0.0,0.0,0.0,43.513341876,52.539744,13.4527014598,0.0,4.83426,8.61844145978
 10/18  05:00:00,118.124764173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,191.15792715,72.1249823772,0.00147306950302,0.0,43.513341876,53.238744,978.678577947,973.824317947,4.83426,0.02
 10/18  07:00:00,350.843150677,72.1249823772,0.0,0.0,220.879908,53.238744,924.74624313,893.592484384,4.83426,26.3194987459
 10/18  08:00:00,443.249937988,72.1249823772,0.00199972318384,0.0,220.879908,145.652643033,750.338145693,687.580741119,36.25695,26.5004545741
 10/18  09:00:00,443.280003604,72.1249823772,0.00262040617165,0.0,220.879908,145.652643033,684.624395741,603.743714786,36.25695,44.6237309542
 10/18  10:00:00,449.287599583,72.1623298284,0.00201825566032,0.0,220.879908,151.653867033,548.922849549,464.834349499,48.3426,35.7459000506
 10/18  11:00:00,450.231666236,72.204440529,0.0,0.0,220.879908,151.653867033,456.851696939,354.699245251,48.3426,53.8098516878
 10/18  12:00:00,449.460540963,72.3374849983,0.0,0.0,220.879908,151.653867033,443.385722263,350.060969315,48.3426,44.9821529475
 10/18  13:00:00,443.722458671,72.5522299566,0.0,0.0,220.879908,145.652643033,454.477373694,376.255558426,24.1713,54.0505152685
 10/18  14:00:00,443.982221137,72.8187208067,0.0,0.0,220.879908,145.652643033,411.944163533,352.054316081,24.1713,35.7185474516
 10/18  15:00:00,436.297911149,72.9932412147,0.0,0.0,220.879908,137.835547516,356.847453666,307.296329424,4.83426,44.7168642418
 10/18  16:00:00,430.379166818,72.1368344016,0.0,0.0,220.879908,133.019064,239.817670895,199.484458287,4.83426,35.4989526074
 10/18  17:00:00,356.549932677,72.1249823772,0.0,0.0,220.879908,53.238744,314.952552713,274.622177448,4.83426,35.4961152646
 10/18  18:00:00,368.502056468,72.1249823772,0.0,0.0,220.879908,53.238744,345.51052681,305.04809973,4.83426,35.6281670798
 10/18  19:00:00,368.90675295,72.1249823772,0.0,0.0,220.879908,53.238744,344.013883394,330.492498834,4.83426,8.68712455934
 10/18  20:00:00,368.896308101,72.1249823772,0.0,0.0,220.879908,53.238744,411.151017039,393.817956504,4.83426,12.4988005349
 10/18  21:00:00,117.941230385,0.0,0.0,0.0,43.513341876,52.539744,18.3448329157,0.0,4.83426,13.5105729157
 10/18  22:00:00,117.699953259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  23:00:00,118.683724122,0.0,0.0,0.0,43.513341876,52.539744,13.4664143335,0.0,4.83426,8.63215433352
 10/18  24:00:00,117.755473183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.772860904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.778159649,0.0,0.0,0.0,43.513341876,52.539744,13.4527293037,0.0,4.83426,8.61846930367
 10/19  03:00:00,117.765424067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.176524817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.139705674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,191.065037303,72.1249823772,0.0,0.0,43.513341876,53.238744,767.615034702,754.162213404,4.83426,8.61856129883
 10/19  07:00:00,350.721834358,72.1249823772,0.0,0.0,220.879908,53.238744,640.608944466,618.219448708,4.83426,17.555235758
 10/19  08:00:00,443.178602207,72.1365142188,0.00228388302392,0.0,220.879908,145.652643033,483.475914896,411.88702368,36.25695,35.331941216
 10/19  09:00:00,443.621590601,72.5149463755,0.00273874620069,0.0,220.879908,145.652643033,362.519514935,290.552779399,36.25695,35.709785536
 10/19  10:00:00,464.234524513,73.2199193543,13.5980043785,0.0,220.879908,151.653867033,304.419473981,211.393705798,48.3426,44.6831681828
 10/19  11:00:00,486.95239224,73.7780173495,34.4919373032,0.0,220.879908,151.653867033,230.253928567,137.057725727,48.3426,44.8536028394
 10/19  12:00:00,480.285002893,73.5387626779,29.1231587071,0.0,220.879908,151.653867033,246.584501967,153.266173075,48.3426,44.9757288922
 10/19  13:00:00,451.837248116,73.6377938984,6.91830320092,0.0,220.879908,145.652643033,301.987802861,223.739509593,24.1713,54.0769932682
 10/19  14:00:00,444.952033855,73.7891928977,0.0,0.0,220.879908,145.652643033,308.073864544,239.255717711,24.1713,44.6468468327
 10/19  15:00:00,437.192423608,73.8876337272,0.0,0.0,220.879908,137.835547516,259.64382025,210.669580658,4.83426,44.1399795921
 10/19  16:00:00,430.497368152,72.2590926827,0.0,0.0,220.879908,133.019064,141.87849855,109.836192442,4.83426,27.2080461078
 10/19  17:00:00,356.552256189,72.1249823772,0.0,0.0,220.879908,53.238744,298.611543614,258.272958628,4.83426,35.5043249862
 10/19  18:00:00,368.519579558,72.1249823772,0.0,0.0,220.879908,53.238744,370.02875094,320.658228916,4.83426,44.5362620236
 10/19  19:00:00,368.920183684,72.1249823772,0.0,0.0,220.879908,53.238744,340.569730587,327.048015548,4.83426,8.68745503872
 10/19  20:00:00,368.889441982,72.1249823772,0.0,0.0,220.879908,53.238744,352.115254263,338.604112194,4.83426,8.67688206867
 10/19  21:00:00,117.967879271,0.0,0.0,0.0,43.513341876,52.539744,13.511868059,0.0,4.83426,8.67760805902
 10/19  22:00:00,117.754336258,0.0,0.0,0.0,43.513341876,52.539744,13.4765772836,0.0,4.83426,8.64231728364
 10/19  23:00:00,118.733418842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.814972004,0.0,0.0,0.0,43.513341876,52.539744,13.452769416,0.0,4.83426,8.618509416
 10/20  01:00:00,117.793122222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.746883519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.705346023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,119.803345664,0.0,0.0,0.0,43.513341876,52.539744,13.4528976376,0.0,4.83426,8.61863763762
 10/20  05:00:00,119.465586912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,191.98349527,72.1249823772,0.00165250488123,0.0,43.513341876,53.238744,1194.75998369,1189.90572369,4.83426,0.02
 10/20  07:00:00,350.908900829,72.1249823772,0.0,0.0,220.879908,53.238744,1037.22393821,1006.06684976,4.83426,26.3228284518
 10/20  08:00:00,443.304259568,72.1249823772,0.00162717087644,0.0,220.879908,145.652643033,857.456980807,794.697642465,36.25695,26.5023883411
 10/20  09:00:00,443.460212225,72.2467303958,0.00222494465817,0.0,220.879908,145.652643033,796.460795892,715.571423211,36.25695,44.6324226816
 10/20  10:00:00,449.86489949,72.6934329148,0.00149916043376,0.0,220.879908,151.653867033,697.387505477,604.353889584,48.3426,44.6910158922
 10/20  11:00:00,451.707424236,73.6418264285,0.0,0.0,220.879908,151.653867033,554.537714415,461.335595789,48.3426,44.8595186265
 10/20  12:00:00,452.070362939,74.9697028837,0.0,0.0,220.879908,151.653867033,456.701195051,363.36764785,48.3426,44.9909472014
 10/20  13:00:00,447.262804426,76.1388222988,0.0,0.0,220.879908,145.652643033,404.69440005,326.450854303,24.1713,54.072245747
 10/20  14:00:00,446.934708782,75.7989259112,0.0,0.0,220.879908,145.652643033,449.659065476,389.763505304,24.1713,35.7242601722
 10/20  15:00:00,438.069157331,74.8146071983,0.0,0.0,220.879908,137.835547516,392.502350731,342.936632386,4.83426,44.7314583447
 10/20  16:00:00,431.060467709,72.8849764293,0.0,0.0,220.879908,133.019064,271.900619322,231.559390883,4.83426,35.5069684389
 10/20  17:00:00,356.556205453,72.1852696127,0.0,0.0,220.879908,53.238744,437.041507055,396.70156008,4.83426,35.5056869758
 10/20  18:00:00,368.527783735,72.1381576337,0.0,0.0,220.879908,53.238744,566.437779885,519.788167496,4.83426,41.8153523895
 10/20  19:00:00,368.524878466,72.1249823772,0.0,0.0,220.879908,53.238744,598.541140065,582.370156387,4.83426,11.3367236786
 10/20  20:00:00,368.602934411,72.1249823772,0.0,0.0,220.879908,53.238744,696.236413961,682.724040562,4.83426,8.67811339937
 10/20  21:00:00,117.488553859,0.0,0.0,0.0,43.513341876,52.539744,13.5118386131,0.0,4.83426,8.67757861306
 10/20  22:00:00,117.592263485,0.0,0.0,0.0,43.513341876,52.539744,13.4773290677,0.0,4.83426,8.64306906771
 10/20  23:00:00,118.629928444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.647909619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.655982884,0.0,0.0,0.0,43.513341876,52.539744,13.4460542534,0.0,4.83426,8.61179425344
 10/21  02:00:00,117.63837493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.618970735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,118.035224994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,117.994565886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,118.004874089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,99.95874,0.0,0.0,0.0,43.513341876,52.539744,13.4459375217,0.0,4.83426,8.61167752169
 10/21  08:00:00,100.000922837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.077785817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.105092259,0.0,0.0,0.0,43.513341876,52.539744,22.2529940099,0.0,4.83426,17.4187340099
 10/21  11:00:00,100.982032957,0.0,0.0,0.0,43.513341876,52.539744,13.4874541987,0.0,4.83426,8.65319419873
 10/21  12:00:00,100.103077845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,100.188050295,0.0,0.0,0.0,43.513341876,52.539744,13.4805541379,0.0,4.83426,8.6462941379
 10/21  14:00:00,100.209045208,0.0,0.0,0.0,43.513341876,52.539744,13.4806485568,0.0,4.83426,8.64638855682
 10/21  15:00:00,100.169726411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  16:00:00,99.9428498409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,105.874503881,0.0,0.0,0.0,43.513341876,52.539744,13.4460280268,0.0,4.83426,8.61176802685
 10/21  18:00:00,117.778103369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.178101104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.126207917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,117.90231694,0.0,0.0,0.0,43.513341876,52.539744,31.2388495662,0.0,4.83426,26.4045895662
 10/21  22:00:00,117.558262755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.504882349,0.0,0.0,0.0,43.513341876,52.539744,13.4460658677,0.0,4.83426,8.61180586766
 10/21  24:00:00,117.52410221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
