Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  01:00:00,117.5189047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.500107326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,117.477107758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  04:00:00,117.909056745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  05:00:00,118.226623015,0.359273251344,0.0,0.0,43.513341876,52.539744,13.6481800294,0.202207053918,4.83426,8.61171297545
 10/22  06:00:00,121.62998822,3.73835574395,0.0,0.0,43.513341876,52.539744,6.85802966782,2.00376966782,4.83426,0.02
 10/22  07:00:00,101.562564368,1.73030850581,0.0,0.0,43.513341876,52.539744,5.56969581315,0.71543581315,4.83426,0.02
 10/22  08:00:00,99.8825974939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  09:00:00,99.9821767662,0.0,0.0,0.0,43.513341876,52.539744,13.4528748984,0.0,4.83426,8.61861489837
 10/22  10:00:00,100.016263633,0.0,0.0,0.0,43.513341876,52.539744,13.5538019852,0.0,4.83426,8.71954198519
 10/22  11:00:00,100.90270814,0.0,0.0,0.0,43.513341876,52.539744,13.4882456704,0.0,4.83426,8.65398567041
 10/22  12:00:00,99.997065509,0.0,0.0,0.0,43.513341876,52.539744,13.4863541878,0.0,4.83426,8.65209418783
 10/22  13:00:00,100.079823186,0.0,0.0,0.0,43.513341876,52.539744,13.4878417329,0.0,4.83426,8.65358173289
 10/22  14:00:00,100.103716348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.07620647,0.0,0.0,0.0,43.513341876,52.539744,13.481039245,0.0,4.83426,8.64677924498
 10/22  16:00:00,99.866685705,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,105.833595098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,117.76817659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.184040654,0.0,0.0,0.0,43.513341876,52.539744,13.4460675487,0.0,4.83426,8.61180754871
 10/22  20:00:00,118.154367322,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,117.945961214,0.0,0.0,0.0,43.513341876,52.539744,31.2411396573,0.0,4.83426,26.4068796573
 10/22  22:00:00,117.605135426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,118.522772055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  24:00:00,117.593130071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  01:00:00,117.579719549,0.0,0.0,0.0,43.513341876,52.539744,13.4530412295,0.0,4.83426,8.61878122946
 10/23  02:00:00,117.577149489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  03:00:00,117.566167205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  04:00:00,117.989089257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  05:00:00,117.970279821,0.0,0.0,0.0,43.513341876,52.539744,13.4528922928,0.0,4.83426,8.61863229285
 10/23  06:00:00,191.803141936,72.1249823772,0.0,0.0,43.513341876,53.238744,1307.11952632,1302.26526632,4.83426,0.02
 10/23  07:00:00,351.044750512,72.1249823772,0.0,0.0,220.879908,53.238744,1068.86935378,1037.70668889,4.83426,26.3284048934
 10/23  08:00:00,443.36105455,72.1249823772,0.00200678607765,0.0,220.879908,145.652643033,933.907115199,871.134698158,36.25695,26.515467041
 10/23  09:00:00,443.460609683,72.1249823772,0.00242668876959,0.0,220.879908,145.652643033,979.443828398,898.536712573,36.25695,44.6501658246
 10/23  10:00:00,449.575482932,72.1249823772,0.00163517757627,0.0,220.879908,151.653867033,1045.55652654,961.440516882,48.3426,35.7734096535
 10/23  11:00:00,450.679345097,72.1249823772,0.0,0.0,220.879908,151.653867033,1083.17739292,980.982408697,48.3426,53.8523842195
 10/23  12:00:00,449.674920494,72.1249823772,0.0,0.0,220.879908,151.653867033,1023.56573539,930.205404491,48.3426,45.0177309038
 10/23  13:00:00,443.621254398,72.1249823772,0.0,0.0,220.879908,145.652643033,971.948159621,893.676322451,24.1713,54.1005371702
 10/23  14:00:00,443.539071705,72.1249823772,0.0,0.0,220.879908,145.652643033,909.059786287,841.231953752,24.1713,43.6565325352
 10/23  15:00:00,435.647415752,72.1249823772,0.0,0.0,220.879908,137.835547516,812.275137845,770.626560642,4.83426,36.8143172032
 10/23  16:00:00,430.562976785,72.1249823772,0.0,0.0,220.879908,133.019064,666.832670227,626.475685791,4.83426,35.5227244366
 10/23  17:00:00,359.728667387,72.1249823772,0.0,0.0,220.879908,53.238744,729.270065892,688.915946483,4.83426,35.5198594096
 10/23  18:00:00,368.701206799,72.1249823772,0.0,0.0,220.879908,53.238744,748.509145576,699.114827502,4.83426,44.5600580735
 10/23  19:00:00,369.104010433,72.1249823772,0.0,0.0,220.879908,53.238744,721.941931315,708.418746196,4.83426,8.68892511889
 10/23  20:00:00,369.079810428,72.1249823772,0.0,0.0,220.879908,53.238744,734.065625056,720.553066672,4.83426,8.6782983844
 10/23  21:00:00,117.811946738,0.0,0.0,0.0,43.513341876,52.539744,13.5127901782,0.0,4.83426,8.6785301782
 10/23  22:00:00,117.583412641,0.0,0.0,0.0,43.513341876,52.539744,13.4777176353,0.0,4.83426,8.64345763527
 10/23  23:00:00,118.601179072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.624097713,0.0,0.0,0.0,43.513341876,52.539744,13.4530408546,0.0,4.83426,8.6187808546
 10/24  01:00:00,117.621421694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.616437169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.611751764,0.0,0.0,0.0,43.513341876,52.539744,13.4529246083,0.0,4.83426,8.6186646083
 10/24  04:00:00,119.738597626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.400737263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  06:00:00,192.355782738,72.1249823772,0.0,0.0,43.513341876,53.238744,1255.52891157,1250.67465157,4.83426,0.02
 10/24  07:00:00,351.031205701,72.1249823772,0.0,0.0,220.879908,53.238744,1070.7302244,1039.56690408,4.83426,26.3290603212
 10/24  08:00:00,443.364691917,72.1249823772,0.00183016183849,0.0,220.879908,145.652643033,925.299046728,862.526379098,36.25695,26.51571763
 10/24  09:00:00,443.393627128,72.1249823772,0.00245850980431,0.0,220.879908,145.652643033,883.471938837,802.555530157,36.25695,44.6594586797
 10/24  10:00:00,449.400797307,72.1249823772,0.00170595407239,0.0,220.879908,151.653867033,866.993927137,773.931601437,48.3426,44.7197257001
 10/24  11:00:00,450.335111614,72.1249823772,0.0,0.0,220.879908,151.653867033,792.387829404,699.15779631,48.3426,44.8874330933
 10/24  12:00:00,449.345872245,72.1249823772,0.0,0.0,220.879908,151.653867033,742.861747424,640.507711073,48.3426,54.011436351
 10/24  13:00:00,443.375387914,72.1249823772,0.0,0.0,220.879908,145.652643033,726.824837009,657.549964895,24.1713,45.1035721138
 10/24  14:00:00,443.336871096,72.1249823772,0.0,0.0,220.879908,145.652643033,683.351914146,614.500741691,24.1713,44.6798724548
 10/24  15:00:00,435.459647727,72.1249823772,0.0,0.0,220.879908,137.835547516,589.448388585,539.857890853,4.83426,44.7562377322
 10/24  16:00:00,430.432375343,72.1249823772,0.0,0.0,220.879908,133.019064,499.412735773,459.055035035,4.83426,35.5234407383
 10/24  17:00:00,359.623940874,72.1249823772,0.0,0.0,220.879908,53.238744,597.690132793,557.333548643,4.83426,35.5223241499
 10/24  18:00:00,368.593588653,72.1249823772,0.0,0.0,220.879908,53.238744,601.2403622,560.75142353,4.83426,35.6546786697
 10/24  19:00:00,368.584364651,72.1249823772,0.0,0.0,220.879908,53.238744,614.615475518,592.42361735,4.83426,17.3575981681
 10/24  20:00:00,368.599380425,72.1249823772,0.0,0.0,220.879908,53.238744,634.080318523,620.567999288,4.83426,8.67805923535
 10/24  21:00:00,117.553132628,0.0,0.0,0.0,43.513341876,52.539744,13.5131766911,0.0,4.83426,8.6789166911
 10/24  22:00:00,117.624671687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  23:00:00,118.633443641,0.0,0.0,0.0,43.513341876,52.539744,13.4671320937,0.0,4.83426,8.63287209366
 10/24  24:00:00,117.670844367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.675433254,0.0,0.0,0.0,43.513341876,52.539744,13.4530157643,0.0,4.83426,8.6187557643
 10/25  02:00:00,117.668198354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.657504896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.074724751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.037420936,0.0,0.0,0.0,43.513341876,52.539744,13.4532321586,0.0,4.83426,8.61897215855
 10/25  06:00:00,191.61471857,72.1249823772,0.0,0.0,43.513341876,53.238744,1259.33464081,1254.48038081,4.83426,0.02
 10/25  07:00:00,354.046469726,72.1249823772,0.0,0.0,220.879908,53.238744,1098.85320126,1067.6874235,4.83426,26.3315177598
 10/25  08:00:00,443.435339785,72.1249823772,0.00189407100587,0.0,220.879908,145.652643033,963.722305702,900.945155198,36.25695,26.5202005043
 10/25  09:00:00,443.491572892,72.1249823772,0.00259281144095,0.0,220.879908,145.652643033,955.156363864,874.236977644,36.25695,44.6624362194
 10/25  10:00:00,449.543741561,72.1249823772,0.00164915703341,0.0,220.879908,151.653867033,979.239057697,891.796461723,48.3426,39.0999959739
 10/25  11:00:00,450.5908863,72.1249823772,0.0,0.0,220.879908,151.653867033,998.395175544,899.51478819,48.3426,50.5377873536
 10/25  12:00:00,449.738286902,72.1249823772,0.0,0.0,220.879908,151.653867033,1045.60992526,952.240882983,48.3426,45.0264422735
 10/25  13:00:00,443.932619897,72.1249823772,0.0,0.0,220.879908,145.652643033,1116.93518722,1038.639512,24.1713,54.1243752211
 10/25  14:00:00,443.988040199,72.1249823772,0.0,0.0,220.879908,145.652643033,1115.43693664,1046.58401518,24.1713,44.6816214592
 10/25  15:00:00,436.048778961,72.1249823772,0.0,0.0,220.879908,137.835547516,1007.48749191,957.893361384,4.83426,44.7598705258
 10/25  16:00:00,430.945964882,72.1249823772,0.0,0.0,220.879908,133.019064,867.382982795,827.022825146,4.83426,35.5258976488
 10/25  17:00:00,360.215527745,72.1249823772,0.0,0.0,220.879908,53.238744,993.769513874,953.409047796,4.83426,35.5262060783
 10/25  18:00:00,369.24444438,72.1249823772,0.0,0.0,220.879908,53.238744,1027.55981835,987.062676087,4.83426,35.6628822615
 10/25  19:00:00,369.640461391,72.1249823772,0.0,0.0,220.879908,53.238744,1004.95201411,991.430059143,4.83426,8.6876949646
 10/25  20:00:00,369.606563081,72.1249823772,0.0,0.0,220.879908,53.238744,1007.20803829,993.695405047,4.83426,8.67837323876
 10/25  21:00:00,117.718781557,0.0,0.0,0.0,43.513341876,52.539744,22.1724318856,0.0,4.83426,17.3381718856
 10/25  22:00:00,117.516073664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.579774619,0.0,0.0,0.0,43.513341876,52.539744,13.4672725703,0.0,4.83426,8.6330125703
 10/25  24:00:00,117.577057115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.578619668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.571374001,0.0,0.0,0.0,43.513341876,52.539744,13.4530917902,0.0,4.83426,8.61883179021
 10/26  03:00:00,117.559303734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,117.974225792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,117.942246315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,192.400370946,72.1249823772,0.0,0.0,43.513341876,53.238744,1559.85224877,1546.39892101,4.83426,8.61906776474
 10/26  07:00:00,354.606567353,72.1249823772,0.0,0.0,220.879908,53.238744,1374.14463776,1351.74713604,4.83426,17.5632417253
 10/26  08:00:00,443.828773119,72.1249823772,0.00173663666624,0.0,220.879908,145.652643033,1181.26658879,1109.65609719,36.25695,35.353541598
 10/26  09:00:00,443.807518171,72.1249823772,0.00220972317522,0.0,220.879908,145.652643033,1104.2459875,1028.90382952,36.25695,39.085207972
 10/26  10:00:00,449.701934845,72.1249823772,0.00160467540055,0.0,220.879908,151.653867033,1041.07391399,951.355832738,48.3426,41.3754812487
 10/26  11:00:00,450.62217384,72.1249823772,0.0,0.0,220.879908,151.653867033,985.332435956,883.116999392,48.3426,53.8728365634
 10/26  12:00:00,449.548443028,72.1249823772,0.0,0.0,220.879908,151.653867033,909.28421653,815.899897311,48.3426,45.0417192182
 10/26  13:00:00,443.525185348,72.1249823772,0.0,0.0,220.879908,145.652643033,882.738822537,804.438979842,24.1713,54.1285426948
 10/26  14:00:00,443.418210095,72.1249823772,0.0,0.0,220.879908,145.652643033,788.422920003,719.562136266,24.1713,44.6894837372
 10/26  15:00:00,435.4912337,72.1249823772,0.0,0.0,220.879908,137.835547516,659.903475829,613.107510568,4.83426,41.9617052606
 10/26  16:00:00,430.453979023,72.1249823772,0.0,0.0,220.879908,133.019064,573.904600858,530.761722738,4.83426,38.3086181205
 10/26  17:00:00,359.671005053,72.1249823772,0.0,0.0,220.879908,53.238744,698.865374188,658.502553663,4.83426,35.5285605259
 10/26  18:00:00,368.735942883,72.1249823772,0.0,0.0,220.879908,53.238744,789.589991034,749.089633249,4.83426,35.6660977848
 10/26  19:00:00,369.197558216,72.1249823772,0.0,0.0,220.879908,53.238744,811.894848371,798.370469925,4.83426,8.69011844591
 10/26  20:00:00,369.267570511,72.1249823772,0.0,0.0,220.879908,53.238744,882.708710557,869.195914151,4.83426,8.67853640572
 10/26  21:00:00,117.727007308,0.0,0.0,0.0,43.513341876,52.539744,22.1727262105,0.0,4.83426,17.3384662105
 10/26  22:00:00,117.501271939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.558984006,0.0,0.0,0.0,43.513341876,52.539744,13.4671386583,0.0,4.83426,8.63287865832
 10/26  24:00:00,117.545571497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.557608829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.543527922,0.0,0.0,0.0,43.513341876,52.539744,13.4532590073,0.0,4.83426,8.61899900731
 10/27  03:00:00,117.531459474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.662937915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.329614162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,193.222403902,72.1249823772,0.0,0.0,43.513341876,53.238744,1670.97080512,1657.51761608,4.83426,8.618929042
 10/27  07:00:00,354.813005937,72.1249823772,0.0,0.0,220.879908,53.238744,1467.62161111,1445.22304808,4.83426,17.5643030333
 10/27  08:00:00,443.785174241,72.1249823772,0.00178643563617,0.0,220.879908,145.652643033,1130.93127921,1059.31512961,36.25695,35.3591995926
 10/27  09:00:00,443.478325229,72.1249823772,0.00233650697084,0.0,220.879908,145.652643033,897.0654252,819.71522961,36.25695,41.0932455906
 10/27  10:00:00,449.418743642,72.1967187868,0.00154263199078,0.0,220.879908,151.653867033,767.959929275,680.241677164,48.3426,39.3756521113
 10/27  11:00:00,450.574098695,72.4349329405,0.0,0.0,220.879908,151.653867033,696.885338012,594.660045949,48.3426,53.8826920627
 10/27  12:00:00,449.772829584,72.6410194287,0.0,0.0,220.879908,151.653867033,585.364835634,491.974506957,48.3426,45.0477286768
 10/27  13:00:00,443.527020381,72.3679355174,0.0,0.0,220.879908,145.652643033,603.210680022,524.898629594,24.1713,54.1407504278
 10/27  14:00:00,443.505068621,72.3221751199,0.0,0.0,220.879908,145.652643033,675.000770495,606.13624331,24.1713,44.6932271847
 10/27  15:00:00,435.708240904,72.355248846,0.0,0.0,220.879908,137.835547516,651.613937571,602.007003841,4.83426,44.7726737296
 10/27  16:00:00,430.436715496,72.1249823772,0.0,0.0,220.879908,133.019064,568.095999896,527.726031126,4.83426,35.5357087699
 10/27  17:00:00,359.685340667,72.1249823772,0.0,0.0,220.879908,53.238744,725.219350462,684.848292261,4.83426,35.5367982013
 10/27  18:00:00,368.737128327,72.1249823772,0.0,0.0,220.879908,53.238744,799.366957749,758.857227677,4.83426,35.6754700723
 10/27  19:00:00,368.742937252,72.1249823772,0.0,0.0,220.879908,53.238744,792.603475877,779.0792413,4.83426,8.68997457677
 10/27  20:00:00,368.782206904,72.1249823772,0.0,0.0,220.879908,53.238744,833.858710147,811.685463386,4.83426,17.3389867609
 10/27  21:00:00,117.42754846,0.0,0.0,0.0,43.513341876,52.539744,13.5131825523,0.0,4.83426,8.67892255231
 10/27  22:00:00,117.522672003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,118.593158904,0.0,0.0,0.0,43.513341876,52.539744,13.4673010039,0.0,4.83426,8.63304100392
 10/27  24:00:00,117.588986053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.586026955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.574743087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.568416279,0.0,0.0,0.0,43.513341876,52.539744,13.4463270826,0.0,4.83426,8.61206708256
 10/28  04:00:00,117.98449293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,117.9462117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,117.976256148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,102.920690832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  08:00:00,99.9258518945,0.0,0.0,0.0,43.513341876,52.539744,13.4463414277,0.0,4.83426,8.61208142768
 10/28  09:00:00,99.9513723849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,99.9575869971,0.0,0.0,0.0,43.513341876,52.539744,22.2588989336,0.0,4.83426,17.4246389336
 10/28  11:00:00,100.86823558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,99.9163987014,0.0,0.0,0.0,43.513341876,52.539744,13.4888485587,0.0,4.83426,8.65458855866
 10/28  13:00:00,99.9845524184,0.0,0.0,0.0,43.513341876,52.539744,13.4818346425,0.0,4.83426,8.64757464255
 10/28  14:00:00,100.00531536,0.0,0.0,0.0,43.513341876,52.539744,13.4820969222,0.0,4.83426,8.64783692221
 10/28  15:00:00,99.9781277309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  16:00:00,99.7690500356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,108.709693343,0.0,0.0,0.0,43.513341876,52.539744,13.4463623383,0.0,4.83426,8.61210233835
 10/28  18:00:00,117.651072552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.0557633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,117.999168832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,120.483974841,2.69447981424,0.0,0.0,43.513341876,52.539744,32.8341432991,1.57851562663,4.83426,26.4213676724
 10/28  22:00:00,121.813875129,4.3585305903,0.0,0.0,43.513341876,52.539744,8.07025501975,3.21599501975,4.83426,0.02
 10/28  23:00:00,122.629123996,4.18672991433,0.0,0.0,43.513341876,52.539744,17.0161082405,3.56975021155,4.83426,8.61209802894
 10/28  24:00:00,122.205244607,4.75308969244,0.0,0.0,43.513341876,52.539744,10.4793101066,5.62505010659,4.83426,0.02
 10/29  01:00:00,125.410817022,7.95822506894,0.0,0.0,43.513341876,52.539744,14.1379713611,9.28371136109,4.83426,0.02
 10/29  02:00:00,126.368374121,8.90173436252,0.0,0.0,43.513341876,52.539744,21.0647996808,16.2105396808,4.83426,0.02
 10/29  03:00:00,126.179440155,8.71252409986,0.0,0.0,43.513341876,52.539744,24.5571659981,19.7029059981,4.83426,0.02
 10/29  04:00:00,129.306364616,11.3909211646,0.0,0.0,43.513341876,52.539744,36.9399331597,32.0856731597,4.83426,0.02
 10/29  05:00:00,127.191684549,9.3159633246,0.0,0.0,43.513341876,52.539744,42.5816968457,29.1354425678,4.83426,8.61199427793
 10/29  06:00:00,134.953928285,17.0203310819,0.0,0.0,43.513341876,52.539744,54.0797255116,49.2254655116,4.83426,0.02
 10/29  07:00:00,111.8437116,9.01424371223,0.0,0.0,43.513341876,52.539744,36.423752488,31.569492488,4.83426,0.02
 10/29  08:00:00,104.60298648,4.75308969244,0.0,0.0,43.513341876,52.539744,31.8999247264,27.0456647264,4.83426,0.02
 10/29  09:00:00,104.04757992,4.18672991433,0.0,0.0,43.513341876,52.539744,31.8019333522,18.3484891923,4.83426,8.61918415986
 10/29  10:00:00,104.605206914,4.75308969244,0.0,0.0,43.513341876,52.539744,28.932157791,15.3743714893,4.83426,8.72352630169
 10/29  11:00:00,104.812826237,4.01403747977,0.0,0.0,43.513341876,52.539744,21.9772842789,8.48765930686,4.83426,8.65536497208
 10/29  12:00:00,102.627767771,2.75994423392,0.0,0.0,43.513341876,52.539744,16.9972420043,3.50766720232,4.83426,8.655314802
 10/29  13:00:00,99.9617756757,0.0,0.0,0.0,43.513341876,52.539744,13.4895043475,0.0,4.83426,8.65524434746
 10/29  14:00:00,99.9991156357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,99.9901903299,0.0,0.0,0.0,43.513341876,52.539744,13.4820219982,0.0,4.83426,8.64776199823
 10/29  16:00:00,99.7853015281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,108.734045919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,117.661463899,0.0,0.0,0.0,43.513341876,52.539744,13.446214574,0.0,4.83426,8.61195457396
 10/29  19:00:00,118.073974121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,118.402111912,0.359273251344,0.0,0.0,43.513341876,52.539744,5.12990883877,0.275648838768,4.83426,0.02
 10/29  21:00:00,122.355438739,4.51444320121,0.0,0.0,43.513341876,52.539744,36.6516805751,5.39229817829,4.83426,26.4251223968
 10/29  22:00:00,121.294430828,3.80056072401,0.0,0.0,43.513341876,52.539744,11.348529322,6.49426932199,4.83426,0.02
 10/29  23:00:00,123.242972422,4.79387401365,0.0,0.0,43.513341876,52.539744,15.3013397968,10.4470797968,4.83426,0.02
 10/29  24:00:00,121.450328295,3.97325315856,0.0,0.0,43.513341876,52.539744,24.4217602477,10.9753839099,4.83426,8.61211633785
 10/30  01:00:00,122.430044877,4.96656644821,0.0,0.0,43.513341876,52.539744,22.2648286996,17.4105686996,4.83426,0.02
 10/30  02:00:00,121.419655145,3.97325315856,0.0,0.0,43.513341876,52.539744,23.6046710382,18.7504110382,4.83426,0.02
 10/30  03:00:00,122.414912818,4.96656644821,0.0,0.0,43.513341876,52.539744,36.2398996307,31.3856396307,4.83426,0.02
 10/30  04:00:00,121.863062189,3.97325315856,0.0,0.0,43.513341876,52.539744,42.8074360746,29.3538771025,4.83426,8.61929897214
 10/30  05:00:00,127.010662914,9.11521111828,0.0,0.0,43.513341876,52.539744,46.3398657269,41.4856057269,4.83426,0.02
 10/30  06:00:00,194.235914021,72.1249823772,0.000787298286499,0.0,43.513341876,53.238744,2307.52709474,2302.67283474,4.83426,0.02
 10/30  07:00:00,354.82042797,72.1249823772,0.0,0.0,220.879908,53.238744,1416.65853006,1385.48249856,4.83426,26.3417715005
 10/30  08:00:00,443.4212882,72.1249823772,0.00271462402217,0.0,220.879908,145.652643033,984.009719268,912.384127854,36.25695,35.3686414139
 10/30  09:00:00,443.272501231,72.1249823772,0.00271131631853,0.0,220.879908,145.652643033,737.233650988,665.214238878,36.25695,35.7624621094
 10/30  10:00:00,449.195835805,72.1249823772,0.00175512286897,0.0,220.879908,151.653867033,519.469557111,426.373520918,48.3426,44.7534361929
 10/30  11:00:00,486.551118648,72.2030807983,35.7585498016,0.0,220.879908,151.653867033,272.59494178,179.328621078,48.3426,44.9237207024
 10/30  12:00:00,547.499440301,72.8642832546,96.1453155406,0.0,220.879908,151.653867033,173.902211553,71.4733037809,48.3426,54.0863077721
 10/30  13:00:00,595.034022552,73.512690542,148.58758707,0.0,220.879908,145.652643033,102.791579512,24.4499711747,24.1713,54.1703083369
 10/30  14:00:00,623.6307356,73.4983706746,177.044909739,0.0,220.879908,145.652643033,74.7219222458,5.83816512854,24.1713,44.7124571173
 10/30  15:00:00,606.550797072,73.3518824804,168.074737225,0.0,220.879908,137.835547516,61.7762224248,12.1448534509,4.83426,44.7971089738
 10/30  16:00:00,550.621498051,72.3345594343,118.677013656,0.0,220.879908,133.019064,60.9204374556,20.5339561383,4.83426,35.5522213172
 10/30  17:00:00,411.909992591,72.1265328753,48.7880367952,0.0,220.879908,53.238744,126.266795315,85.8829114774,4.83426,35.5496238375
 10/30  18:00:00,375.592155267,72.1249823772,7.04283006459,0.0,220.879908,53.238744,185.104190777,144.585190321,4.83426,35.684740456
 10/30  19:00:00,368.863427013,72.1249823772,0.0,0.0,220.879908,53.238744,205.680824834,183.484236198,4.83426,17.3623286352
 10/30  20:00:00,368.830142975,72.1249823772,0.0,0.0,220.879908,53.238744,221.924143237,208.409487734,4.83426,8.68039550258
 10/30  21:00:00,117.95877789,0.0,0.0,0.0,43.513341876,52.539744,13.514334431,0.0,4.83426,8.68007443095
 10/30  22:00:00,117.715096321,0.0,0.0,0.0,43.513341876,52.539744,13.4781424532,0.0,4.83426,8.64388245323
 10/30  23:00:00,118.7194473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  24:00:00,117.807571139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.796385381,0.0,0.0,0.0,43.513341876,52.539744,13.4535509606,0.0,4.83426,8.61929096062
 10/31  02:00:00,117.775477638,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,117.754169042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.857035337,0.0,0.0,0.0,43.513341876,52.539744,13.4535658827,0.0,4.83426,8.61930588268
 10/31  05:00:00,119.517743534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,191.854261964,72.1249823772,0.0,0.0,43.513341876,53.238744,905.923061804,901.068801804,4.83426,0.02
 10/31  07:00:00,353.82461645,72.1249823772,0.0,0.0,220.879908,53.238744,897.780183552,866.598406213,4.83426,26.3475173392
 10/31  08:00:00,443.197508229,72.131219091,0.00215433095487,0.0,220.879908,145.652643033,624.247253102,561.457406938,36.25695,26.5328961636
 10/31  09:00:00,443.488732558,72.3922375665,0.00307334629847,0.0,220.879908,145.652643033,415.283026625,334.323221467,36.25695,44.7028551585
 10/31  10:00:00,480.544543696,73.2256673576,29.7601959195,0.0,220.879908,151.653867033,294.886172863,201.784444817,48.3426,44.7591280463
 10/31  11:00:00,549.438542024,74.838615258,95.3143397681,0.0,220.879908,151.653867033,167.753066669,74.474871426,48.3426,44.9355952427
 10/31  12:00:00,652.203562085,76.7936413827,196.288978204,0.0,220.879908,151.653867033,107.021706864,4.59088226012,48.3426,54.0882246036
 10/31  13:00:00,732.872222922,78.2817651787,281.075254119,0.0,220.879908,145.652643033,78.3530385611,0.0058740067506,24.1713,54.1758645544
 10/31  14:00:00,791.438105418,79.5389368137,338.196311034,0.0,220.879908,145.652643033,68.8922834441,0.0,24.1713,44.7209834441
 10/31  15:00:00,777.414385343,79.8532398835,331.836338032,0.0,220.879908,137.835547516,49.7791414559,0.143584970772,4.83426,44.8012964851
 10/31  16:00:00,643.481787479,75.123313258,208.371453652,0.0,220.879908,133.019064,50.3890361604,10.0002199343,4.83426,35.5545562261
 10/31  17:00:00,449.391126073,72.8105175883,85.3055542901,0.0,220.879908,53.238744,97.418031222,57.0263561006,4.83426,35.5574151214
 10/31  18:00:00,380.148698758,72.4328670798,11.2250861923,0.0,220.879908,53.238744,162.79179262,122.268871798,4.83426,35.6886608221
 10/31  19:00:00,368.58561207,72.2599534502,0.0,0.0,220.879908,53.238744,194.403134533,172.206446916,4.83426,17.3624276166
 10/31  20:00:00,368.51337497,72.1971508393,0.0,0.0,220.879908,53.238744,222.538098838,209.02338988,4.83426,8.68044895838
 10/31  21:00:00,117.691732264,0.0,0.0,0.0,43.513341876,52.539744,13.5144124015,0.0,4.83426,8.6801524015
 10/31  22:00:00,117.77421905,0.0,0.0,0.0,43.513341876,52.539744,13.4788623351,0.0,4.83426,8.64460233509
 10/31  23:00:00,118.721071139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.780112563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,117.766185885,0.0,0.0,0.0,43.513341876,52.539744,13.4534648655,0.0,4.83426,8.61920486554
 11/01  02:00:00,117.737923769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.707479287,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.105922072,0.0,0.0,0.0,43.513341876,52.539744,13.4535008533,0.0,4.83426,8.61924085333
 11/01  05:00:00,118.062231525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,191.293466289,72.1249823772,0.00180884834382,0.0,43.513341876,53.238744,1162.87201587,1158.01775587,4.83426,0.02
 11/01  07:00:00,356.885108746,72.1249823772,0.0,0.0,220.879908,53.238744,997.945576971,966.761865011,4.83426,26.3494519606
 11/01  08:00:00,443.316523742,72.1249823772,0.0017270322528,0.0,220.879908,145.652643033,850.151979523,787.359337187,36.25695,26.5356923359
 11/01  09:00:00,443.378583736,72.165284963,0.00226980949234,0.0,220.879908,145.652643033,794.667227194,713.700909114,36.25695,44.7093680794
 11/01  10:00:00,449.458490351,72.2520553733,0.00159784126233,0.0,220.879908,151.653867033,762.076881479,668.96694225,48.3426,44.7673392285
 11/01  11:00:00,450.536151256,72.406415651,0.0,0.0,220.879908,151.653867033,674.574859203,581.293939812,48.3426,44.9383193905
 11/01  12:00:00,449.869706278,72.7184473274,0.0,0.0,220.879908,151.653867033,598.409794941,495.96663944,48.3426,54.1005555014
 11/01  13:00:00,444.572625108,73.4053544278,0.0,0.0,220.879908,145.652643033,522.893257104,444.536348099,24.1713,54.1856090056
 11/01  14:00:00,444.38995826,73.2482668951,0.0,0.0,220.879908,145.652643033,482.50538901,413.608494391,24.1713,44.7255946196
 11/01  15:00:00,436.537256411,73.2602913663,0.0,0.0,220.879908,137.835547516,414.975538139,365.330951297,4.83426,44.8103268424
 11/01  16:00:00,430.39871026,72.1998295436,0.0,0.0,220.879908,133.019064,280.918381628,240.520932062,4.83426,35.563189566
 11/01  17:00:00,362.4797437,72.1249823772,0.0,0.0,220.879908,53.238744,357.095643489,316.702240267,4.83426,35.559143222
 11/01  18:00:00,368.459971572,72.1249823772,0.0,0.0,220.879908,53.238744,370.086928872,320.640161864,4.83426,44.6125070078
 11/01  19:00:00,368.866718238,72.1249823772,0.0,0.0,220.879908,53.238744,385.394281657,371.868663275,4.83426,8.69135838165
 11/01  20:00:00,368.842187516,72.1249823772,0.0,0.0,220.879908,53.238744,429.886366672,416.371651532,4.83426,8.68045513981
 11/01  21:00:00,117.891440032,0.0,0.0,0.0,43.513341876,52.539744,13.5144412221,0.0,4.83426,8.68018122207
 11/01  22:00:00,117.673481515,0.0,0.0,0.0,43.513341876,52.539744,13.4786351149,0.0,4.83426,8.64437511491
 11/01  23:00:00,118.666504307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.70921229,0.0,0.0,0.0,43.513341876,52.539744,13.45365413,0.0,4.83426,8.61939413004
 11/02  01:00:00,117.722333639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.726772065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.721116702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.144426066,0.0,0.0,0.0,43.513341876,52.539744,13.4537271741,0.0,4.83426,8.6194671741
 11/02  05:00:00,118.111809842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,191.146404418,72.1249823772,0.0,0.0,43.513341876,53.238744,953.130650002,948.276390002,4.83426,0.02
 11/02  07:00:00,356.757057761,72.1249823772,0.0,0.0,220.879908,53.238744,825.322412616,794.139340565,4.83426,26.3488120514
 11/02  08:00:00,443.205777398,72.1388912507,0.00203048494236,0.0,220.879908,145.652643033,633.51940713,561.880693913,36.25695,35.381763217
 11/02  09:00:00,443.550612583,72.4430594433,0.00258834172325,0.0,220.879908,145.652643033,537.261963233,465.2301947,36.25695,35.7748185335
 11/02  10:00:00,450.405502325,73.2905635025,0.00177133422041,0.0,220.879908,151.653867033,472.322111455,379.203381678,48.3426,44.7761297763
 11/02  11:00:00,461.403102729,73.9298883717,9.32695444316,0.0,220.879908,151.653867033,325.71524526,223.439193614,48.3426,53.9334516463
 11/02  12:00:00,481.105249764,73.9081049921,29.700196039,0.0,220.879908,151.653867033,261.196020282,167.76247903,48.3426,45.0909412521
 11/02  13:00:00,515.60947853,75.2156911299,68.3722599242,0.0,220.879908,145.652643033,209.968989151,131.59067432,24.1713,54.2070148318
 11/02  14:00:00,557.69819386,76.812237159,108.52548643,0.0,220.879908,145.652643033,154.868332793,85.9603485586,24.1713,44.7366842342
 11/02  15:00:00,561.257512715,77.2404600198,119.510014162,0.0,220.879908,137.835547516,116.328163873,66.6783918209,4.83426,44.8155120521
 11/02  16:00:00,543.590955841,73.5664202031,110.622189815,0.0,220.879908,133.019064,61.5979205211,21.1988453255,4.83426,35.5648151955
 11/02  17:00:00,441.69253117,72.3418914976,78.0276362432,0.0,220.879908,53.238744,100.64248116,60.2451133325,4.83426,35.5631078271
 11/02  18:00:00,426.864073489,72.213398082,57.5180821486,0.0,220.879908,53.238744,125.913747596,76.4564512228,4.83426,44.6230363729
 11/02  19:00:00,406.704356078,72.1809410079,37.2044548322,0.0,220.879908,53.238744,105.658220829,92.1326569365,4.83426,8.69130389275
 11/02  20:00:00,392.670582351,72.1587627247,23.4207355863,0.0,220.879908,53.238744,131.122585902,117.607613506,4.83426,8.68071239515
 11/02  21:00:00,118.021270271,0.0,0.0,0.0,43.513341876,52.539744,18.5826349625,0.0,4.83426,13.7483749625
 11/02  22:00:00,117.773199815,0.0,0.0,0.0,43.513341876,52.539744,8.43095785773,0.0,4.83426,3.59669785773
 11/02  23:00:00,118.713372104,0.0,0.0,0.0,43.513341876,52.539744,13.4681407957,0.0,4.83426,8.63388079574
 11/02  24:00:00,117.781790442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.78001733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.766752397,0.0,0.0,0.0,43.513341876,52.539744,13.4535099182,0.0,4.83426,8.61924991821
 11/03  03:00:00,117.747779023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,119.840497588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.498370414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,191.760085908,72.1249823772,0.00139901618132,0.0,43.513341876,53.238744,962.239785378,948.786200045,4.83426,8.61932533309
 11/03  07:00:00,356.748311071,72.1249823772,0.0,0.0,220.879908,53.238744,907.57951974,885.170424608,4.83426,17.5748351321
 11/03  08:00:00,443.202239366,72.1540965418,0.00161395905671,0.0,220.879908,145.652643033,700.638988201,628.996222267,36.25695,35.3858159335
 11/03  09:00:00,443.520233342,72.4715562019,0.00231604616014,0.0,220.879908,145.652643033,500.065801236,419.088692034,36.25695,44.7201592022
 11/03  10:00:00,450.099900154,73.0424835104,0.00150882755572,0.0,220.879908,151.653867033,397.583384787,304.456896046,48.3426,44.7838887408
 11/03  11:00:00,463.657716853,73.8475111236,11.6385357821,0.0,220.879908,151.653867033,289.670835485,196.37033657,48.3426,44.9578989145
 11/03  12:00:00,494.271170619,75.1621109665,41.3985643677,0.0,220.879908,151.653867033,240.977380779,138.526298745,48.3426,54.1084820349
 11/03  13:00:00,526.147268197,75.4326899193,78.5709851062,0.0,220.879908,145.652643033,186.25915873,107.888651811,24.1713,54.1992069183
 11/03  14:00:00,582.649048228,77.4220418162,132.703269067,0.0,220.879908,145.652643033,121.925581179,53.0163939158,24.1713,44.7378872636
 11/03  15:00:00,610.752129308,77.4734540512,168.450326651,0.0,220.879908,137.835547516,75.7333495479,26.0784220107,4.83426,44.8206675372
 11/03  16:00:00,564.461945382,73.5053029297,131.451206809,0.0,220.879908,133.019064,58.1658985713,17.7629090476,4.83426,35.5687295238
 11/03  17:00:00,443.272347296,72.3575967397,79.6378031862,0.0,220.879908,53.238744,98.6541242943,58.2520426363,4.83426,35.567821658
 11/03  18:00:00,390.867392297,72.2127010117,22.0448994665,0.0,220.879908,53.238744,151.885360822,111.344566996,4.83426,35.7065338267
 11/03  19:00:00,368.459443748,72.1735179847,0.0,0.0,220.879908,53.238744,221.242317487,199.043464144,4.83426,17.3645933432
 11/03  20:00:00,368.433515108,72.1415447063,0.0,0.0,220.879908,53.238744,344.92724857,331.412060052,4.83426,8.68092851861
 11/03  21:00:00,117.585609574,0.0,0.0,0.0,43.513341876,52.539744,13.5149588432,0.0,4.83426,8.68069884322
 11/03  22:00:00,117.69416911,0.0,0.0,0.0,43.513341876,52.539744,13.4789537115,0.0,4.83426,8.64469371147
 11/03  23:00:00,118.668094396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.69012735,0.0,0.0,0.0,43.513341876,52.539744,13.4525300084,0.0,4.83426,8.61827000838
 11/04  01:00:00,117.699274445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.693092956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.686374614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.095878286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,118.053017849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.063070919,0.0,0.0,0.0,43.513341876,52.539744,13.4464297588,0.0,4.83426,8.61216975879
 11/04  07:00:00,105.975301513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,100.018791296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,100.082780144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,100.117810789,0.0,0.0,0.0,43.513341876,52.539744,22.2640655571,0.0,4.83426,17.4298055571
 11/04  11:00:00,100.982385255,0.0,0.0,0.0,43.513341876,52.539744,13.4909342773,0.0,4.83426,8.65667427728
 11/04  12:00:00,100.091229149,0.0,0.0,0.0,43.513341876,52.539744,13.4905661152,0.0,4.83426,8.65630611525
 11/04  13:00:00,100.181943281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.23627803,0.0,0.0,0.0,43.513341876,52.539744,13.483077615,0.0,4.83426,8.64881761501
 11/04  15:00:00,100.221638448,0.0,0.0,0.0,43.513341876,52.539744,13.4835174993,0.0,4.83426,8.64925749931
 11/04  16:00:00,100.017184534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,111.945191714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,117.868328428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.25963094,0.0,0.0,0.0,43.513341876,52.539744,13.4465028684,0.0,4.83426,8.61224286837
 11/04  20:00:00,118.206000077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.991353753,0.0,0.0,0.0,43.513341876,52.539744,31.2744111794,0.0,4.83426,26.4401511794
 11/04  22:00:00,117.653324183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.557011147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.629132184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,117.637237439,0.0,0.0,0.0,43.513341876,52.539744,13.4466086994,0.0,4.83426,8.61234869941
 11/05  02:00:00,117.639763279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  03:00:00,117.623841146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  04:00:00,118.039336951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  05:00:00,117.995408769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  06:00:00,118.011997596,0.0,0.0,0.0,43.513341876,52.539744,13.4465657814,0.0,4.83426,8.61230578144
 11/05  07:00:00,105.932230715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  08:00:00,99.9548734004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  09:00:00,99.9781772001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  10:00:00,99.9790058753,0.0,0.0,0.0,43.513341876,52.539744,22.2646078672,0.0,4.83426,17.4303478672
 11/05  11:00:00,100.871675839,0.0,0.0,0.0,43.513341876,52.539744,13.491165856,0.0,4.83426,8.656905856
 11/05  12:00:00,99.9501691136,0.0,0.0,0.0,43.513341876,52.539744,13.4908200634,0.0,4.83426,8.65656006337
 11/05  13:00:00,100.033638345,0.0,0.0,0.0,43.513341876,52.539744,13.4904757464,0.0,4.83426,8.65621574637
 11/05  14:00:00,100.062636392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.037679317,0.0,0.0,0.0,43.513341876,52.539744,13.483687541,0.0,4.83426,8.64942754099
 11/05  16:00:00,99.8355299009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,111.771552292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,117.735390918,0.0,0.0,0.0,43.513341876,52.539744,13.4465191445,0.0,4.83426,8.61225914449
 11/05  19:00:00,118.161482001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.118902366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,117.908575181,0.0,0.0,0.0,43.513341876,52.539744,31.2783520082,0.0,4.83426,26.4440920082
 11/05  22:00:00,117.57187625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.48779153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.545144507,0.0,0.0,0.0,43.513341876,52.539744,13.4464929168,0.0,4.83426,8.61223291676
 11/06  01:00:00,117.545173379,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,117.544206076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.542112365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.552889884,0.0,0.0,0.0,43.513341876,52.539744,13.4539417406,0.0,4.83426,8.6196817406
 11/06  05:00:00,117.989262648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,118.382976299,0.434451664761,0.0,0.0,43.513341876,52.539744,5.31579220572,0.461532205719,4.83426,0.02
 11/06  07:00:00,180.324160509,72.1249823772,0.0,0.0,43.513341876,53.238744,1601.84009749,1588.38635394,4.83426,8.61948354815
 11/06  08:00:00,351.19676463,72.1249823772,0.0,0.0,220.879908,53.238744,1204.49825935,1182.08526839,4.83426,17.5787309653
 11/06  09:00:00,443.423910921,72.1249823772,0.00181153258306,0.0,220.879908,145.652643033,1022.17134452,950.517613853,36.25695,35.3967806643
 11/06  10:00:00,443.47443083,72.1249823772,0.00242322558383,0.0,220.879908,145.652643033,991.867567803,910.869214,36.25695,44.7414038021
 11/06  11:00:00,449.484829056,72.1249823772,0.00162907898639,0.0,220.879908,151.653867033,978.710480616,885.564363591,48.3426,44.8035170243
 11/06  12:00:00,450.387016394,72.1249823772,0.0,0.0,220.879908,151.653867033,875.309309931,781.987521909,48.3426,44.9791880219
 11/06  13:00:00,449.348454457,72.1249823772,0.0,0.0,220.879908,151.653867033,789.324660355,686.836622384,48.3426,54.1454379717
 11/06  14:00:00,443.354719951,72.1249823772,0.0,0.0,220.879908,145.652643033,756.97240055,678.565030984,24.1713,54.2360695661
 11/06  15:00:00,443.31016502,72.1249823772,0.0,0.0,220.879908,145.652643033,696.892493532,627.958259526,24.1713,44.7629340057
 11/06  16:00:00,435.424964134,72.1249823772,0.0,0.0,220.879908,137.835547516,594.758461364,545.079051316,4.83426,44.8451500486
 11/06  17:00:00,445.343565887,72.1249823772,0.0,0.0,220.879908,133.019064,521.866723823,481.443929003,4.83426,35.5885348199
 11/06  18:00:00,368.576487931,72.1249823772,0.0,0.0,220.879908,53.238744,636.740626129,596.326713152,4.83426,35.5796529772
 11/06  19:00:00,368.585060384,72.1249823772,0.0,0.0,220.879908,53.238744,650.436806569,600.95088281,4.83426,44.6516637594
 11/06  20:00:00,369.026236113,72.1249823772,0.0,0.0,220.879908,53.238744,674.637262688,661.109691836,4.83426,8.69331085111
 11/06  21:00:00,369.027857881,72.1249823772,0.0,0.0,220.879908,53.238744,721.138763326,707.623176603,4.83426,8.68132672299
 11/06  22:00:00,117.804005808,0.0,0.0,0.0,43.513341876,52.539744,22.1791913338,0.0,4.83426,17.3449313338
 11/06  23:00:00,117.579428837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  24:00:00,118.6128451,0.0,0.0,0.0,43.513341876,52.539744,13.4685771514,0.0,4.83426,8.63431715136
 11/07  01:00:00,117.66146382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.662421323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.657636408,0.0,0.0,0.0,43.513341876,52.539744,13.4539822616,0.0,4.83426,8.61972226156
 11/07  04:00:00,117.65304284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.772447416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.423675589,0.0,0.0,0.0,43.513341876,52.539744,13.4538043895,0.0,4.83426,8.61954438949
 11/07  07:00:00,180.301843918,72.1249823772,0.0,0.0,43.513341876,53.238744,1168.72574637,1163.87148637,4.83426,0.02
 11/07  08:00:00,350.855503157,72.1249823772,0.0,0.0,220.879908,53.238744,856.167012612,824.972791163,4.83426,26.3599614497
 11/07  09:00:00,443.191763464,72.1249823772,0.00203482986661,0.0,220.879908,145.652643033,634.139683453,571.327152851,36.25695,26.5555806019
 11/07  10:00:00,443.222175332,72.1249823772,0.00257051189388,0.0,220.879908,145.652643033,560.721929879,479.713488056,36.25695,44.7514918227
 11/07  11:00:00,449.229811037,72.1273418413,0.00188954067218,0.0,220.879908,151.653867033,487.884768094,394.732368091,48.3426,44.8098000026
 11/07  12:00:00,450.23821251,72.2246505244,0.0,0.0,220.879908,151.653867033,424.62937331,322.312064453,48.3426,53.9747088574
 11/07  13:00:00,449.577767008,72.4688909137,0.0,0.0,220.879908,151.653867033,365.913220607,272.4388133,48.3426,45.1318073065
 11/07  14:00:00,443.814311835,72.6666524734,0.0,0.0,220.879908,145.652643033,346.743001144,268.310012132,24.1713,54.2616890121
 11/07  15:00:00,443.83020156,72.6937523292,0.0,0.0,220.879908,145.652643033,337.486383764,268.544410941,24.1713,44.7706728227
 11/07  16:00:00,435.917279361,72.6436949881,0.0,0.0,220.879908,137.835547516,312.71411289,263.035408183,4.83426,44.8444447071
 11/07  17:00:00,445.279789505,72.1258430916,0.0,0.0,220.879908,133.019064,268.640739509,219.323611317,4.83426,44.4828681922
 11/07  18:00:00,368.487749755,72.1249823772,0.0,0.0,220.879908,53.238744,415.652404499,375.23054604,4.83426,35.5875984589
 11/07  19:00:00,368.511219767,72.1249823772,0.0,0.0,220.879908,53.238744,469.252171935,428.692575348,4.83426,35.7253365873
 11/07  20:00:00,368.494128557,72.1249823772,0.0,0.0,220.879908,53.238744,482.840531555,460.639704219,4.83426,17.3665673354
 11/07  21:00:00,368.506264668,72.1249823772,0.0,0.0,220.879908,53.238744,514.255943991,500.739783234,4.83426,8.6819007575
 11/07  22:00:00,117.59093754,0.0,0.0,0.0,43.513341876,52.539744,13.5160190155,0.0,4.83426,8.68175901555
 11/07  23:00:00,117.681305463,0.0,0.0,0.0,43.513341876,52.539744,13.4796099612,0.0,4.83426,8.64534996124
 11/07  24:00:00,118.671880673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.730155505,0.0,0.0,0.0,43.513341876,52.539744,13.4539351137,0.0,4.83426,8.61967511371
 11/08  02:00:00,117.722634647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  03:00:00,117.71718698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.712129926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.135684088,0.0,0.0,0.0,43.513341876,52.539744,13.4541195749,0.0,4.83426,8.6198595749
 11/08  06:00:00,118.10332647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,179.221007978,72.1249823772,0.0,0.0,43.513341876,53.238744,925.405965885,920.551705885,4.83426,0.02
 11/08  08:00:00,350.786749995,72.1249823772,0.0,0.0,220.879908,53.238744,790.617570861,759.421014655,4.83426,26.3622962059
 11/08  09:00:00,443.210580245,72.1249823772,0.00211568045567,0.0,220.879908,145.652643033,644.859287663,573.200630099,36.25695,35.4017075633
 11/08  10:00:00,443.256475202,72.1249823772,0.00255421455791,0.0,220.879908,145.652643033,610.673324272,529.663713055,36.25695,44.7526612168
 11/08  11:00:00,449.290374849,72.1607375442,0.00196982618964,0.0,220.879908,151.653867033,564.260233759,471.100037633,48.3426,44.8175961261
 11/08  12:00:00,450.422052608,72.3837727816,0.0,0.0,220.879908,151.653867033,446.71081161,353.367310397,48.3426,45.000901212
