Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  13:00:00,450.142680165,73.0093683861,0.0,0.0,220.879908,151.653867033,372.155673182,269.653319514,48.3426,54.1597536676
 11/08  14:00:00,470.079648626,73.8179576346,24.7321276359,0.0,220.879908,145.652643033,302.602192392,224.174558282,24.1713,54.2563341099
 11/08  15:00:00,484.469303049,74.1399757193,38.4956580674,0.0,220.879908,145.652643033,268.559742591,199.613793866,24.1713,44.774648725
 11/08  16:00:00,468.435415787,73.6576015111,30.8462373331,0.0,220.879908,137.835547516,209.085114838,159.390791672,4.83426,44.8600631663
 11/08  17:00:00,454.019341556,72.2365805065,8.41228870646,0.0,220.879908,133.019064,114.856517423,74.4282425328,4.83426,35.5940148905
 11/08  18:00:00,368.494221054,72.1249823772,0.0,0.0,220.879908,53.238744,250.148435403,209.723868315,4.83426,35.5903070883
 11/08  19:00:00,368.506599744,72.1249823772,0.0,0.0,220.879908,53.238744,340.697601602,291.201100293,4.83426,44.6622413089
 11/08  20:00:00,368.901595301,72.1249823772,0.0,0.0,220.879908,53.238744,343.993652697,330.466319385,4.83426,8.69307331196
 11/08  21:00:00,368.871320393,72.1249823772,0.0,0.0,220.879908,53.238744,362.996724789,340.8173722,4.83426,17.3450925898
 11/08  22:00:00,117.94629891,0.0,0.0,0.0,43.513341876,52.539744,13.5166227702,0.0,4.83426,8.68236277017
 11/08  23:00:00,117.704037572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  24:00:00,118.6867274,0.0,0.0,0.0,43.513341876,52.539744,13.4685270519,0.0,4.83426,8.63426705194
 11/09  01:00:00,117.757092253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  02:00:00,117.747384075,0.0,0.0,0.0,43.513341876,52.539744,13.454017928,0.0,4.83426,8.61975792797
 11/09  03:00:00,117.733154708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.724814386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.148001062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  06:00:00,118.115640573,0.0,0.0,0.0,43.513341876,52.539744,13.4538819476,0.0,4.83426,8.61962194763
 11/09  07:00:00,182.15870675,72.1249823772,0.0,0.0,43.513341876,53.238744,895.383954505,890.529694505,4.83426,0.02
 11/09  08:00:00,350.769757566,72.1249823772,0.0,0.0,220.879908,53.238744,737.331926096,706.130166798,4.83426,26.367499298
 11/09  09:00:00,443.188906464,72.1249823772,0.0022274410223,0.0,220.879908,145.652643033,556.507122191,493.690965895,36.25695,26.5592062961
 11/09  10:00:00,443.245108188,72.1249823772,0.0,0.0,220.879908,145.652643033,582.058745873,501.039428348,36.25695,44.7623675256
 11/09  11:00:00,449.278316949,72.1323572184,0.00188354732663,0.0,220.879908,151.653867033,620.569578946,527.407337404,48.3426,44.8196415418
 11/09  12:00:00,450.22206,72.1522649868,0.0,0.0,220.879908,151.653867033,592.462009639,490.115765045,48.3426,54.0036445935
 11/09  13:00:00,449.349433471,72.1978689104,0.0,0.0,220.879908,151.653867033,587.841510706,485.33981365,48.3426,54.159097056
 11/09  14:00:00,443.46392879,72.2919090466,0.0,0.0,220.879908,145.652643033,543.588974287,465.161708644,24.1713,54.2559656431
 11/09  15:00:00,443.56623646,72.4129251466,0.0,0.0,220.879908,145.652643033,499.864700059,430.914342144,24.1713,44.7790579146
 11/09  16:00:00,435.815053314,72.5243178012,0.0,0.0,220.879908,137.835547516,431.198968897,381.499829852,4.83426,44.8648790446
 11/09  17:00:00,445.305146593,72.1249823772,0.0,0.0,220.879908,133.019064,347.997736958,307.566610048,4.83426,35.5968669091
 11/09  18:00:00,368.514380113,72.1249823772,0.0,0.0,220.879908,53.238744,456.548540382,416.115905539,4.83426,35.5983748422
 11/09  19:00:00,368.519630884,72.1249823772,0.0,0.0,220.879908,53.238744,467.132636246,417.629895304,4.83426,44.6684809424
 11/09  20:00:00,368.940766399,72.1249823772,0.0,0.0,220.879908,53.238744,486.206191429,472.67798383,4.83426,8.69394759876
 11/09  21:00:00,368.927522049,72.1249823772,0.0,0.0,220.879908,53.238744,531.065783347,517.548249162,4.83426,8.68327418517
 11/09  22:00:00,117.873353249,0.0,0.0,0.0,43.513341876,52.539744,22.1805325934,0.0,4.83426,17.3462725934
 11/09  23:00:00,117.62424665,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.633077147,0.0,0.0,0.0,43.513341876,52.539744,13.4688671929,0.0,4.83426,8.63460719286
 11/10  01:00:00,117.658385272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.6572454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.650846353,0.0,0.0,0.0,43.513341876,52.539744,13.4541869538,0.0,4.83426,8.6199269538
 11/10  04:00:00,117.644906641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.761257405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.426374485,0.0,0.0,0.0,43.513341876,52.539744,13.4540707035,0.0,4.83426,8.61981070346
 11/10  07:00:00,183.209880169,72.1249823772,0.0,0.0,43.513341876,53.238744,1277.43539428,1272.58113428,4.83426,0.02
 11/10  08:00:00,351.030554135,72.1249823772,0.0,0.0,220.879908,53.238744,1093.09482518,1061.89340581,4.83426,26.3671593737
 11/10  09:00:00,443.438736159,72.1249823772,0.00193889929467,0.0,220.879908,145.652643033,959.804934005,896.985048884,36.25695,26.5629351203
 11/10  10:00:00,443.442283293,72.1249823772,0.00259081991998,0.0,220.879908,145.652643033,896.955805667,815.928311117,36.25695,44.7705445498
 11/10  11:00:00,449.425728358,72.1249823772,0.0018572713623,0.0,220.879908,151.653867033,857.440070065,764.267379792,48.3426,44.8300902722
 11/10  12:00:00,450.379655555,72.1249823772,0.0,0.0,220.879908,151.653867033,827.113814242,724.761025023,48.3426,54.0101892191
 11/10  13:00:00,449.420210898,72.1249823772,0.0,0.0,220.879908,151.653867033,820.739314664,718.229511995,48.3426,54.1672026695
 11/10  14:00:00,443.453993849,72.1249823772,0.0,0.0,220.879908,145.652643033,822.284895945,743.848478963,24.1713,54.2651169823
 11/10  15:00:00,443.44199271,72.1249823772,0.0,0.0,220.879908,145.652643033,810.831119319,741.873840532,24.1713,44.7859787873
 11/10  16:00:00,435.576960058,72.1249823772,0.0,0.0,220.879908,137.835547516,740.595035344,690.887938853,4.83426,44.8728364912
 11/10  17:00:00,445.516594517,72.1249823772,0.0,0.0,220.879908,133.019064,668.242040758,627.804053703,4.83426,35.6037270554
 11/10  18:00:00,368.760551007,72.1249823772,0.0,0.0,220.879908,53.238744,779.057786365,738.620491066,4.83426,35.6030352985
 11/10  19:00:00,368.769283655,72.1249823772,0.0,0.0,220.879908,53.238744,793.176684103,743.664916857,4.83426,44.6775072462
 11/10  20:00:00,368.740311626,72.1249823772,0.0,0.0,220.879908,53.238744,762.721304519,749.19227712,4.83426,8.69476739901
 11/10  21:00:00,368.73618644,72.1249823772,0.0,0.0,220.879908,53.238744,776.789068231,754.609484378,4.83426,17.3453238526
 11/10  22:00:00,117.506120184,0.0,0.0,0.0,43.513341876,52.539744,13.5168023987,0.0,4.83426,8.6825423987
 11/10  23:00:00,117.595747874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  24:00:00,118.628764212,0.0,0.0,0.0,43.513341876,52.539744,13.4690021809,0.0,4.83426,8.63474218091
 11/11  01:00:00,117.663583087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  02:00:00,117.658342906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.654486596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.649576655,0.0,0.0,0.0,43.513341876,52.539744,13.4467998175,0.0,4.83426,8.61253981746
 11/11  05:00:00,118.085996964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,118.063394541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,109.124101775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  08:00:00,100.049061691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,100.073697099,0.0,0.0,0.0,43.513341876,52.539744,13.4540151403,0.0,4.83426,8.61975514028
 11/11  10:00:00,100.113394058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,100.089451962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  12:00:00,100.964885494,0.0,0.0,0.0,43.513341876,52.539744,13.4542596629,0.0,4.83426,8.61999966292
 11/11  13:00:00,100.095486999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.204364454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,100.256790049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  16:00:00,100.221922173,0.0,0.0,0.0,43.513341876,52.539744,13.446835228,0.0,4.83426,8.61257522796
 11/11  17:00:00,114.928056752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.898165335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.895176017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.330117708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  21:00:00,118.299412323,0.0,0.0,0.0,43.513341876,52.539744,13.4466899415,0.0,4.83426,8.61242994147
 11/11  22:00:00,118.042932414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.717509656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.59932606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.699677716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,117.687539684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  03:00:00,117.684803311,0.0,0.0,0.0,43.513341876,52.539744,13.4467829764,0.0,4.83426,8.61252297641
 11/12  04:00:00,117.669242265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,118.085335857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,118.054944894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,109.106220791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  08:00:00,100.036183477,0.0,0.0,0.0,43.513341876,52.539744,13.446878147,0.0,4.83426,8.61261814699
 11/12  09:00:00,100.063134657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  10:00:00,100.100888507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.107200221,0.0,0.0,0.0,43.513341876,52.539744,22.273641637,0.0,4.83426,17.439381637
 11/12  12:00:00,100.948333762,0.0,0.0,0.0,43.513341876,52.539744,13.4920485934,0.0,4.83426,8.6577885934
 11/12  13:00:00,100.057939968,0.0,0.0,0.0,43.513341876,52.539744,13.4918665373,0.0,4.83426,8.65760653728
 11/12  14:00:00,100.148622064,0.0,0.0,0.0,43.513341876,52.539744,12.756058512,0.0,4.83426,7.92179851199
 11/12  15:00:00,100.162493289,0.0,0.0,0.0,43.513341876,52.539744,5.58875393284,0.0,4.83426,0.754493932841
 11/12  16:00:00,100.106463069,0.0,0.0,0.0,43.513341876,52.539744,13.4849003382,0.0,4.83426,8.65064033823
 11/12  17:00:00,114.81904052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,117.780811358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,117.75504497,0.0,0.0,0.0,43.513341876,52.539744,13.4469021466,0.0,4.83426,8.6126421466
 11/12  20:00:00,118.157837351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.117314605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  22:00:00,117.913964055,0.0,0.0,0.0,43.513341876,52.539744,31.2919449841,0.0,4.83426,26.4576849841
 11/12  23:00:00,117.576163918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.520424505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.595194229,0.0,0.0,0.0,43.513341876,52.539744,13.4544079035,0.0,4.83426,8.62014790355
 11/13  02:00:00,117.5937773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  03:00:00,117.591415034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,117.576124412,0.0,0.0,0.0,43.513341876,52.539744,13.4543601831,0.0,4.83426,8.62010018309
 11/13  05:00:00,117.992638539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  06:00:00,117.962625393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  07:00:00,182.701041674,72.1249823772,0.0,0.0,43.513341876,53.238744,1305.28069719,1291.82639104,4.83426,8.62004615188
 11/13  08:00:00,351.054354124,72.1249823772,0.0,0.0,220.879908,53.238744,1102.92823344,1080.50464421,4.83426,17.5893292233
 11/13  09:00:00,443.363646784,72.1249823772,0.00205329795666,0.0,220.879908,145.652643033,922.477818368,850.793453283,36.25695,35.4274150848
 11/13  10:00:00,443.38947124,72.1249823772,0.00260065193002,0.0,220.879908,145.652643033,873.927789816,792.881580534,36.25695,44.7892592816
 11/13  11:00:00,449.38389483,72.1249823772,0.00189164144354,0.0,220.879908,151.653867033,840.797105206,747.603437874,48.3426,44.8510673324
 11/13  12:00:00,450.299803818,72.1249823772,0.0,0.0,220.879908,151.653867033,769.166136637,666.789466165,48.3426,54.0340704721
 11/13  13:00:00,449.346283065,72.1249823772,0.0,0.0,220.879908,151.653867033,748.862474668,646.324747311,48.3426,54.1951273576
 11/13  14:00:00,443.353451517,72.1285134981,0.0,0.0,220.879908,145.652643033,701.020398183,622.552486083,24.1713,54.2966120993
 11/13  15:00:00,443.333153829,72.1378998655,0.0,0.0,220.879908,145.652643033,657.91826777,588.937527984,24.1713,44.8094397863
 11/13  16:00:00,435.511645638,72.152392666,0.0,0.0,220.879908,137.835547516,636.743480452,587.015309992,4.83426,44.8939104599
 11/13  17:00:00,445.395501063,72.1249823772,0.0,0.0,220.879908,133.019064,545.938730531,505.486164065,4.83426,35.618306466
 11/13  18:00:00,368.605226725,72.1249823772,0.0,0.0,220.879908,53.238744,629.073284656,579.724870592,4.83426,44.5141540639
 11/13  19:00:00,368.612960514,72.1249823772,0.0,0.0,220.879908,53.238744,623.192126202,582.599826443,4.83426,35.758039759
 11/13  20:00:00,369.013495611,72.1249823772,0.0,0.0,220.879908,53.238744,610.892082167,588.687473365,4.83426,17.3703488022
 11/13  21:00:00,368.985186353,72.1249823772,0.0,0.0,220.879908,53.238744,612.794167045,599.275520177,4.83426,8.68438686815
 11/13  22:00:00,117.866554931,0.0,0.0,0.0,43.513341876,52.539744,13.5186393226,0.0,4.83426,8.68437932258
 11/13  23:00:00,117.632195092,0.0,0.0,0.0,43.513341876,52.539744,13.4802205189,0.0,4.83426,8.64596051895
 11/13  24:00:00,118.632368962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.679549635,0.0,0.0,0.0,43.513341876,52.539744,13.4526367463,0.0,4.83426,8.61837674631
 11/14  02:00:00,117.674943052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  03:00:00,117.670137653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.665542088,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,119.784301202,0.0,0.0,0.0,43.513341876,52.539744,13.4544657978,0.0,4.83426,8.62020579785
 11/14  06:00:00,119.449319566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,183.086807998,72.1249823772,0.0,0.0,43.513341876,53.238744,1054.97034701,1050.11608701,4.83426,0.02
 11/14  08:00:00,350.893107902,72.1249823772,0.0,0.0,220.879908,53.238744,906.678721206,875.467898215,4.83426,26.3765629914
 11/14  09:00:00,443.262552379,72.1249823772,0.00225972906642,0.0,220.879908,145.652643033,744.011610208,672.327190524,36.25695,35.4274696842
 11/14  10:00:00,443.309852647,72.1249823772,0.00290414285105,0.0,220.879908,145.652643033,706.723589055,625.672501504,36.25695,44.794137551
 11/14  11:00:00,449.299717618,72.1249823772,0.00212999611676,0.0,220.879908,151.653867033,660.133402773,566.929693757,48.3426,44.8611090163
 11/14  12:00:00,450.204684575,72.1249823772,0.0,0.0,220.879908,151.653867033,594.546392682,492.167520585,48.3426,54.036272097
 11/14  13:00:00,449.288614297,72.1249823772,0.0,0.0,220.879908,151.653867033,585.567956248,488.319729755,48.3426,48.9056264922
 11/14  14:00:00,443.324020831,72.1249823772,0.0,0.0,220.879908,145.652643033,598.587187282,514.808014479,24.1713,59.607872803
 11/14  15:00:00,443.31660092,72.1258243198,0.0,0.0,220.879908,145.652643033,581.883248152,512.894486627,24.1713,44.8174615243
 11/14  16:00:00,435.495398973,72.1410564025,0.0,0.0,220.879908,137.835547516,559.713894083,509.977354557,4.83426,44.9022795253
 11/14  17:00:00,448.361449521,72.1249823772,0.0,0.0,220.879908,133.019064,467.625943084,427.166006025,4.83426,35.6256770583
 11/14  18:00:00,368.574398245,72.1249823772,0.0,0.0,220.879908,53.238744,545.121318999,501.187921409,4.83426,39.0991375899
 11/14  19:00:00,368.582128302,72.1249823772,0.0,0.0,220.879908,53.238744,553.605012405,507.561672301,4.83426,41.2090801042
 11/14  20:00:00,368.551995302,72.1249823772,0.0,0.0,220.879908,53.238744,534.840082297,512.634061702,4.83426,17.3717605952
 11/14  21:00:00,368.548380235,72.1249823772,0.0,0.0,220.879908,53.238744,531.540780032,518.022234082,4.83426,8.68428594979
 11/14  22:00:00,117.602391125,0.0,0.0,0.0,43.513341876,52.539744,13.5185627914,0.0,4.83426,8.68430279145
 11/14  23:00:00,117.675273493,0.0,0.0,0.0,43.513341876,52.539744,13.4808167071,0.0,4.83426,8.64655670708
 11/14  24:00:00,118.660247505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  01:00:00,117.718135289,0.0,0.0,0.0,43.513341876,52.539744,13.4542460622,0.0,4.83426,8.61998606218
 11/15  02:00:00,117.71087788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.681788178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.645162467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  05:00:00,118.058976296,0.0,0.0,0.0,43.513341876,52.539744,13.4526682847,0.0,4.83426,8.61840828468
 11/15  06:00:00,118.013451745,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,182.72899843,72.1249823772,0.0,0.0,43.513341876,53.238744,1388.42968876,1383.57542876,4.83426,0.02
 11/15  08:00:00,351.157122828,72.1249823772,0.0,0.0,220.879908,53.238744,1178.4600058,1147.24762707,4.83426,26.3781187355
 11/15  09:00:00,443.459941053,72.1249823772,0.00180603800134,0.0,220.879908,145.652643033,970.720882241,899.033748361,36.25695,35.4301838798
 11/15  10:00:00,443.456396139,72.1249823772,0.0,0.0,220.879908,145.652643033,923.022442708,841.964844071,36.25695,44.8006486364
 11/15  11:00:00,449.427883949,72.1484773519,0.00147717274816,0.0,220.879908,151.653867033,865.264397487,772.053261697,48.3426,44.8685357901
 11/15  12:00:00,450.882556769,72.6918066911,0.0,0.0,220.879908,151.653867033,754.174479612,651.785359374,48.3426,54.0465202383
 11/15  13:00:00,450.156048635,72.9002239997,0.0,0.0,220.879908,151.653867033,769.333576119,666.781430314,48.3426,54.2095458047
 11/15  14:00:00,443.686097821,72.3970109509,0.0,0.0,220.879908,145.652643033,807.152013076,728.667569976,24.1713,54.3131430999
 11/15  15:00:00,443.600126919,72.2765802239,0.0,0.0,220.879908,145.652643033,848.352636719,779.359870863,24.1713,44.8214658563
 11/15  16:00:00,435.744515889,72.2506107809,0.0,0.0,220.879908,137.835547516,812.848944238,763.102742213,4.83426,44.911942025
 11/15  17:00:00,448.473067773,72.1249823772,0.0,0.0,220.879908,133.019064,681.466483461,641.003630368,4.83426,35.6285930933
 11/15  18:00:00,368.683147182,72.1249823772,0.0,0.0,220.879908,53.238744,766.238030509,716.872726849,4.83426,44.5310436599
 11/15  19:00:00,368.691306463,72.1249823772,0.0,0.0,220.879908,53.238744,763.290844204,722.685542336,4.83426,35.771041868
 11/15  20:00:00,369.090087569,72.1249823772,0.0,0.0,220.879908,53.238744,751.899370125,729.69352118,4.83426,17.3715889456
 11/15  21:00:00,369.055523942,72.1249823772,0.0,0.0,220.879908,53.238744,753.870589195,740.351952641,4.83426,8.68437655369
 11/15  22:00:00,117.758883414,0.0,0.0,0.0,43.513341876,52.539744,13.5186751537,0.0,4.83426,8.68441515374
 11/15  23:00:00,117.551752396,0.0,0.0,0.0,43.513341876,52.539744,13.4806634137,0.0,4.83426,8.64640341368
 11/15  24:00:00,118.607763551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,117.614078821,0.0,0.0,0.0,43.513341876,52.539744,13.4545464551,0.0,4.83426,8.62028645508
 11/16  02:00:00,117.617320694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  03:00:00,117.613529177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.620326913,0.0,0.0,0.0,43.513341876,52.539744,13.4545581578,0.0,4.83426,8.62029815782
 11/16  05:00:00,118.052802222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  06:00:00,118.020417162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,185.637486278,72.1249823772,0.0,0.0,43.513341876,53.238744,1285.1754181,1280.3211581,4.83426,0.02
 11/16  08:00:00,351.015191841,72.1249823772,0.0,0.0,220.879908,53.238744,1102.31091734,1071.09220216,4.83426,26.3844551795
 11/16  09:00:00,443.36128752,72.1249823772,0.00147043923305,0.0,220.879908,145.652643033,934.096025293,862.400692156,36.25695,35.4383831367
 11/16  10:00:00,443.513389155,72.2633578817,0.00181322661565,0.0,220.879908,145.652643033,867.271722831,786.205565218,36.25695,44.8092076133
 11/16  11:00:00,450.269542836,73.0444460602,0.0013169070954,0.0,220.879908,151.653867033,790.286779736,697.076453401,48.3426,44.8677263354
 11/16  12:00:00,452.03792491,73.8534987815,0.0,0.0,220.879908,151.653867033,732.825667928,630.417586647,48.3426,54.065481281
 11/16  13:00:00,451.799399436,74.549908126,0.0,0.0,220.879908,151.653867033,734.190933797,631.617464311,48.3426,54.2308694858
 11/16  14:00:00,445.939352088,74.6511409235,0.0,0.0,220.879908,145.652643033,739.266316461,660.758268534,24.1713,54.336747927
 11/16  15:00:00,445.702205775,74.4327861828,0.0,0.0,220.879908,145.652643033,730.458776714,661.45890129,24.1713,44.8285754236
 11/16  16:00:00,436.98697544,73.5559558273,0.0,0.0,220.879908,137.835547516,709.308560895,659.561998724,4.83426,44.9123021709
 11/16  17:00:00,448.536463742,72.226132006,0.0,0.0,220.879908,133.019064,656.813746494,607.443607848,4.83426,44.5358786459
 11/16  18:00:00,368.674342621,72.1249823772,0.0,0.0,220.879908,53.238744,753.090221126,712.625490477,4.83426,35.6304706491
 11/16  19:00:00,368.68370467,72.1249823772,0.0,0.0,220.879908,53.238744,762.92897533,713.3813311,4.83426,44.7133842298
 11/16  20:00:00,369.164353411,72.1249823772,0.0,0.0,220.879908,53.238744,787.680768747,774.149737479,4.83426,8.69677126745
 11/16  21:00:00,369.197185293,72.1249823772,0.0,0.0,220.879908,53.238744,831.123069889,817.604420842,4.83426,8.68438904781
 11/16  22:00:00,117.762587362,0.0,0.0,0.0,43.513341876,52.539744,22.1841963239,0.0,4.83426,17.3499363239
 11/16  23:00:00,117.561976427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  24:00:00,118.615573939,0.0,0.0,0.0,43.513341876,52.539744,13.4679327532,0.0,4.83426,8.63367275318
 11/17  01:00:00,117.632975984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.643571095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  03:00:00,117.651651401,0.0,0.0,0.0,43.513341876,52.539744,13.4544050926,0.0,4.83426,8.6201450926
 11/17  04:00:00,117.642496069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.73716856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.391657828,0.0,0.0,0.0,43.513341876,52.539744,13.4544347012,0.0,4.83426,8.62017470117
 11/17  07:00:00,186.350442335,72.1249823772,0.0,0.0,43.513341876,53.238744,1302.36404157,1297.50978157,4.83426,0.02
 11/17  08:00:00,351.123760026,72.1249823772,0.0,0.0,220.879908,53.238744,1157.14614013,1125.92803538,4.83426,26.3838447513
 11/17  09:00:00,443.346739405,72.1475597225,0.00176762603165,0.0,220.879908,145.652643033,845.06109175,782.218892345,36.25695,26.5852494051
 11/17  10:00:00,443.655381673,72.5015896831,0.0022228475492,0.0,220.879908,145.652643033,705.430896006,619.139363402,36.25695,50.0345826041
 11/17  11:00:00,450.547248532,73.4037570702,0.00158616312269,0.0,220.879908,151.653867033,635.361972549,538.39262448,48.3426,48.6267480694
 11/17  12:00:00,452.549489175,74.5068432811,0.0,0.0,220.879908,151.653867033,516.905570888,423.500501471,48.3426,45.0624694175
 11/17  13:00:00,452.22910987,75.1464839043,0.0,0.0,220.879908,151.653867033,442.980128278,340.375614928,48.3426,54.2619133501
 11/17  14:00:00,445.535490096,74.4191097092,0.0,0.0,220.879908,145.652643033,459.432163072,380.893796564,24.1713,54.3670665075
 11/17  15:00:00,444.586390304,73.4837483332,0.0,0.0,220.879908,145.652643033,494.65103743,416.678802173,24.1713,53.8009352573
 11/17  16:00:00,436.541745485,73.306407198,0.0,0.0,220.879908,137.835547516,417.326264632,367.567246736,4.83426,44.9247578963
 11/17  17:00:00,448.3399957,72.2416011933,0.0,0.0,220.879908,133.019064,329.896341067,289.422022073,4.83426,35.6400589935
 11/17  18:00:00,368.520502418,72.1249823772,0.0,0.0,220.879908,53.238744,593.65761717,544.28362817,4.83426,44.5397290001
 11/17  19:00:00,368.603988593,72.1249823772,0.0,0.0,220.879908,53.238744,694.076431557,653.462242557,4.83426,35.779929
 11/17  20:00:00,368.621783114,72.1249823772,0.0,0.0,220.879908,53.238744,728.718971123,706.512506757,4.83426,17.3722043664
 11/17  21:00:00,368.653936806,72.1249823772,0.0,0.0,220.879908,53.238744,759.401297828,745.882358133,4.83426,8.68467969533
 11/17  22:00:00,117.444740393,0.0,0.0,0.0,43.513341876,52.539744,13.5190254143,0.0,4.83426,8.68476541427
 11/17  23:00:00,117.511096102,0.0,0.0,0.0,43.513341876,52.539744,13.4808024492,0.0,4.83426,8.64654244919
 11/17  24:00:00,118.559574147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.517791646,0.0,0.0,0.0,43.513341876,52.539744,13.4456412338,0.0,4.83426,8.61138123381
 11/18  02:00:00,117.52807667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.522872132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  04:00:00,117.515317667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,117.936557105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,117.902104875,0.0,0.0,0.0,43.513341876,52.539744,13.4471168347,0.0,4.83426,8.61285683467
 11/18  07:00:00,111.949218398,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,99.8753696167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,99.8993193465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  10:00:00,99.9501277535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,99.9488931052,0.0,0.0,0.0,43.513341876,52.539744,22.2783684519,0.0,4.83426,17.4441084519
 11/18  12:00:00,100.865639969,0.0,0.0,0.0,43.513341876,52.539744,13.4932187466,0.0,4.83426,8.65895874656
 11/18  13:00:00,99.8987774789,0.0,0.0,0.0,43.513341876,52.539744,13.4931766579,0.0,4.83426,8.6589166579
 11/18  14:00:00,99.953435611,0.0,0.0,0.0,43.513341876,52.539744,13.4859166442,0.0,4.83426,8.65165664423
 11/18  15:00:00,99.9619213605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  16:00:00,99.9309732506,0.0,0.0,0.0,43.513341876,52.539744,13.4858600128,0.0,4.83426,8.65160001276
 11/18  17:00:00,117.63862314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  18:00:00,117.610665791,0.0,0.0,0.0,43.513341876,52.539744,13.4470814855,0.0,4.83426,8.61282148552
 11/18  19:00:00,117.595524741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.018036449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.331080749,0.345384869118,0.0,0.0,43.513341876,52.539744,5.10281277234,0.248552772344,4.83426,0.02
 11/18  22:00:00,122.323966515,4.53586386006,0.0,0.0,43.513341876,52.539744,33.9222530805,2.6095654965,4.83426,26.478427584
 11/18  23:00:00,121.635649062,4.18672991433,0.0,0.0,43.513341876,52.539744,16.850684232,3.40485267697,4.83426,8.61157155505
 11/18  24:00:00,125.834157612,7.39313630067,0.0,0.0,43.513341876,52.539744,12.2372934018,7.38303340181,4.83426,0.02
 11/19  01:00:00,125.658971789,8.20965807924,0.0,0.0,43.513341876,52.539744,14.2670703883,9.41281038831,4.83426,0.02
 11/19  02:00:00,127.942039022,10.4857623275,0.0,0.0,43.513341876,52.539744,19.0969033873,14.2426433873,4.83426,0.02
 11/19  03:00:00,129.25983586,11.8016540632,0.0,0.0,43.513341876,52.539744,23.0551331076,18.2008731076,4.83426,0.02
 11/19  04:00:00,130.417426089,12.9570662981,0.0,0.0,43.513341876,52.539744,36.6339721343,23.1868407294,4.83426,8.61287140495
 11/19  05:00:00,132.641371036,14.7528320601,0.0,0.0,43.513341876,52.539744,29.4210028517,24.5667428517,4.83426,0.02
 11/19  06:00:00,136.374348441,18.5031134643,0.0,0.0,43.513341876,52.539744,40.3130727343,35.4588127343,4.83426,0.02
 11/19  07:00:00,123.021998414,11.1004653194,0.0,0.0,43.513341876,52.539744,39.2778041976,34.4235441976,4.83426,0.02
 11/19  08:00:00,109.529141245,9.69569763384,0.0,0.0,43.513341876,52.539744,26.9592028341,22.1049428341,4.83426,0.02
 11/19  09:00:00,104.024300522,4.18672991433,0.0,0.0,43.513341876,52.539744,29.2705569291,15.8157476267,4.83426,8.62054930232
 11/19  10:00:00,104.620758679,4.75308969244,0.0,0.0,43.513341876,52.539744,18.7261583688,13.8718983688,4.83426,0.02
 11/19  11:00:00,103.951682482,4.07160162462,0.0,0.0,43.513341876,52.539744,31.4330971298,9.15397315384,4.83426,17.444863976
 11/19  12:00:00,104.979927479,4.17196136865,0.0,0.0,43.513341876,52.539744,19.9974265127,6.5033709675,4.83426,8.65979554521
 11/19  13:00:00,102.237855662,2.37823692633,0.0,0.0,43.513341876,52.539744,15.9201518422,2.42665662433,4.83426,8.65923521784
 11/19  14:00:00,99.9357617432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  15:00:00,99.9553758625,0.0,0.0,0.0,43.513341876,52.539744,13.4857473474,0.0,4.83426,8.65148734735
 11/19  16:00:00,99.9135920983,0.0,0.0,0.0,43.513341876,52.539744,13.4857143878,0.0,4.83426,8.65145438775
 11/19  17:00:00,117.601866163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  18:00:00,118.604602454,1.03615460735,0.0,0.0,43.513341876,52.539744,5.67463595311,0.820375953106,4.83426,0.02
 11/19  19:00:00,119.929243186,2.3710695661,0.0,0.0,43.513341876,52.539744,6.99618224054,2.14192224054,4.83426,0.02
 11/19  20:00:00,121.353325706,3.36610905924,0.0,0.0,43.513341876,52.539744,17.3986565918,3.95155788287,4.83426,8.61283870896
 11/19  21:00:00,122.703493842,4.75308969244,0.0,0.0,43.513341876,52.539744,12.2993334199,7.44507341993,4.83426,0.02
 11/19  22:00:00,121.938593861,4.18672991433,0.0,0.0,43.513341876,52.539744,44.7833125613,13.4663412302,4.83426,26.4827113311
 11/19  23:00:00,122.177224255,4.75308969244,0.0,0.0,43.513341876,52.539744,24.6916736593,19.8374136593,4.83426,0.02
 11/19  24:00:00,122.600967827,4.18672991433,0.0,0.0,43.513341876,52.539744,34.8236977271,21.3765299696,4.83426,8.61290775746
 11/20  01:00:00,122.938285289,5.50738872337,0.0,0.0,43.513341876,52.539744,32.9925990943,28.1383390943,4.83426,0.02
 11/20  02:00:00,124.641088768,7.20392603801,0.0,0.0,43.513341876,52.539744,37.0277938676,32.1735338676,4.83426,0.02
 11/20  03:00:00,132.159495564,14.7157526135,0.0,0.0,43.513341876,52.539744,45.5559740853,40.7017140853,4.83426,0.02
 11/20  04:00:00,130.152950884,12.7068129003,0.0,0.0,43.513341876,52.539744,59.9877614854,46.5329417161,4.83426,8.62055976926
 11/20  05:00:00,130.843399155,12.9570662981,0.0,0.0,43.513341876,52.539744,58.3079539926,53.4536939926,4.83426,0.02
 11/20  06:00:00,132.314243961,14.4511124478,0.0,0.0,43.513341876,52.539744,64.3836628342,59.5294028342,4.83426,0.02
 11/20  07:00:00,190.399064905,72.1249823772,0.0,0.0,43.513341876,53.238744,2746.61326383,2733.16012351,4.83426,8.61888031973
 11/20  08:00:00,354.166252271,72.1249823772,0.0,0.0,220.879908,53.238744,1895.49487394,1864.27146893,4.83426,26.3891450101
 11/20  09:00:00,445.509853452,72.1249823772,0.00124785411925,0.0,220.879908,145.652643033,1572.72231754,1509.8722047,36.25695,26.5931628348
 11/20  10:00:00,444.716081476,72.1249823772,0.0021313195262,0.0,220.879908,145.652643033,1365.47183684,1284.378251,36.25695,44.8366358423
 11/20  11:00:00,449.845495721,72.1249823772,0.00149272445861,0.0,220.879908,151.653867033,1124.44193946,1022.22117802,48.3426,53.8781614408
 11/20  12:00:00,450.57886648,72.1249823772,0.0,0.0,220.879908,151.653867033,988.804247731,895.376386722,48.3426,45.0852610091
 11/20  13:00:00,449.819924748,72.1249823772,0.0,0.0,220.879908,151.653867033,1116.10780646,1013.46955091,48.3426,54.2956555489
 11/20  14:00:00,443.932246125,72.1249823772,0.0,0.0,220.879908,145.652643033,1130.33703181,1042.72264133,24.1713,63.4430904829
 11/20  15:00:00,443.845255409,72.150804637,0.0,0.0,220.879908,145.652643033,1054.39590696,985.364789174,24.1713,44.8598177878
 11/20  16:00:00,436.045395437,72.1272729699,0.0,0.0,220.879908,137.835547516,1027.75621612,977.976052395,4.83426,44.945903727
 11/20  17:00:00,449.020628854,72.1249823772,0.0,0.0,220.879908,133.019064,946.155770896,899.500703385,4.83426,41.8208075111
 11/20  18:00:00,369.655500035,72.1249823772,0.0,0.0,220.879908,53.238744,1150.62673265,1107.40420591,4.83426,38.3882667461
 11/20  19:00:00,370.029218811,72.1249823772,0.0,0.0,220.879908,53.238744,1223.38319938,1173.81049506,4.83426,44.7384443173
 11/20  20:00:00,370.434415387,72.1249823772,0.0,0.0,220.879908,53.238744,1185.01038376,1171.4781599,4.83426,8.69796385911
 11/20  21:00:00,370.409840338,72.1249823772,0.0,0.0,220.879908,53.238744,1197.98958608,1184.46982007,4.83426,8.68550600808
 11/20  22:00:00,117.627961997,0.0,0.0,0.0,43.513341876,52.539744,22.1866380505,0.0,4.83426,17.3523780505
 11/20  23:00:00,117.414724267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  24:00:00,119.894877316,1.38153947647,0.0,0.0,43.513341876,52.539744,13.890653781,0.420649219036,4.83426,8.63574456201
 11/21  01:00:00,119.035213829,1.55423191103,0.0,0.0,43.513341876,52.539744,5.3053330033,0.451073003301,4.83426,0.02
 11/21  02:00:00,118.858634352,1.38153947647,0.0,0.0,43.513341876,52.539744,5.42961414062,0.575354140619,4.83426,0.02
 11/21  03:00:00,119.199842505,1.72692434559,0.0,0.0,43.513341876,52.539744,14.3400024318,0.885348878357,4.83426,8.62039355343
 11/21  04:00:00,118.848768198,1.38153947647,0.0,0.0,43.513341876,52.539744,5.76141648366,0.907156483662,4.83426,0.02
 11/21  05:00:00,122.615392784,3.02376046063,0.0,0.0,43.513341876,52.539744,6.50673650199,1.65247650199,4.83426,0.02
 11/21  06:00:00,123.258994026,4.00481312303,0.0,0.0,43.513341876,52.539744,15.7732833544,2.31833669363,4.83426,8.62068666078
 11/21  07:00:00,188.441732867,72.1249823772,0.0,0.0,43.513341876,53.238744,1876.83661943,1871.98235943,4.83426,0.02
 11/21  08:00:00,352.467207941,72.1249823772,0.0,0.0,220.879908,53.238744,1608.70978194,1577.48058805,4.83426,26.3949338849
 11/21  09:00:00,444.699515266,72.1249823772,0.00156106945177,0.0,220.879908,145.652643033,1383.91269121,1312.20169704,36.25695,35.4540441707
 11/21  10:00:00,444.252974935,72.1249823772,0.00213311140367,0.0,220.879908,145.652643033,1204.15190934,1123.0477646,36.25695,44.847194746
 11/21  11:00:00,450.042225731,72.1670554012,0.00136895754003,0.0,220.879908,151.653867033,1139.3830816,1046.12846156,48.3426,44.912020048
 11/21  12:00:00,451.068072028,72.4136574448,0.0,0.0,220.879908,151.653867033,1013.22859479,910.782498074,48.3426,54.1034967199
 11/21  13:00:00,449.955197218,72.4633658262,0.0,0.0,220.879908,151.653867033,946.966283725,844.348665479,48.3426,54.2750182453
 11/21  14:00:00,444.516210392,72.8281771057,0.0,0.0,220.879908,145.652643033,1021.27200314,942.713465157,24.1713,54.3872379788
 11/21  15:00:00,444.26611179,72.7509659242,0.0,0.0,220.879908,145.652643033,932.022695019,862.985832892,24.1713,44.865562127
 11/21  16:00:00,436.156012722,72.4887892683,0.0,0.0,220.879908,137.835547516,907.877552848,850.341687171,4.83426,52.7016056766
 11/21  17:00:00,448.756885797,72.1249823772,0.0,0.0,220.879908,133.019064,839.396168453,797.690157753,4.83426,36.8717507007
 11/21  18:00:00,369.252046174,72.1249823772,0.0,0.0,220.879908,53.238744,1024.67552765,984.185237545,4.83426,35.6560301005
 11/21  19:00:00,369.760072522,72.1249823772,0.0,0.0,220.879908,53.238744,1159.26051776,1109.67642731,4.83426,44.7498304496
 11/21  20:00:00,369.943690551,72.1249823772,0.0,0.0,220.879908,53.238744,1151.71357868,1129.5033344,4.83426,17.3759842762
 11/21  21:00:00,369.667714422,72.1249823772,0.0,0.0,220.879908,53.238744,1090.27409719,1076.75348318,4.83426,8.68635400775
 11/21  22:00:00,117.344558756,0.0,0.0,0.0,43.513341876,52.539744,13.5207904374,0.0,4.83426,8.68653043743
 11/21  23:00:00,117.448440756,0.0,0.0,0.0,43.513341876,52.539744,13.4814987356,0.0,4.83426,8.64723873556
 11/21  24:00:00,118.541574563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.501720483,0.0,0.0,0.0,43.513341876,52.539744,13.4548944131,0.0,4.83426,8.62063441309
 11/22  02:00:00,118.19131324,0.690769738236,0.0,0.0,43.513341876,52.539744,5.04662920514,0.192369205143,4.83426,0.02
 11/22  03:00:00,118.876118365,1.38153947647,0.0,0.0,43.513341876,52.539744,5.22767059181,0.373410591807,4.83426,0.02
 11/22  04:00:00,118.522793749,1.03615460735,0.0,0.0,43.513341876,52.539744,13.1109572806,0.348201086034,4.83426,7.92849619455
 11/22  05:00:00,119.636760432,1.72692434559,0.0,0.0,43.513341876,52.539744,6.13991344389,0.594008820748,4.83426,0.711644623144
 11/22  06:00:00,121.130216512,3.25112559862,0.0,0.0,43.513341876,52.539744,5.97931227508,1.12505227508,4.83426,0.02
 11/22  07:00:00,188.152459582,72.1249823772,0.0,0.0,43.513341876,53.238744,1917.94575681,1913.09149681,4.83426,0.02
 11/22  08:00:00,353.080334969,72.1249823772,0.0,0.0,220.879908,53.238744,1664.11108749,1632.87963395,4.83426,26.3971935356
 11/22  09:00:00,444.915049421,72.1249823772,0.0012416154884,0.0,220.879908,145.652643033,1385.12757686,1313.40913338,36.25695,35.4614934846
 11/22  10:00:00,444.413769187,72.1249823772,0.00168158982286,0.0,220.879908,145.652643033,1249.99202376,1168.88669314,36.25695,44.8483806268
 11/22  11:00:00,450.110089838,72.1610013829,0.00114167895137,0.0,220.879908,151.653867033,1172.7423341,1071.75275078,48.3426,52.6469833118
 11/22  12:00:00,450.963770759,72.127013239,0.0,0.0,220.879908,151.653867033,1108.18694512,1013.48241256,48.3426,46.3619325583
 11/22  13:00:00,449.816762794,72.1249823772,0.0,0.0,220.879908,151.653867033,1064.76767141,962.114615495,48.3426,54.3104559105
 11/22  14:00:00,443.885616143,72.1249823772,0.0,0.0,220.879908,145.652643033,1103.51185754,1015.86302244,24.1713,63.4775351018
 11/22  15:00:00,444.004175885,72.1589583169,0.0,0.0,220.879908,145.652643033,1115.23926273,1046.19380429,24.1713,44.8741584356
 11/22  16:00:00,436.271519829,72.1321991824,0.0,0.0,220.879908,137.835547516,1097.71236759,1047.91648406,4.83426,44.9616235282
 11/22  17:00:00,449.514297718,72.1249823772,0.0,0.0,220.879908,133.019064,1073.10621334,1023.70114213,4.83426,44.5708112133
 11/22  18:00:00,370.198418445,72.1249823772,0.0,0.0,220.879908,53.238744,1212.51698188,1172.02467305,4.83426,35.6580488227
 11/22  19:00:00,370.616940682,72.1249823772,0.0,0.0,220.879908,53.238744,1269.06395047,1219.47461387,4.83426,44.7550766007
 11/22  20:00:00,371.403058945,72.1249823772,0.0,0.0,220.879908,53.238744,1272.88761019,1259.35556842,4.83426,8.69778177087
 11/22  21:00:00,371.596957238,72.1249823772,0.0,0.0,220.879908,53.238744,1313.76250139,1299.69134909,4.83426,9.236892295
 11/22  22:00:00,117.607131028,0.0,0.0,0.0,43.513341876,52.539744,21.6367964069,0.0,4.83426,16.8025364069
 11/22  23:00:00,117.415356118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  24:00:00,120.086530232,1.55423191103,0.0,0.0,43.513341876,52.539744,13.775747382,0.305279529522,4.83426,8.63620785244
 11/23  01:00:00,118.873897303,1.38153947647,0.0,0.0,43.513341876,52.539744,5.1440357385,0.289775738497,4.83426,0.02
 11/23  02:00:00,119.216976764,1.72692434559,0.0,0.0,43.513341876,52.539744,5.34016042643,0.485900426435,4.83426,0.02
 11/23  03:00:00,120.598212859,3.11184798228,0.0,0.0,43.513341876,52.539744,14.3682797271,0.920991593256,4.83426,8.61302813381
 11/23  04:00:00,122.057588615,4.57117290115,0.0,0.0,43.513341876,52.539744,6.71103412876,1.85677412876,4.83426,0.02
 11/23  05:00:00,122.095129256,4.18672991433,0.0,0.0,43.513341876,52.539744,7.18183530661,2.32757530661,4.83426,0.02
 11/23  06:00:00,126.406273003,8.52458484705,0.0,0.0,43.513341876,52.539744,10.3768418309,5.52258183088,4.83426,0.02
 11/23  07:00:00,119.89104232,7.95822506894,0.0,0.0,43.513341876,52.539744,11.7476065482,6.89334654816,4.83426,0.02
 11/23  08:00:00,104.604252022,4.75308969244,0.0,0.0,43.513341876,52.539744,18.8438363645,5.39653479139,4.83426,8.61304157309
 11/23  09:00:00,104.040874081,4.18672991433,0.0,0.0,43.513341876,52.539744,9.0570013684,4.2027413684,4.83426,0.02
 11/23  10:00:00,104.637838512,4.75308969244,0.0,0.0,43.513341876,52.539744,9.40264729018,4.54838729018,4.83426,0.02
 11/23  11:00:00,104.034404589,4.18672991433,0.0,0.0,43.513341876,52.539744,8.25121196819,3.39695196819,4.83426,0.02
 11/23  12:00:00,105.545915793,4.75308969244,0.0,0.0,43.513341876,52.539744,16.9686983717,3.51363742012,4.83426,8.62080095162
 11/23  13:00:00,103.659837358,3.87323975301,0.0,0.0,43.513341876,52.539744,7.11826136857,2.26400136857,4.83426,0.02
 11/23  14:00:00,101.690585715,1.84015664669,0.0,0.0,43.513341876,52.539744,5.78056161589,0.926301615888,4.83426,0.02
 11/23  15:00:00,101.247618644,1.38153947647,0.0,0.0,43.513341876,52.539744,14.0719916574,0.624711697816,4.83426,8.61301995956
 11/23  16:00:00,101.215766271,1.38153947647,0.0,0.0,43.513341876,52.539744,5.57266959305,0.718409593047,4.83426,0.02
 11/23  17:00:00,120.834910007,3.2719555491,0.0,0.0,43.513341876,52.539744,6.8497881216,1.9955281216,4.83426,0.02
 11/23  18:00:00,121.882227618,4.31863802768,0.0,0.0,43.513341876,52.539744,9.02567345378,4.17141345378,4.83426,0.02
 11/23  19:00:00,122.187545443,4.62118157909,0.0,0.0,43.513341876,52.539744,11.9865763682,7.13231636819,4.83426,0.02
 11/23  20:00:00,122.314751774,4.31863802768,0.0,0.0,43.513341876,52.539744,23.2268694635,9.77955792375,4.83426,8.61305153976
 11/23  21:00:00,126.744327718,8.76982624916,0.0,0.0,43.513341876,52.539744,20.9320976554,16.0778376554,4.83426,0.02
 11/23  22:00:00,134.452670779,16.6692421683,0.0,0.0,43.513341876,52.539744,40.6083487244,35.7540887244,4.83426,0.02
 11/23  23:00:00,136.771529155,19.276364188,0.0,0.0,43.513341876,52.539744,53.3318653294,48.4776053294,4.83426,0.02
 11/23  24:00:00,151.310750477,32.795518497,0.0,0.0,43.513341876,52.539744,74.0747175987,69.2204575987,4.83426,0.02
 11/24  01:00:00,148.435209709,30.9063295701,0.0,0.0,43.513341876,52.539744,88.5434161258,75.0882915533,4.83426,8.62086457256
 11/24  02:00:00,147.637413397,30.0837095451,0.0,0.0,43.513341876,52.539744,98.3161567613,93.4618967613,4.83426,0.02
 11/24  03:00:00,154.662026574,37.0779640809,0.0,0.0,43.513341876,52.539744,120.934016459,116.079756459,4.83426,0.02
 11/24  04:00:00,154.971436447,37.3641181348,0.0,0.0,43.513341876,52.539744,145.235686363,131.781294888,4.83426,8.62013147467
 11/24  05:00:00,151.036411449,31.2803378736,0.0,0.0,43.513341876,52.539744,148.928187567,144.073927567,4.83426,0.02
 11/24  06:00:00,155.567961305,36.1350915654,0.0,0.0,43.513341876,52.539744,161.649131751,156.794871751,4.83426,0.02
 11/24  07:00:00,194.703223076,72.1249823772,0.0,0.0,43.513341876,53.238744,3189.07556387,3184.22130387,4.83426,0.02
 11/24  08:00:00,355.545396678,72.1249823772,0.0,0.0,220.879908,53.238744,2585.46510772,2554.22804905,4.83426,26.4027986711
 11/24  09:00:00,446.260111137,72.1249823772,0.0,0.0,220.879908,145.652643033,2154.74116295,2083.01807147,36.25695,35.466141476
 11/24  10:00:00,446.098660095,72.1249823772,0.0,0.0,220.879908,145.652643033,1950.9112834,1869.79281277,36.25695,44.8615206368
 11/24  11:00:00,452.022818042,72.1249823772,0.0,0.0,220.879908,151.653867033,1812.33640883,1710.08453371,48.3426,53.9092751124
 11/24  12:00:00,453.011205915,72.1249823772,0.0,0.0,220.879908,151.653867033,1650.25733562,1556.80324097,48.3426,45.1114946471
 11/24  13:00:00,451.948171699,72.1259708897,0.0,0.0,220.879908,151.653867033,1602.95917593,1491.23579911,48.3426,63.3807768202
 11/24  14:00:00,445.983562316,72.1537048954,0.0,0.0,220.879908,145.652643033,1535.66839589,1457.08882926,24.1713,54.4082666251
 11/24  15:00:00,445.962266799,72.1547921775,0.0,0.0,220.879908,145.652643033,1483.59776022,1414.53954474,24.1713,44.8869154824
 11/24  16:00:00,438.073463092,72.1250070242,0.0,0.0,220.879908,137.835547516,1447.66530036,1397.86772882,4.83426,44.9633115334
 11/24  17:00:00,451.008844907,72.1249823772,0.0,0.0,220.879908,133.019064,1437.77938461,1388.36006231,4.83426,44.585062301
 11/24  18:00:00,371.293157714,72.1249823772,0.0,0.0,220.879908,53.238744,1624.00045192,1583.49545632,4.83426,35.670735603
 11/24  19:00:00,371.33682568,72.1249823772,0.0,0.0,220.879908,53.238744,1735.69947391,1686.09422666,4.83426,44.7709872573
 11/24  20:00:00,371.34342783,72.1249823772,0.0,0.0,220.879908,53.238744,1802.34751005,1780.13566399,4.83426,17.3775860562
 11/24  21:00:00,371.376032512,72.1249823772,0.0,0.0,220.879908,53.238744,1889.8096408,1876.28885965,4.83426,8.68652115126
 11/24  22:00:00,118.781872617,1.51969342412,0.0,0.0,43.513341876,52.539744,16.1286569272,2.60684997335,4.83426,8.68754695382
 11/24  23:00:00,120.078385358,2.67739631752,0.0,0.0,43.513341876,52.539744,17.3025990232,3.82010949902,4.83426,8.64822952417
 11/24  24:00:00,122.875767599,4.31863802768,0.0,0.0,43.513341876,52.539744,13.1245446203,8.27028462029,4.83426,0.02
 11/25  01:00:00,124.00916728,6.50692915639,0.0,0.0,43.513341876,52.539744,26.3136082741,12.866226768,4.83426,8.61312150602
 11/25  02:00:00,127.878040773,10.3530302751,0.0,0.0,43.513341876,52.539744,28.1146694965,23.2604094965,4.83426,0.02
 11/25  03:00:00,132.227236738,14.6930229307,0.0,0.0,43.513341876,52.539744,40.513431325,35.659171325,4.83426,0.02
 11/25  04:00:00,134.382075478,16.8042362783,0.0,0.0,43.513341876,52.539744,60.3602227518,55.5059627518,4.83426,0.02
 11/25  05:00:00,151.003299449,32.9778095578,0.0,0.0,43.513341876,52.539744,80.2335115198,75.3792515198,4.83426,0.02
 11/25  06:00:00,155.299425694,37.2696813236,0.0,0.0,43.513341876,52.539744,110.248638076,96.8012651848,4.83426,8.61311289149
 11/25  07:00:00,147.581849819,32.4835487636,0.0,0.0,43.513341876,52.539744,123.301343132,118.447083132,4.83426,0.02
 11/25  08:00:00,117.854064471,17.8761206177,0.0,0.0,43.513341876,52.539744,91.5104859677,86.6562259677,4.83426,0.02
 11/25  09:00:00,111.479262985,11.540832697,0.0,0.0,43.513341876,52.539744,70.1726267213,65.3183667213,4.83426,0.02
 11/25  10:00:00,109.704365079,9.75550676321,0.0,0.0,43.513341876,52.539744,68.6084629104,60.6553507045,4.83426,3.11885220591
 11/25  11:00:00,111.933108141,12.0350934912,0.0,0.0,43.513341876,52.539744,67.3927577267,48.2474595384,4.83426,14.3110381883
 11/25  12:00:00,105.132071851,4.31863802768,0.0,0.0,43.513341876,52.539744,52.9740206803,39.4788288413,4.83426,8.660931839
 11/25  13:00:00,104.413628373,4.62118157909,0.0,0.0,43.513341876,52.539744,43.9203485423,30.4250338977,4.83426,8.6610546446
 11/25  14:00:00,104.169469186,4.31863802768,0.0,0.0,43.513341876,52.539744,39.8887613929,26.4013974273,4.83426,8.65310396568
 11/25  15:00:00,104.491570705,4.62118157909,0.0,0.0,43.513341876,52.539744,40.7626516134,27.2765933864,4.83426,8.65179822698
 11/25  16:00:00,107.145647093,4.31863802768,0.0,0.0,43.513341876,52.539744,31.7471118224,26.8928518224,4.83426,0.02
 11/25  17:00:00,125.588671703,8.01552721824,0.0,0.0,43.513341876,52.539744,49.4575144877,36.0117241025,4.83426,8.6115303852
