Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  18:00:00,124.407878212,6.83296813076,0.0,0.0,43.513341876,52.539744,45.8804373934,41.0261773934,4.83426,0.02
 11/25  19:00:00,126.356728163,8.76982624916,0.0,0.0,43.513341876,52.539744,57.0933376481,52.2390776481,4.83426,0.02
 11/25  20:00:00,131.943357091,13.9235131929,0.0,0.0,43.513341876,52.539744,63.8637744806,59.0095144806,4.83426,0.02
 11/25  21:00:00,129.250347742,11.2411302199,0.0,0.0,43.513341876,52.539744,77.643599687,72.789339687,4.83426,0.02
 11/25  22:00:00,134.141806353,16.2906137246,0.0,0.0,43.513341876,52.539744,145.471380783,105.311340075,4.83426,35.3257807075
 11/25  23:00:00,148.133290999,30.5787942783,0.0,0.0,43.513341876,52.539744,135.399577625,130.545317625,4.83426,0.02
 11/25  24:00:00,141.449046691,22.9146561579,0.0,0.0,43.513341876,52.539744,129.134071245,124.279811245,4.83426,0.02
 11/26  01:00:00,145.432724236,27.8669853264,0.0,0.0,43.513341876,52.539744,138.45013502,133.59587502,4.83426,0.02
 11/26  02:00:00,152.370299509,34.7983773529,0.0,0.0,43.513341876,52.539744,154.538333468,141.090926904,4.83426,8.61314656365
 11/26  03:00:00,149.466127718,31.8690354789,0.0,0.0,43.513341876,52.539744,154.793035923,149.938775923,4.83426,0.02
 11/26  04:00:00,152.260354349,34.6781248624,0.0,0.0,43.513341876,52.539744,147.158680828,142.304420828,4.83426,0.02
 11/26  05:00:00,145.956959696,27.9281999577,0.0,0.0,43.513341876,52.539744,150.710892477,145.856632477,4.83426,0.02
 11/26  06:00:00,146.874456277,28.8804986551,0.0,0.0,43.513341876,52.539744,150.016267755,145.162007755,4.83426,0.02
 11/26  07:00:00,142.725345382,27.6744441447,0.0,0.0,43.513341876,52.539744,158.849314913,145.401898147,4.83426,8.61315676592
 11/26  08:00:00,114.569720428,14.6663833123,0.0,0.0,43.513341876,52.539744,100.543582079,95.6893220792,4.83426,0.02
 11/26  09:00:00,114.25516103,14.365487639,0.0,0.0,43.513341876,52.539744,93.9672229367,89.1129629367,4.83426,0.02
 11/26  10:00:00,107.971179366,8.09013318229,0.0,0.0,43.513341876,52.539744,78.5500765041,73.6958165041,4.83426,0.02
 11/26  11:00:00,110.96963332,11.1046571816,0.0,0.0,43.513341876,52.539744,96.0963784041,73.8102906668,4.83426,17.4518277373
 11/26  12:00:00,108.325667087,7.5442410293,0.0,0.0,43.513341876,52.539744,76.2403495066,62.7449912225,4.83426,8.66109828414
 11/26  13:00:00,107.434429389,7.63837770278,0.0,0.0,43.513341876,52.539744,76.3574647334,62.8621353809,4.83426,8.66106935252
 11/26  14:00:00,104.171062125,4.31863802768,0.0,0.0,43.513341876,52.539744,69.9503311676,56.4548585464,4.83426,8.66121262114
 11/26  15:00:00,108.013461922,8.14124372339,0.0,0.0,43.513341876,52.539744,78.0245191895,64.5370073765,4.83426,8.65325181303
 11/26  16:00:00,109.155082084,6.33010211014,0.0,0.0,43.513341876,52.539744,65.6235929789,60.7693329789,4.83426,0.02
 11/26  17:00:00,123.714495125,6.12977964093,0.0,0.0,43.513341876,52.539744,80.4174106111,66.9699995426,4.83426,8.61315106848
 11/26  18:00:00,125.308068584,7.71298366683,0.0,0.0,43.513341876,52.539744,66.7922555883,61.9379955883,4.83426,0.02
 11/26  19:00:00,125.762536116,8.14124372339,0.0,0.0,43.513341876,52.539744,81.7229762586,76.8687162586,4.83426,0.02
 11/26  20:00:00,126.130121528,8.09013318229,0.0,0.0,43.513341876,52.539744,77.6262768226,72.7720168226,4.83426,0.02
 11/26  21:00:00,122.634475091,4.62118157909,0.0,0.0,43.513341876,52.539744,75.691377223,70.837117223,4.83426,0.02
 11/26  22:00:00,126.677114512,8.84443221321,0.0,0.0,43.513341876,52.539744,114.038562687,73.8765275589,4.83426,35.3277751277
 11/26  23:00:00,125.655283484,8.14124372339,0.0,0.0,43.513341876,52.539744,84.1980671172,79.3438071172,4.83426,0.02
 11/26  24:00:00,126.175346765,7.71298366683,0.0,0.0,43.513341876,52.539744,76.4621097447,71.6078497447,4.83426,0.02
 11/27  01:00:00,131.840884434,14.3195036501,0.0,0.0,43.513341876,52.539744,91.3775146141,86.5232546141,4.83426,0.02
 11/27  02:00:00,125.983444878,8.46728269775,0.0,0.0,43.513341876,52.539744,91.2856742885,77.8303734391,4.83426,8.62104084944
 11/27  03:00:00,123.154784577,5.62691362032,0.0,0.0,43.513341876,52.539744,81.3402214077,76.4859614077,4.83426,0.02
 11/27  04:00:00,124.844868376,7.33583415137,0.0,0.0,43.513341876,52.539744,71.95980686,67.10554686,4.83426,0.02
 11/27  05:00:00,126.079831702,8.14124372339,0.0,0.0,43.513341876,52.539744,89.8582141749,76.4029133782,4.83426,8.62104079678
 11/27  06:00:00,122.973941691,5.0729370586,0.0,0.0,43.513341876,52.539744,73.8850721094,69.0308121094,4.83426,0.02
 11/27  07:00:00,191.489470287,72.1249823772,0.00325114347179,0.0,43.513341876,53.238744,2403.19976051,2398.34550051,4.83426,0.02
 11/27  08:00:00,352.634364471,72.1249823772,0.0,0.0,220.879908,53.238744,1572.60871936,1541.36659247,4.83426,26.4078668909
 11/27  09:00:00,443.937499671,72.1249823772,0.00280796544253,0.0,220.879908,145.652643033,1267.96706359,1196.22919598,36.25695,35.4809176099
 11/27  10:00:00,443.80924847,72.1249823772,0.00247426514796,0.0,220.879908,145.652643033,1177.71678678,1096.5758769,36.25695,44.8839598767
 11/27  11:00:00,449.695303763,72.1249823772,0.00160143525263,0.0,220.879908,151.653867033,1133.4956275,1031.21861184,48.3426,53.9344156573
 11/27  12:00:00,450.637470765,72.1249823772,0.0,0.0,220.879908,151.653867033,1070.95708448,972.359659319,48.3426,50.2548251604
 11/27  13:00:00,449.561290508,72.1249823772,0.0,0.0,220.879908,151.653867033,993.380268211,886.798553798,48.3426,58.2391144137
 11/27  14:00:00,443.528433282,72.1249823772,0.0,0.0,220.879908,145.652643033,939.882631482,861.26385447,24.1713,54.447477012
 11/27  15:00:00,443.45154905,72.1249823772,0.0,0.0,220.879908,145.652643033,871.385152953,802.309827009,24.1713,44.904025944
 11/27  16:00:00,438.528062477,72.1249823772,0.0,0.0,220.879908,137.835547516,772.935927456,714.115135368,4.83426,53.9865320877
 11/27  17:00:00,448.491389259,72.1249823772,0.0,0.0,220.879908,133.019064,702.999834563,662.484008463,4.83426,35.6815661
 11/27  18:00:00,368.787186781,72.1249823772,0.0,0.0,220.879908,53.238744,842.909067741,793.478434944,4.83426,44.5963727972
 11/27  19:00:00,368.797175465,72.1249823772,0.0,0.0,220.879908,53.238744,854.51108202,804.888238539,4.83426,44.7885834811
 11/27  20:00:00,369.196772656,72.1249823772,0.0,0.0,220.879908,53.238744,827.443787617,813.909389467,4.83426,8.7001381503
 11/27  21:00:00,369.164945268,72.1249823772,0.0,0.0,220.879908,53.238744,836.117034184,822.595230294,4.83426,8.6875438899
 11/27  22:00:00,117.75890707,0.0,0.0,0.0,43.513341876,52.539744,22.1909228934,0.0,4.83426,17.3566628934
 11/27  23:00:00,117.523332497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  24:00:00,118.551159062,0.0,0.0,0.0,43.513341876,52.539744,13.4707278233,0.0,4.83426,8.63646782331
 11/28  01:00:00,117.548725725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.543878571,0.0,0.0,0.0,43.513341876,52.539744,13.4550640163,0.0,4.83426,8.62080401632
 11/28  03:00:00,118.231307846,0.690769738236,0.0,0.0,43.513341876,52.539744,5.29543317674,0.44117317674,4.83426,0.02
 11/28  04:00:00,118.572497031,1.03615460735,0.0,0.0,43.513341876,52.539744,5.49614672081,0.641886720806,4.83426,0.02
 11/28  05:00:00,121.026164925,1.38153947647,0.0,0.0,43.513341876,52.539744,5.83584960009,0.981589600094,4.83426,0.02
 11/28  06:00:00,120.331886624,1.03615460735,0.0,0.0,43.513341876,52.539744,14.4362699336,0.980946284595,4.83426,8.62106364899
 11/28  07:00:00,190.469834065,72.1249823772,0.0,0.0,43.513341876,53.238744,1779.14342562,1774.28916562,4.83426,0.02
 11/28  08:00:00,351.360860206,72.1249823772,0.0,0.0,220.879908,53.238744,1259.28588044,1228.04587412,4.83426,26.4057463163
 11/28  09:00:00,443.493715105,72.1249823772,0.00174740155643,0.0,220.879908,145.652643033,1037.13802086,965.398912666,36.25695,35.4821581968
 11/28  10:00:00,443.594790098,72.1249823772,0.00207635046147,0.0,220.879908,145.652643033,1053.43820493,972.291717325,36.25695,44.8895376081
 11/28  11:00:00,449.521578341,72.1249823772,0.00154505719151,0.0,220.879908,151.653867033,984.921513772,885.980384386,48.3426,50.5985293868
 11/28  12:00:00,450.380578688,72.1249823772,0.0,0.0,220.879908,151.653867033,850.734140443,753.87519793,48.3426,48.5163425121
 11/28  13:00:00,449.378228744,72.1249823772,0.0,0.0,220.879908,151.653867033,826.554001549,715.45041019,48.3426,62.7609913584
 11/28  14:00:00,443.413422327,72.1249823772,0.0,0.0,220.879908,145.652643033,823.897203691,744.601599294,24.1713,55.1243043968
 11/28  15:00:00,443.405159146,72.1249823772,0.0,0.0,220.879908,145.652643033,813.192149484,744.108608385,24.1713,44.9122410988
 11/28  16:00:00,438.577084881,72.1249823772,0.0,0.0,220.879908,137.835547516,804.576662814,745.751501325,4.83426,53.9909014888
 11/28  17:00:00,448.503897307,72.1249823772,0.0,0.0,220.879908,133.019064,707.067517777,666.541584851,4.83426,35.691672926
 11/28  18:00:00,368.732903109,72.1249823772,0.0,0.0,220.879908,53.238744,793.618997258,744.179237147,4.83426,44.6055001109
 11/28  19:00:00,368.743577666,72.1249823772,0.0,0.0,220.879908,53.238744,800.434849552,750.807459749,4.83426,44.793129803
 11/28  20:00:00,368.789761859,72.1249823772,0.0,0.0,220.879908,53.238744,828.766530866,815.232187669,4.83426,8.70008319696
 11/28  21:00:00,368.846898352,72.1249823772,0.0,0.0,220.879908,53.238744,872.752623088,859.230880893,4.83426,8.68748219451
 11/28  22:00:00,117.447422011,0.0,0.0,0.0,43.513341876,52.539744,22.1909975567,0.0,4.83426,17.3567375567
 11/28  23:00:00,117.523127593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  24:00:00,118.583051253,0.0,0.0,0.0,43.513341876,52.539744,13.4711831121,0.0,4.83426,8.63692311215
 11/29  01:00:00,117.584530553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  02:00:00,117.57638878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.570605729,0.0,0.0,0.0,43.513341876,52.539744,13.455230238,0.0,4.83426,8.62097023802
 11/29  04:00:00,117.564949063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  05:00:00,117.988204095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  06:00:00,117.942792318,0.0,0.0,0.0,43.513341876,52.539744,13.4551488305,0.0,4.83426,8.62088883052
 11/29  07:00:00,189.345972565,72.1249823772,0.0,0.0,43.513341876,53.238744,1570.81206726,1565.95780726,4.83426,0.02
 11/29  08:00:00,351.420209291,72.1249823772,0.0,0.0,220.879908,53.238744,1306.80338299,1275.56167086,4.83426,26.4074521303
 11/29  09:00:00,443.731568997,72.1249823772,0.00177702956986,0.0,220.879908,145.652643033,1134.38671436,1062.64418298,36.25695,35.48558138
 11/29  10:00:00,443.590601475,72.1249823772,0.0024810410175,0.0,220.879908,145.652643033,979.019673606,897.866460526,36.25695,44.8962630803
 11/29  11:00:00,449.46860734,72.159864295,0.00165846638079,0.0,220.879908,151.653867033,865.029470678,762.742207279,48.3426,53.9446633984
 11/29  12:00:00,450.553410465,72.3551645664,0.0,0.0,220.879908,151.653867033,741.966005587,648.457707525,48.3426,45.1656980616
 11/29  13:00:00,449.405665306,72.1998326479,0.0,0.0,220.879908,151.653867033,728.073860011,616.297412395,48.3426,63.4338476166
 11/29  14:00:00,443.844826641,72.5967544037,0.0,0.0,220.879908,145.652643033,725.412984629,646.777410448,24.1713,54.4642741808
 11/29  15:00:00,443.465768738,72.2502576813,0.0,0.0,220.879908,145.652643033,717.09085012,648.003117385,24.1713,44.9164327348
 11/29  16:00:00,438.547576444,72.1815119518,0.0,0.0,220.879908,137.835547516,708.215476809,649.377195078,4.83426,54.0040217304
 11/29  17:00:00,448.443586698,72.1249823772,0.0,0.0,220.879908,133.019064,660.178186497,619.650563257,4.83426,35.69336324
 11/29  18:00:00,368.69428234,72.1249823772,0.0,0.0,220.879908,53.238744,778.202155717,728.756827396,4.83426,44.6110683203
 11/29  19:00:00,368.702729092,72.1249823772,0.0,0.0,220.879908,53.238744,778.956260802,729.322665092,4.83426,44.7993357102
 11/29  20:00:00,369.1041351,72.1249823772,0.0,0.0,220.879908,53.238744,748.363161215,734.82894627,4.83426,8.6999549456
 11/29  21:00:00,369.151918224,72.1249823772,0.0,0.0,220.879908,53.238744,823.803142625,801.61203713,4.83426,17.3568454953
 11/29  22:00:00,117.751926392,0.0,0.0,0.0,43.513341876,52.539744,13.5224612255,0.0,4.83426,8.6882012255
 11/29  23:00:00,117.525316872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  24:00:00,118.583240212,0.0,0.0,0.0,43.513341876,52.539744,13.4713457374,0.0,4.83426,8.63708573739
 11/30  01:00:00,117.583105999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,117.577194873,0.0,0.0,0.0,43.513341876,52.539744,13.45381697,0.0,4.83426,8.61955696998
 11/30  03:00:00,117.561578629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  04:00:00,117.555361437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  05:00:00,117.978045295,0.0,0.0,0.0,43.513341876,52.539744,13.4554567221,0.0,4.83426,8.62119672205
 11/30  06:00:00,117.94473255,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  07:00:00,189.261262826,72.1249823772,0.0,0.0,43.513341876,53.238744,1578.21514089,1573.36088089,4.83426,0.02
 11/30  08:00:00,351.578078198,72.1249823772,0.0,0.0,220.879908,53.238744,1373.35523815,1342.1073157,4.83426,26.4136624482
 11/30  09:00:00,443.928976304,72.1249823772,0.00152898304504,0.0,220.879908,145.652643033,1214.43398017,1142.68442651,36.25695,35.4926036567
 11/30  10:00:00,443.855214991,72.1249823772,0.00204443165675,0.0,220.879908,145.652643033,1122.15318016,1040.99358921,36.25695,44.9026409469
 11/30  11:00:00,449.713900242,72.1249823772,0.00144503983759,0.0,220.879908,151.653867033,1060.76870537,958.464156742,48.3426,53.9619486276
 11/30  12:00:00,450.612696946,72.1249823772,0.0,0.0,220.879908,151.653867033,981.492487406,878.96911592,48.3426,54.1807714856
 11/30  13:00:00,449.600640527,72.1249823772,0.0,0.0,220.879908,151.653867033,964.136654958,861.42959879,48.3426,54.3644561673
 11/30  14:00:00,443.634196599,72.1249823772,0.0,0.0,220.879908,145.652643033,970.340006665,891.678817428,24.1713,54.4898892367
 11/30  15:00:00,443.620761084,72.1249823772,0.0,0.0,220.879908,145.652643033,970.114660187,892.036809469,24.1713,53.9065507188
 11/30  16:00:00,438.847607505,72.1249823772,0.0,0.0,220.879908,137.835547516,949.517840497,899.661229605,4.83426,45.0223508925
 11/30  17:00:00,448.814602202,72.1249823772,0.0,0.0,220.879908,133.019064,867.56736339,818.112056246,4.83426,44.6210471445
 11/30  18:00:00,369.156831192,72.1249823772,0.0,0.0,220.879908,53.238744,989.764615973,949.228558197,4.83426,35.7017977759
 11/30  19:00:00,369.262930791,72.1249823772,0.0,0.0,220.879908,53.238744,1036.81245106,987.170576404,4.83426,44.8076146604
 11/30  20:00:00,369.659865802,72.1249823772,0.0,0.0,220.879908,53.238744,1011.90977646,989.693263385,4.83426,17.3822530772
 11/30  21:00:00,369.625670598,72.1249823772,0.0,0.0,220.879908,53.238744,1013.07689174,999.554665832,4.83426,8.68796590373
 11/30  22:00:00,117.687448806,0.0,0.0,0.0,43.513341876,52.539744,13.5233929609,0.0,4.83426,8.68913296089
 11/30  23:00:00,117.470347413,0.0,0.0,0.0,43.513341876,52.539744,13.4829940198,0.0,4.83426,8.64873401983
 11/30  24:00:00,118.547112077,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,117.509903788,0.0,0.0,0.0,43.513341876,52.539744,13.4555250057,0.0,4.83426,8.62126500568
 12/01  02:00:00,117.507140386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.500526546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,117.84033917,0.345384869118,0.0,0.0,43.513341876,52.539744,13.6293715732,0.173886180508,4.83426,8.62122539271
 12/01  05:00:00,120.649495088,1.03615460735,0.0,0.0,43.513341876,52.539744,5.23070923374,0.376449233743,4.83426,0.02
 12/01  06:00:00,120.656354933,1.38153947647,0.0,0.0,43.513341876,52.539744,5.37924959495,0.524989594951,4.83426,0.02
 12/01  07:00:00,191.935820406,72.1249823772,0.0,0.0,43.513341876,53.238744,1977.13630863,1963.68086767,4.83426,8.62118096355
 12/01  08:00:00,353.610852308,72.1249823772,0.0,0.0,220.879908,53.238744,1757.98457845,1726.73775758,4.83426,26.4125608709
 12/01  09:00:00,445.930161976,72.1249823772,0.0,0.0,220.879908,145.652643033,1540.31597835,1468.5689862,36.25695,35.4900421454
 12/01  10:00:00,445.976214746,72.1249823772,0.00156715554137,0.0,220.879908,145.652643033,1490.26235608,1409.08854884,36.25695,44.9168572417
 12/01  11:00:00,451.985049075,72.1249823772,0.00112822253416,0.0,220.879908,151.653867033,1482.98465185,1389.66232061,48.3426,44.9797312371
 12/01  12:00:00,452.834997426,72.1249823772,0.0,0.0,220.879908,151.653867033,1404.73633623,1302.18231439,48.3426,54.2114218401
 12/01  13:00:00,451.484072647,72.1249823772,0.0,0.0,220.879908,151.653867033,1372.67507915,1269.93252188,48.3426,54.3999572714
 12/01  14:00:00,445.514324236,72.1249823772,0.0,0.0,220.879908,145.652643033,1386.91716887,1299.17394181,24.1713,63.5719270573
 12/01  15:00:00,445.498849147,72.1249823772,0.0,0.0,220.879908,145.652643033,1362.90017382,1293.79635143,24.1713,44.9325223897
 12/01  16:00:00,440.619816333,72.1249823772,0.0,0.0,220.879908,137.835547516,1301.58446644,1242.73127022,4.83426,54.0189362267
 12/01  17:00:00,450.510913273,72.1249823772,0.0,0.0,220.879908,133.019064,1179.95103488,1139.41013343,4.83426,35.7066414533
 12/01  18:00:00,371.236310057,72.1249823772,0.0,0.0,220.879908,53.238744,1383.21923903,1333.76397197,4.83426,44.6210070584
 12/01  19:00:00,371.299027526,72.1249823772,0.0,0.0,220.879908,53.238744,1500.64405946,1450.99501026,4.83426,44.814789201
 12/01  20:00:00,371.271132612,72.1249823772,0.0,0.0,220.879908,53.238744,1512.94900757,1499.41417621,4.83426,8.70057136371
 12/01  21:00:00,371.27444615,72.1249823772,0.0,0.0,220.879908,53.238744,1553.96437224,1531.77205663,4.83426,17.3580556141
 12/01  22:00:00,118.152978774,0.863462172795,0.0,0.0,43.513341876,52.539744,13.7134956411,0.19036507613,4.83426,8.68887056494
 12/01  23:00:00,118.98018511,1.55423191103,0.0,0.0,43.513341876,52.539744,13.9836457863,0.50072154487,4.83426,8.64866424144
 12/01  24:00:00,119.919626726,1.38153947647,0.0,0.0,43.513341876,52.539744,5.47430147555,0.620041475546,4.83426,0.02
 12/02  01:00:00,121.053743896,3.55794198703,0.0,0.0,43.513341876,52.539744,6.66222426059,1.80796426059,4.83426,0.02
 12/02  02:00:00,121.89822826,4.40770482333,0.0,0.0,43.513341876,52.539744,7.49144547131,2.63718547131,4.83426,0.02
 12/02  03:00:00,122.020495273,4.53211478344,0.0,0.0,43.513341876,52.539744,17.3630100338,3.91541593192,4.83426,8.61333410188
 12/02  04:00:00,124.534161016,7.04775143155,0.0,0.0,43.513341876,52.539744,11.7600756374,6.90581563739,4.83426,0.02
 12/02  05:00:00,125.848553167,7.92646042259,0.0,0.0,43.513341876,52.539744,15.2190363936,10.3647763936,4.83426,0.02
 12/02  06:00:00,126.823969758,8.93349900886,0.0,0.0,43.513341876,52.539744,17.229781246,12.375521246,4.83426,0.02
 12/02  07:00:00,127.359951893,9.43505848444,0.0,0.0,43.513341876,52.539744,21.1283302295,16.2740702295,4.83426,0.02
 12/02  08:00:00,105.765859972,5.91630288517,0.0,0.0,43.513341876,52.539744,26.5580080612,13.1103841458,4.83426,8.6133639154
 12/02  09:00:00,107.39348272,7.54931090713,0.0,0.0,43.513341876,52.539744,17.0127817923,12.1585217923,4.83426,0.02
 12/02  10:00:00,104.270963452,4.40770482333,0.0,0.0,43.513341876,52.539744,16.1467271376,11.2924671376,4.83426,0.02
 12/02  11:00:00,104.388076161,4.53211478344,0.0,0.0,43.513341876,52.539744,33.3676698874,11.0760578318,4.83426,17.4573520556
 12/02  12:00:00,105.199081047,4.40770482333,0.0,0.0,43.513341876,52.539744,23.1309522225,9.63421930314,4.83426,8.6624729194
 12/02  13:00:00,104.333738181,4.53211478344,0.0,0.0,43.513341876,52.539744,23.5084446539,10.0119463702,4.83426,8.6622382837
 12/02  14:00:00,104.275666739,4.40770482333,0.0,0.0,43.513341876,52.539744,23.6055227689,10.1168845002,4.83426,8.65437826867
 12/02  15:00:00,104.418817491,4.53211478344,0.0,0.0,43.513341876,52.539744,15.2710411266,10.4167811266,4.83426,0.02
 12/02  16:00:00,107.255964861,4.40770482333,0.0,0.0,43.513341876,52.539744,25.6152762274,12.1268192092,4.83426,8.65419701815
 12/02  17:00:00,122.121097,4.53211478344,0.0,0.0,43.513341876,52.539744,20.389915814,15.535655814,4.83426,0.02
 12/02  18:00:00,121.996836486,4.40770482333,0.0,0.0,43.513341876,52.539744,31.762868676,18.3152605318,4.83426,8.61334814425
 12/02  19:00:00,124.625109434,7.04644488652,0.0,0.0,43.513341876,52.539744,28.3009455584,23.4466855584,4.83426,0.02
 12/02  20:00:00,123.917527591,5.91630288517,0.0,0.0,43.513341876,52.539744,31.6324399704,26.7781799704,4.83426,0.02
 12/02  21:00:00,126.02771127,8.05217692775,0.0,0.0,43.513341876,52.539744,37.0275553146,32.1732953146,4.83426,0.02
 12/02  22:00:00,126.731369309,8.93349900886,0.0,0.0,43.513341876,52.539744,88.0057091037,47.8217987393,4.83426,35.3496503644
 12/02  23:00:00,127.538777196,10.0636410102,0.0,0.0,43.513341876,52.539744,54.7127929594,49.8585329594,4.83426,0.02
 12/02  24:00:00,132.061180086,13.6002030173,0.0,0.0,43.513341876,52.539744,62.0784223954,57.2241623954,4.83426,0.02
 12/03  01:00:00,129.001243531,11.5292129397,0.0,0.0,43.513341876,52.539744,68.114071217,63.259811217,4.83426,0.02
 12/03  02:00:00,131.953638449,14.479546175,0.0,0.0,43.513341876,52.539744,75.5359243891,70.6816643891,4.83426,0.02
 12/03  03:00:00,129.60784179,12.1326521644,0.0,0.0,43.513341876,52.539744,85.0266399785,71.5789975064,4.83426,8.61338247215
 12/03  04:00:00,134.045638093,16.5657677821,0.0,0.0,43.513341876,52.539744,85.1938316365,80.3395716365,4.83426,0.02
 12/03  05:00:00,127.572257613,9.66134819371,0.0,0.0,43.513341876,52.539744,85.5986788984,80.7444188984,4.83426,0.02
 12/03  06:00:00,135.744516595,17.8560089828,0.0,0.0,43.513341876,52.539744,95.1691196784,90.3148596784,4.83426,0.02
 12/03  07:00:00,136.645507887,18.7229460702,0.0,0.0,43.513341876,52.539744,99.3381299852,94.4838699852,4.83426,0.02
 12/03  08:00:00,121.123718223,21.2856653186,0.0,0.0,43.513341876,52.539744,83.5016362132,70.0557304126,4.83426,8.61164580059
 12/03  09:00:00,104.381322332,4.53211478344,0.0,0.0,43.513341876,52.539744,54.1470097963,49.2927497963,4.83426,0.02
 12/03  10:00:00,104.310546976,4.40770482333,0.0,0.0,43.513341876,52.539744,37.9052660343,33.0510060343,4.83426,0.02
 12/03  11:00:00,104.454546103,4.53211478344,0.0,0.0,43.513341876,52.539744,47.4453654226,25.1525666527,4.83426,17.4585387699
 12/03  12:00:00,105.212573389,4.40770482333,0.0,0.0,43.513341876,52.539744,32.015173598,18.5183364252,4.83426,8.66257717283
 12/03  13:00:00,103.609574918,3.73460666733,0.0,0.0,43.513341876,52.539744,24.9928802233,11.4978602552,4.83426,8.66075996809
 12/03  14:00:00,100.977714457,1.03615460735,0.0,0.0,43.513341876,52.539744,16.2142623473,2.71733240298,4.83426,8.66266994437
 12/03  15:00:00,100.985742737,1.03615460735,0.0,0.0,43.513341876,52.539744,15.1219762039,1.63338634514,4.83426,8.65432985878
 12/03  16:00:00,103.926121175,1.03615460735,0.0,0.0,43.513341876,52.539744,15.0729156769,1.58493867941,4.83426,8.65371699751
 12/03  17:00:00,120.990360952,3.39127879472,0.0,0.0,43.513341876,52.539744,12.4536129247,7.59935292469,4.83426,0.02
 12/03  18:00:00,121.044632851,3.47659651374,0.0,0.0,43.513341876,52.539744,14.9735643893,10.1193043893,4.83426,0.02
 12/03  19:00:00,122.174917386,4.62118157909,0.0,0.0,43.513341876,52.539744,22.6860511763,17.8317911763,4.83426,0.02
 12/03  20:00:00,122.281160324,4.31863802768,0.0,0.0,43.513341876,52.539744,26.3775576056,21.5232976056,4.83426,0.02
 12/03  21:00:00,122.552415596,4.62118157909,0.0,0.0,43.513341876,52.539744,40.956487875,27.5087922835,4.83426,8.61343559148
 12/03  22:00:00,122.071361036,4.31863802768,0.0,0.0,43.513341876,52.539744,73.169630386,41.8154469026,4.83426,26.5199234834
 12/03  23:00:00,122.04657277,4.62118157909,0.0,0.0,43.513341876,52.539744,54.7961480565,49.9418880565,4.83426,0.02
 12/03  24:00:00,126.89342082,8.46728269775,0.0,0.0,43.513341876,52.539744,57.8721867828,53.0179267828,4.83426,0.02
 12/04  01:00:00,124.775214551,7.33069714662,0.0,0.0,43.513341876,52.539744,73.2522424384,59.7965144744,4.83426,8.62146796403
 12/04  02:00:00,129.716178008,12.2784420928,0.0,0.0,43.513341876,52.539744,68.2084298101,63.3541698101,4.83426,0.02
 12/04  03:00:00,125.905479554,8.46214569301,0.0,0.0,43.513341876,52.539744,71.2869201156,66.4326601156,4.83426,0.02
 12/04  04:00:00,131.233763506,13.7870401546,0.0,0.0,43.513341876,52.539744,86.2514296282,72.7956824246,4.83426,8.62148720364
 12/04  05:00:00,133.223312875,15.3381435311,0.0,0.0,43.513341876,52.539744,88.4365806926,83.5823206926,4.83426,0.02
 12/04  06:00:00,131.869904042,14.0053970158,0.0,0.0,43.513341876,52.539744,93.3101588775,88.4558988775,4.83426,0.02
 12/04  07:00:00,196.677834656,72.1249823772,0.0,0.0,43.513341876,53.238744,2821.66822632,2808.2126535,4.83426,8.62131282572
 12/04  08:00:00,354.474758762,72.1249823772,0.0,0.0,220.879908,53.238744,1924.08499035,1892.83236797,4.83426,26.4183623859
 12/04  09:00:00,445.109789644,72.1249823772,0.0014122400042,0.0,220.879908,145.652643033,1554.00799263,1482.24986962,36.25695,35.501173015
 12/04  10:00:00,444.322727531,72.1249823772,0.00189800654371,0.0,220.879908,145.652643033,1351.93975699,1270.74454664,36.25695,44.9382603506
 12/04  11:00:00,450.024601325,72.1249823772,0.00120512723653,0.0,220.879908,151.653867033,1274.80740508,1181.46793926,48.3426,44.996865825
 12/04  12:00:00,450.994798934,72.1249823772,0.0,0.0,220.879908,151.653867033,1219.97355088,1117.38580499,48.3426,54.2451458825
 12/04  13:00:00,449.731190957,72.1249823772,0.0,0.0,220.879908,151.653867033,1091.24961646,979.413293011,48.3426,63.4937234459
 12/04  14:00:00,443.588977351,72.1249823772,0.0,0.0,220.879908,145.652643033,1005.50446046,926.815136085,24.1713,54.5180243751
 12/04  15:00:00,443.482784664,72.1249823772,0.0,0.0,220.879908,145.652643033,942.350386037,872.496456692,24.1713,45.6826293456
 12/04  16:00:00,438.721107933,72.1249823772,0.0,0.0,220.879908,137.835547516,956.777835568,898.622378048,4.83426,53.3211975194
 12/04  17:00:00,448.90103745,72.1249823772,0.0,0.0,220.879908,133.019064,974.156132705,924.677781508,4.83426,44.6440911967
 12/04  18:00:00,369.260910782,72.1249823772,0.0,0.0,220.879908,53.238744,1086.59015091,1046.03965575,4.83426,35.7162351643
 12/04  19:00:00,369.275863585,72.1249823772,0.0,0.0,220.879908,53.238744,1101.42485774,1051.75934352,4.83426,44.8312542276
 12/04  20:00:00,369.676686934,72.1249823772,0.0,0.0,220.879908,53.238744,1079.15534832,1056.93782527,4.83426,17.3832630486
 12/04  21:00:00,369.81869807,72.1249823772,0.0,0.0,220.879908,53.238744,1142.81150963,1129.28710239,4.83426,8.69014724201
 12/04  22:00:00,117.628066405,0.0,0.0,0.0,43.513341876,52.539744,13.5244560328,0.0,4.83426,8.69019603279
 12/04  23:00:00,117.783865852,0.345384869118,0.0,0.0,43.513341876,52.539744,13.6534776251,0.169451127366,4.83426,8.64976649773
 12/04  24:00:00,119.907840283,1.38153947647,0.0,0.0,43.513341876,52.539744,14.1295981985,0.657772166598,4.83426,8.63756603193
 12/05  01:00:00,118.878720254,1.38153947647,0.0,0.0,43.513341876,52.539744,5.8707982595,1.0165382595,4.83426,0.02
 12/05  02:00:00,118.875337566,1.38153947647,0.0,0.0,43.513341876,52.539744,6.06824694943,1.21398694943,4.83426,0.02
 12/05  03:00:00,119.216870889,1.72692434559,0.0,0.0,43.513341876,52.539744,15.1017837866,1.64610781706,4.83426,8.62141596951
 12/05  04:00:00,118.865679808,1.38153947647,0.0,0.0,43.513341876,52.539744,6.44151717188,1.58725717188,4.83426,0.02
 12/05  05:00:00,122.73079211,3.13326864114,0.0,0.0,43.513341876,52.539744,7.78300313363,2.92874313363,4.83426,0.02
 12/05  06:00:00,122.933573085,3.68361871539,0.0,0.0,43.513341876,52.539744,17.2166438533,3.76080725029,4.83426,8.62157660297
 12/05  07:00:00,194.567284484,72.1249823772,0.0,0.0,43.513341876,53.238744,1962.92143547,1958.06717547,4.83426,0.02
 12/05  08:00:00,352.540647742,72.1249823772,0.0,0.0,220.879908,53.238744,1646.61440893,1615.35356031,4.83426,26.4265886199
 12/05  09:00:00,444.726052435,72.1249823772,0.00222340192225,0.0,220.879908,145.652643033,1432.62047273,1360.85582747,36.25695,35.5076952659
 12/05  10:00:00,444.480480688,72.1249823772,0.0019748771088,0.0,220.879908,145.652643033,1313.4713784,1232.27758515,36.25695,44.9368432493
 12/05  11:00:00,450.30975425,72.1249823772,0.00132579139607,0.0,220.879908,151.653867033,1282.79385601,1180.45285311,48.3426,53.9984028992
 12/05  12:00:00,451.317041481,72.1249823772,0.0,0.0,220.879908,151.653867033,1238.516469,1135.94961012,48.3426,54.2242588759
 12/05  13:00:00,450.295988613,72.1249823772,0.0,0.0,220.879908,151.653867033,1226.19254165,1123.43464096,48.3426,54.4153006925
 12/05  14:00:00,444.335648771,72.1249823772,0.0,0.0,220.879908,145.652643033,1226.94788242,1145.20360408,24.1713,57.5729783472
 12/05  15:00:00,444.577789628,72.1249823772,0.0,0.0,220.879908,145.652643033,1275.8064737,1200.67716398,24.1713,50.9580097238
 12/05  16:00:00,439.90231708,72.1249823772,0.0,0.0,220.879908,137.835547516,1221.92139791,1172.04510993,4.83426,45.0420279761
 12/05  17:00:00,449.799665165,72.1249823772,0.0,0.0,220.879908,133.019064,1109.03538673,1059.55254612,4.83426,44.6485806052
 12/05  18:00:00,370.042043541,72.1249823772,0.0,0.0,220.879908,53.238744,1207.32339262,1157.84142853,4.83426,44.6477040929
 12/05  19:00:00,370.064929316,72.1249823772,0.0,0.0,220.879908,53.238744,1232.03757224,1182.3609084,4.83426,44.8424038408
 12/05  20:00:00,370.035326205,72.1249823772,0.0,0.0,220.879908,53.238744,1209.15546082,1195.61948702,4.83426,8.70171380223
 12/05  21:00:00,370.026167124,72.1249823772,0.0,0.0,220.879908,53.238744,1221.51715019,1199.32260083,4.83426,17.3602893555
 12/05  22:00:00,117.325097272,0.0,0.0,0.0,43.513341876,52.539744,13.5243717,0.0,4.83426,8.69011170003
 12/05  23:00:00,117.428646388,0.0,0.0,0.0,43.513341876,52.539744,13.4837417479,0.0,4.83426,8.64948174791
 12/05  24:00:00,119.909148091,1.38153947647,0.0,0.0,43.513341876,52.539744,5.2637659276,0.409505927596,4.83426,0.02
 12/06  01:00:00,119.047345478,1.55423191103,0.0,0.0,43.513341876,52.539744,5.39894124323,0.544681243226,4.83426,0.02
 12/06  02:00:00,118.867366757,1.38153947647,0.0,0.0,43.513341876,52.539744,14.1167025511,0.660861380832,4.83426,8.62158117032
 12/06  03:00:00,119.209333837,1.72692434559,0.0,0.0,43.513341876,52.539744,5.78574359576,0.931483595759,4.83426,0.02
 12/06  04:00:00,118.857678919,1.38153947647,0.0,0.0,43.513341876,52.539744,5.77732332575,0.923063325746,4.83426,0.02
 12/06  05:00:00,120.60336479,2.70028588737,0.0,0.0,43.513341876,52.539744,15.1311722111,1.67533660683,4.83426,8.6215756043
 12/06  06:00:00,121.885746243,4.01111278348,0.0,0.0,43.513341876,52.539744,7.54529163287,2.69103163287,4.83426,0.02
 12/06  07:00:00,194.563021447,72.1249823772,0.0,0.0,43.513341876,53.238744,2010.7249413,2005.8706813,4.83426,0.02
 12/06  08:00:00,352.947985089,72.1249823772,0.0,0.0,220.879908,53.238744,1679.6901373,1648.42797821,4.83426,26.4278990886
 12/06  09:00:00,444.493184219,72.1249823772,0.00136261236631,0.0,220.879908,145.652643033,1356.1803118,1284.40955795,36.25695,35.51380385
 12/06  10:00:00,444.265139243,72.1249823772,0.00180817064351,0.0,220.879908,145.652643033,1265.84523638,1175.65752543,36.25695,53.93076095
 12/06  11:00:00,450.263821822,72.1249823772,0.00118591669717,0.0,220.879908,151.653867033,1241.1154137,1147.75659652,48.3426,45.0162171803
 12/06  12:00:00,451.132652886,72.1570261155,0.0,0.0,220.879908,151.653867033,1145.93415564,1043.33598439,48.3426,54.2555712493
 12/06  13:00:00,450.042183887,72.1936230025,0.0,0.0,220.879908,151.653867033,1115.85749496,1009.20423666,48.3426,58.3106582984
 12/06  14:00:00,443.988119682,72.1266979027,0.0,0.0,220.879908,145.652643033,1125.24255373,1041.31470683,24.1713,59.7565468988
 12/06  15:00:00,444.134999557,72.1249823772,0.0,0.0,220.879908,145.652643033,1166.86637536,1097.73456609,24.1713,44.9605092728
 12/06  16:00:00,439.390904514,72.1249823772,0.0,0.0,220.879908,137.835547516,1135.74305696,1076.835916,4.83426,54.0728809581
 12/06  17:00:00,449.276672808,72.1249823772,0.0,0.0,220.879908,133.019064,1011.63784946,962.147406525,4.83426,44.6561829325
 12/06  18:00:00,369.502866774,72.1249823772,0.0,0.0,220.879908,53.238744,1091.16938658,1050.60841042,4.83426,35.7267161665
 12/06  19:00:00,369.765066904,72.1249823772,0.0,0.0,220.879908,53.238744,1178.9708185,1129.29018954,4.83426,44.8463689583
 12/06  20:00:00,370.766666636,72.1249823772,0.0,0.0,220.879908,53.238744,1252.6477276,1230.42766968,4.83426,17.3857979116
 12/06  21:00:00,371.071562348,72.1249823772,0.0,0.0,220.879908,53.238744,1269.05813791,1255.53399821,4.83426,8.68987970815
 12/06  22:00:00,117.609253534,0.0,0.0,0.0,43.513341876,52.539744,13.5252309353,0.0,4.83426,8.69097093529
 12/06  23:00:00,117.415648223,0.0,0.0,0.0,43.513341876,52.539744,13.4842594649,0.0,4.83426,8.64999946488
 12/06  24:00:00,119.91074512,1.38153947647,0.0,0.0,43.513341876,52.539744,13.7931130525,0.321100182609,4.83426,8.63775286992
 12/07  01:00:00,119.047463918,1.55423191103,0.0,0.0,43.513341876,52.539744,5.19175426161,0.337494261614,4.83426,0.02
 12/07  02:00:00,118.872434768,1.38153947647,0.0,0.0,43.513341876,52.539744,5.27278023636,0.418520236356,4.83426,0.02
 12/07  03:00:00,119.212417175,1.72692434559,0.0,0.0,43.513341876,52.539744,14.1064830741,0.650570571452,4.83426,8.62165250263
 12/07  04:00:00,119.655945301,2.17526439258,0.0,0.0,43.513341876,52.539744,5.76940950418,0.915149504175,4.83426,0.02
 12/07  05:00:00,122.007407232,4.09864239268,0.0,0.0,43.513341876,52.539744,6.62991834239,1.77565834239,4.83426,0.02
 12/07  06:00:00,122.499611708,4.62118157909,0.0,0.0,43.513341876,52.539744,15.9246050558,2.46880616716,4.83426,8.62153888861
 12/07  07:00:00,194.440513063,72.1249823772,0.0,0.0,43.513341876,53.238744,1970.10645288,1965.25219288,4.83426,0.02
 12/07  08:00:00,353.161660443,72.1249823772,0.0,0.0,220.879908,53.238744,1708.79885924,1677.53945288,4.83426,26.4251463637
 12/07  09:00:00,444.935351018,72.1249823772,0.00115073308546,0.0,220.879908,145.652643033,1424.02536337,1352.24960031,36.25695,35.5188130573
 12/07  10:00:00,444.713344526,72.1249823772,0.00159287131148,0.0,220.879908,145.652643033,1351.30542272,1270.10327985,36.25695,44.9451928689
 12/07  11:00:00,450.446755532,72.1249823772,0.00119220528073,0.0,220.879908,151.653867033,1291.93211546,1189.56592053,48.3426,54.0235949351
 12/07  12:00:00,451.273275733,72.1249823772,0.0,0.0,220.879908,151.653867033,1209.00830205,1106.41281723,48.3426,54.2528848219
 12/07  13:00:00,450.267987444,72.1249823772,0.0,0.0,220.879908,151.653867033,1210.92993952,1108.13847074,48.3426,54.4488687824
 12/07  14:00:00,444.317794242,72.1249823772,0.0,0.0,220.879908,145.652643033,1219.4579605,1131.6390659,24.1713,63.6475946033
 12/07  15:00:00,444.305169633,72.1249823772,0.0,0.0,220.879908,145.652643033,1199.17075985,1130.02740836,24.1713,44.9720514924
 12/07  16:00:00,439.423578551,72.1249823772,0.0,0.0,220.879908,137.835547516,1139.26482752,1080.35797144,4.83426,54.0725960861
 12/07  17:00:00,449.119984415,72.1249823772,0.0,0.0,220.879908,133.019064,965.619485838,916.449822258,4.83426,44.3354035803
 12/07  18:00:00,369.233680158,72.1249823772,0.0,0.0,220.879908,53.238744,1019.80407956,978.912678674,4.83426,36.0571408831
 12/07  19:00:00,369.246538924,72.1249823772,0.0,0.0,220.879908,53.238744,1050.31481725,1000.6266674,4.83426,44.8538898566
 12/07  20:00:00,369.647866716,72.1249823772,0.0,0.0,220.879908,53.238744,1034.26167252,1012.04303145,4.83426,17.3843810636
 12/07  21:00:00,369.619869316,72.1249823772,0.0,0.0,220.879908,53.238744,1037.39863685,1023.87369888,4.83426,8.6906779693
 12/07  22:00:00,117.67116355,0.0,0.0,0.0,43.513341876,52.539744,13.5255339779,0.0,4.83426,8.69127397791
 12/07  23:00:00,117.46469182,0.0,0.0,0.0,43.513341876,52.539744,13.4843105503,0.0,4.83426,8.65005055026
 12/07  24:00:00,118.545261472,0.0,0.0,0.0,43.513341876,52.539744,13.4718324492,0.0,4.83426,8.63757244918
 12/08  01:00:00,118.55589578,1.03615460735,0.0,0.0,43.513341876,52.539744,5.24525374005,0.390993740055,4.83426,0.02
 12/08  02:00:00,118.534299104,1.03615460735,0.0,0.0,43.513341876,52.539744,5.28203023068,0.42777023068,4.83426,0.02
 12/08  03:00:00,119.041463,1.55423191103,0.0,0.0,43.513341876,52.539744,14.2125281515,0.756696342897,4.83426,8.62157180859
 12/08  04:00:00,118.861207786,1.38153947647,0.0,0.0,43.513341876,52.539744,5.73160577082,0.877345770822,4.83426,0.02
 12/08  05:00:00,123.677560056,4.07083150483,0.0,0.0,43.513341876,52.539744,7.81953219049,2.96527219049,4.83426,0.02
 12/08  06:00:00,123.45430398,4.18672991433,0.0,0.0,43.513341876,52.539744,17.1660142204,3.71057330988,4.83426,8.62118091048
 12/08  07:00:00,195.817570307,72.1249823772,0.0,0.0,43.513341876,53.238744,2227.77291725,2222.91865725,4.83426,0.02
 12/08  08:00:00,353.734253561,72.1249823772,0.0,0.0,220.879908,53.238744,1856.01093615,1824.74302148,4.83426,26.4336546619
 12/08  09:00:00,445.907491147,72.1249823772,0.0,0.0,220.879908,145.652643033,1593.27808731,1521.50060301,36.25695,35.5205342976
 12/08  10:00:00,445.814289961,72.1249823772,0.0,0.0,220.879908,145.652643033,1450.39694073,1369.1864196,36.25695,44.9535711264
 12/08  11:00:00,451.045625064,72.1865758393,0.000959835267101,0.0,220.879908,151.653867033,1330.88722079,1228.51620674,48.3426,54.028414052
 12/08  12:00:00,452.101034952,72.6101848962,0.0,0.0,220.879908,151.653867033,1224.82873847,1122.22693856,48.3426,54.2591999091
 12/08  13:00:00,451.61977629,73.1777451841,0.0,0.0,220.879908,151.653867033,1210.41673414,1107.61782326,48.3426,54.4563108846
 12/08  14:00:00,445.420355871,73.1923725913,0.0,0.0,220.879908,145.652643033,1164.5677983,1076.73815261,24.1713,63.658345687
 12/08  15:00:00,444.96023316,72.7912032859,0.0,0.0,220.879908,145.652643033,1164.36351621,1095.21372797,24.1713,44.9784882346
 12/08  16:00:00,439.97079583,72.3792433884,0.0,0.0,220.879908,137.835547516,1185.96227102,1127.04659174,4.83426,54.0814192862
 12/08  17:00:00,450.524992988,72.1249823772,0.0,0.0,220.879908,133.019064,1193.9101736,1144.40845107,4.83426,44.6674625372
 12/08  18:00:00,371.198938146,72.1249823772,0.0,0.0,220.879908,53.238744,1342.68928735,1302.1168853,4.83426,35.7381420531
 12/08  19:00:00,371.225675039,72.1249823772,0.0,0.0,220.879908,53.238744,1436.29161273,1386.60095465,4.83426,44.8563980834
 12/08  20:00:00,371.211228961,72.1249823772,0.0,0.0,220.879908,53.238744,1459.66722826,1437.44703481,4.83426,17.385933444
 12/08  21:00:00,371.227878969,72.1249823772,0.0,0.0,220.879908,53.238744,1513.01601411,1499.49028387,4.83426,8.69147023784
 12/08  22:00:00,118.321114675,1.03615460735,0.0,0.0,43.513341876,52.539744,13.7607125085,0.235099586578,4.83426,8.69135292189
 12/08  23:00:00,119.145856176,1.72692434559,0.0,0.0,43.513341876,52.539744,14.0785610383,0.593949713078,4.83426,8.65035132522
 12/08  24:00:00,119.922305144,1.38153947647,0.0,0.0,43.513341876,52.539744,14.2292466404,0.757368281406,4.83426,8.63761835896
 12/09  01:00:00,121.09747074,3.59955068857,0.0,0.0,43.513341876,52.539744,7.08720959038,2.23294959038,4.83426,0.02
 12/09  02:00:00,122.115920179,4.62118157909,0.0,0.0,43.513341876,52.539744,8.275732326,3.421472326,4.83426,0.02
 12/09  03:00:00,126.345567706,8.84443221321,0.0,0.0,43.513341876,52.539744,12.9470724378,8.0928124378,4.83426,0.02
 12/09  04:00:00,126.268499143,8.76982624916,0.0,0.0,43.513341876,52.539744,23.8499050688,10.4035857553,4.83426,8.61205931353
 12/09  05:00:00,129.883313242,11.9449910881,0.0,0.0,43.513341876,52.539744,25.2963842346,20.4421242346,4.83426,0.02
 12/09  06:00:00,133.517159717,15.5981817679,0.0,0.0,43.513341876,52.539744,30.1399622757,25.2857022757,4.83426,0.02
 12/09  07:00:00,146.110932237,28.1457328798,0.0,0.0,43.513341876,52.539744,47.5673152077,42.7130552077,4.83426,0.02
 12/09  08:00:00,117.121343053,17.2340839693,0.0,0.0,43.513341876,52.539744,30.463090138,25.608830138,4.83426,0.02
 12/09  09:00:00,107.302264993,7.40776799105,0.0,0.0,43.513341876,52.539744,38.0316882545,24.5848172493,4.83426,8.61261100528
 12/09  10:00:00,107.002541031,7.09248554978,0.0,0.0,43.513341876,52.539744,25.9295268177,21.0752668177,4.83426,0.02
 12/09  11:00:00,104.200763971,4.31863802768,0.0,0.0,43.513341876,52.539744,41.6325922269,19.3329294623,4.83426,17.4654027646
 12/09  12:00:00,105.42202319,4.62118157909,0.0,0.0,43.513341876,52.539744,28.2164630378,14.7201967438,4.83426,8.66200629396
 12/09  13:00:00,104.10934024,4.31863802768,0.0,0.0,43.513341876,52.539744,25.3506783779,11.8526820767,4.83426,8.66373630113
 12/09  14:00:00,104.472211568,4.62118157909,0.0,0.0,43.513341876,52.539744,14.5815303335,9.72727033348,4.83426,0.02
 12/09  15:00:00,104.076697959,4.2118996498,0.0,0.0,43.513341876,52.539744,21.6557403956,8.16600223846,4.83426,8.65547815718
 12/09  16:00:00,107.338451718,4.51444320121,0.0,0.0,43.513341876,52.539744,22.7951181352,9.30525894335,4.83426,8.65559919188
 12/09  17:00:00,121.879460208,4.31863802768,0.0,0.0,43.513341876,52.539744,16.2467932685,11.3925332685,4.83426,0.02
 12/09  18:00:00,122.183563514,4.62118157909,0.0,0.0,43.513341876,52.539744,19.9761118428,15.1218518428,4.83426,0.02
 12/09  19:00:00,121.879381612,4.31863802768,0.0,0.0,43.513341876,52.539744,30.9107686163,17.4628602419,4.83426,8.61364837443
 12/09  20:00:00,123.619999194,5.62691362032,0.0,0.0,43.513341876,52.539744,28.3760542443,23.5217942443,4.83426,0.02
 12/09  21:00:00,125.300799248,7.33583415137,0.0,0.0,43.513341876,52.539744,29.8548783884,25.0006183884,4.83426,0.02
 12/09  22:00:00,133.640711153,15.8388582451,0.0,0.0,43.513341876,52.539744,90.1459707326,49.937422314,4.83426,35.3742884186
 12/09  23:00:00,135.617741562,18.1440917026,0.0,0.0,43.513341876,52.539744,61.7005278349,56.8462678349,4.83426,0.02
 12/09  24:00:00,134.422331955,15.943061684,0.0,0.0,43.513341876,52.539744,75.1178493252,70.2635893252,4.83426,0.02
 12/10  01:00:00,149.73127656,32.2424210443,0.0,0.0,43.513341876,52.539744,80.1792893997,75.3250293997,4.83426,0.02
 12/10  02:00:00,151.614986274,34.0976576966,0.0,0.0,43.513341876,52.539744,104.59908151,99.7448215098,4.83426,0.02
 12/10  03:00:00,142.338886903,24.8194106433,0.0,0.0,43.513341876,52.539744,116.973094597,103.525180351,4.83426,8.61365424608
 12/10  04:00:00,144.741312059,27.1801833505,0.0,0.0,43.513341876,52.539744,134.020331613,129.166071613,4.83426,0.02
 12/10  05:00:00,155.386053607,37.3899338142,0.0,0.0,43.513341876,52.539744,141.789226286,136.934966286,4.83426,0.02
 12/10  06:00:00,154.07446646,36.0636268132,0.0,0.0,43.513341876,52.539744,164.499422059,159.645162059,4.83426,0.02
 12/10  07:00:00,157.77616843,39.7277344625,0.0,0.0,43.513341876,52.539744,168.53911229,163.68485229,4.83426,0.02
 12/10  08:00:00,121.569719781,21.6104972768,0.0,0.0,43.513341876,52.539744,144.363809089,130.915863475,4.83426,8.61368561439
 12/10  09:00:00,116.370535305,16.4508853071,0.0,0.0,43.513341876,52.539744,97.7519020826,92.8976420826,4.83426,0.02
 12/10  10:00:00,111.956749861,12.0350934912,0.0,0.0,43.513341876,52.539744,77.8564801242,73.0022201242,4.83426,0.02
 12/10  11:00:00,107.151158828,7.28420279252,0.0,0.0,43.513341876,52.539744,76.0220867804,53.7216870899,4.83426,17.4661396905
 12/10  12:00:00,110.342897112,9.56378952048,0.0,0.0,43.513341876,52.539744,56.074572159,42.5762331871,4.83426,8.66407897195
 12/10  13:00:00,104.07386629,4.31863802768,0.0,0.0,43.513341876,52.539744,42.4133069087,28.9150352912,4.83426,8.66401161756
 12/10  14:00:00,104.436674336,4.62118157909,0.0,0.0,43.513341876,52.539744,36.4246522906,22.9282042446,4.83426,8.66218804601
 12/10  15:00:00,104.144256575,4.31863802768,0.0,0.0,43.513341876,52.539744,31.2732080251,17.7831362175,4.83426,8.65581180761
 12/10  16:00:00,107.410089332,4.62118157909,0.0,0.0,43.513341876,52.539744,34.5560996986,21.0661948507,4.83426,8.65564484795
 12/10  17:00:00,121.845873177,4.31863802768,0.0,0.0,43.513341876,52.539744,28.6331157891,23.7788557891,4.83426,0.02
 12/10  18:00:00,122.15587789,4.62118157909,0.0,0.0,43.513341876,52.539744,35.7475584017,30.8932984017,4.83426,0.02
 12/10  19:00:00,121.85672646,4.31863802768,0.0,0.0,43.513341876,52.539744,40.7919345927,35.9376745927,4.83426,0.02
 12/10  20:00:00,133.790986693,15.8065886458,0.0,0.0,43.513341876,52.539744,58.0005668029,53.1463068029,4.83426,0.02
 12/10  21:00:00,126.210242061,8.24099298848,0.0,0.0,43.513341876,52.539744,76.1776994742,62.7297422292,4.83426,8.61369724499
 12/10  22:00:00,136.816158513,18.9746445757,0.0,0.0,43.513341876,52.539744,144.371583374,112.998479924,4.83426,26.5388434498
 12/10  23:00:00,148.65889094,31.1445198246,0.0,0.0,43.513341876,52.539744,125.660233232,120.805973232,4.83426,0.02
 12/10  24:00:00,153.414272596,34.8604159232,0.0,0.0,43.513341876,52.539744,166.417054673,152.969116552,4.83426,8.61367812111
 12/11  01:00:00,148.140363428,30.5779703392,0.0,0.0,43.513341876,52.539744,152.489557342,147.635297342,4.83426,0.02
 12/11  02:00:00,153.823147926,36.2096949832,0.0,0.0,43.513341876,52.539744,183.461000684,178.606740684,4.83426,0.02
 12/11  03:00:00,154.977858614,37.3641181348,0.0,0.0,43.513341876,52.539744,185.537916918,172.081766219,4.83426,8.62189069931
 12/11  04:00:00,155.360746116,37.6924773656,0.0,0.0,43.513341876,52.539744,204.874955588,200.020695588,4.83426,0.02
 12/11  05:00:00,158.774919402,40.6904403713,0.0,0.0,43.513341876,52.539744,188.745314501,183.891054501,4.83426,0.02
 12/11  06:00:00,160.235802518,42.127573681,0.0,0.0,43.513341876,52.539744,220.896986094,207.440838291,4.83426,8.62188780299
 12/11  07:00:00,197.043831668,72.1249823772,0.0,0.0,43.513341876,53.238744,3139.22743225,3134.37317225,4.83426,0.02
 12/11  08:00:00,355.941731353,72.1249823772,0.0,0.0,220.879908,53.238744,2593.07197897,2561.79778242,4.83426,26.4399365528
 12/11  09:00:00,446.440596281,72.1249823772,0.0,0.0,220.879908,145.652643033,2217.38695317,2145.59765262,36.25695,35.5323505479
 12/11  10:00:00,446.190992179,72.1249823772,0.0,0.0,220.879908,145.652643033,2057.43079132,1976.20132113,36.25695,44.9725201894
 12/11  11:00:00,452.074839274,72.1249823772,0.0,0.0,220.879908,151.653867033,1891.55935815,1789.1598707,48.3426,54.0568874515
 12/11  12:00:00,453.039370705,72.1249823772,0.0,0.0,220.879908,151.653867033,1694.45313023,1591.81822987,48.3426,54.2923003593
 12/11  13:00:00,451.966026385,72.1249823772,0.0,0.0,220.879908,151.653867033,1585.56811315,1482.73027173,48.3426,54.49524142
 12/11  14:00:00,445.970964531,72.1249823772,0.0,0.0,220.879908,145.652643033,1541.80432688,1453.95023201,24.1713,63.682794874
 12/11  15:00:00,445.944885403,72.1277341531,0.0,0.0,220.879908,145.652643033,1513.73298644,1435.57187205,24.1713,53.9898143823
 12/11  16:00:00,441.061857448,72.1249823772,0.0,0.0,220.879908,137.835547516,1427.93366411,1377.9990634,4.83426,45.1003407128
 12/11  17:00:00,451.011914836,72.1249823772,0.0,0.0,220.879908,133.019064,1388.63414864,1339.11365134,4.83426,44.6862372984
 12/11  18:00:00,371.300163462,72.1249823772,0.0,0.0,220.879908,53.238744,1584.68466922,1535.16923476,4.83426,44.6811744563
 12/11  19:00:00,371.342227546,72.1249823772,0.0,0.0,220.879908,53.238744,1686.05258867,1636.33683918,4.83426,44.8814894864
 12/11  20:00:00,371.762115699,72.1249823772,0.0,0.0,220.879908,53.238744,1700.28519363,1686.74690496,4.83426,8.70402866926
 12/11  21:00:00,371.769187419,72.1249823772,0.0,0.0,220.879908,53.238744,1809.34662875,1787.14901751,4.83426,17.3633512346
 12/11  22:00:00,119.094229138,1.51969342412,0.0,0.0,43.513341876,52.539744,16.3360791555,2.80952343767,4.83426,8.69229571779
 12/11  23:00:00,120.010928693,2.60623739893,0.0,0.0,43.513341876,52.539744,17.552111339,4.06705384358,4.83426,8.65079749543
 12/11  24:00:00,122.872532933,4.31863802768,0.0,0.0,43.513341876,52.539744,13.7051450866,8.85088508658,4.83426,0.02
