Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  01:00:00,122.421239637,4.92290119146,0.0,0.0,43.513341876,52.539744,24.9244448311,11.4682583932,4.83426,8.62192643788
 12/12  02:00:00,127.579497033,10.0513106627,0.0,0.0,43.513341876,52.539744,30.790317871,25.936057871,4.83426,0.02
 12/12  03:00:00,133.523786172,15.9832641314,0.0,0.0,43.513341876,52.539744,39.9890898265,35.1348298265,4.83426,0.02
 12/12  04:00:00,135.070642644,17.4910382542,0.0,0.0,43.513341876,52.539744,72.2983869895,58.8421450197,4.83426,8.62198196978
 12/12  05:00:00,149.120896782,29.3977315082,0.0,0.0,43.513341876,52.539744,78.607803847,73.753543847,4.83426,0.02
 12/12  06:00:00,154.827921187,35.4128906376,0.0,0.0,43.513341876,52.539744,106.366712488,101.512452488,4.83426,0.02
 12/12  07:00:00,197.678148015,72.1249823772,0.0,0.0,43.513341876,53.238744,3224.82281651,3211.36686623,4.83426,8.62169027516
 12/12  08:00:00,358.095208662,72.1249823772,0.0,0.0,220.879908,53.238744,2713.31632176,2682.04683211,4.83426,26.435229644
 12/12  09:00:00,446.281075206,72.1249823772,0.0,0.0,220.879908,145.652643033,2314.40098528,2242.60825274,36.25695,35.5357825453
 12/12  10:00:00,446.218809726,72.1249823772,0.0,0.0,220.879908,145.652643033,2172.48243479,2091.23931346,36.25695,44.9861713294
 12/12  11:00:00,452.158798892,72.1249823772,0.0,0.0,220.879908,151.653867033,2066.24158485,1963.84482036,48.3426,54.0541644922
 12/12  12:00:00,453.125611943,72.1249823772,0.0,0.0,220.879908,151.653867033,1851.80872464,1749.1761683,48.3426,54.2899563484
 12/12  13:00:00,452.04578747,72.1249823772,0.0,0.0,220.879908,151.653867033,1717.12320031,1614.28795873,48.3426,54.4926415802
 12/12  14:00:00,446.047022539,72.1249823772,0.0,0.0,220.879908,145.652643033,1635.19224313,1547.31500964,24.1713,63.7059334874
 12/12  15:00:00,446.013706108,72.1249823772,0.0,0.0,220.879908,145.652643033,1528.53913281,1459.36739364,24.1713,45.0004391665
 12/12  16:00:00,441.128653321,72.1249823772,0.0,0.0,220.879908,137.835547516,1461.17693643,1402.22067405,4.83426,54.1220023823
 12/12  17:00:00,451.065409139,72.1249823772,0.0,0.0,220.879908,133.019064,1395.95819182,1346.42974758,4.83426,44.6941842382
 12/12  18:00:00,371.336552859,72.1249823772,0.0,0.0,220.879908,53.238744,1515.22612454,1465.70733194,4.83426,44.6845326006
 12/12  19:00:00,371.359255524,72.1249823772,0.0,0.0,220.879908,53.238744,1570.26317224,1520.53982434,4.83426,44.8890878957
 12/12  20:00:00,371.350006017,72.1249823772,0.0,0.0,220.879908,53.238744,1612.88899258,1599.34954965,4.83426,8.70518292837
 12/12  21:00:00,371.353125143,72.1249823772,0.0,0.0,220.879908,53.238744,1664.18135186,1641.98340832,4.83426,17.3636835438
 12/12  22:00:00,118.810696574,1.51969342412,0.0,0.0,43.513341876,52.539744,15.6931640393,2.16629419423,4.83426,8.69260984502
 12/12  23:00:00,118.809279061,1.38153947647,0.0,0.0,43.513341876,52.539744,16.7832037182,3.29802952658,4.83426,8.6509141916
 12/12  24:00:00,123.314922652,4.75121515413,0.0,0.0,43.513341876,52.539744,12.7062876505,7.85202765054,4.83426,0.02
 12/13  01:00:00,121.472466925,3.97325315856,0.0,0.0,43.513341876,52.539744,12.5394356176,7.6851756176,4.83426,0.02
 12/13  02:00:00,126.421950744,8.888921409,0.0,0.0,43.513341876,52.539744,33.242644259,19.7863982352,4.83426,8.62198602383
 12/13  03:00:00,125.410208737,7.89560811936,0.0,0.0,43.513341876,52.539744,25.486758601,20.632498601,4.83426,0.02
 12/13  04:00:00,127.053034504,9.49236063374,0.0,0.0,43.513341876,52.539744,42.8202301273,37.9659701273,4.83426,0.02
 12/13  05:00:00,134.652391268,16.6930739665,0.0,0.0,43.513341876,52.539744,53.3130691502,39.8567880122,4.83426,8.62202113802
 12/13  06:00:00,135.422226804,17.4263490194,0.0,0.0,43.513341876,52.539744,72.5284966801,67.6742366801,4.83426,0.02
 12/13  07:00:00,196.641794297,72.1249823772,0.0,0.0,43.513341876,53.238744,2712.41869531,2707.56443531,4.83426,0.02
 12/13  08:00:00,357.311423446,72.1249823772,0.0,0.0,220.879908,53.238744,2148.68212141,2108.59723441,4.83426,35.250626999
 12/13  09:00:00,446.076264368,72.1249823772,0.0,0.0,220.879908,145.652643033,1835.52513557,1763.73044928,36.25695,35.5377362879
 12/13  10:00:00,446.016936545,72.1249823772,0.0,0.0,220.879908,145.652643033,1664.41531086,1583.16076118,36.25695,44.9975996878
 12/13  11:00:00,451.521444678,72.1249823772,0.0,0.0,220.879908,151.653867033,1456.99413945,1354.5927593,48.3426,54.0587801497
 12/13  12:00:00,451.757943258,72.1249823772,0.0,0.0,220.879908,151.653867033,1306.76279,1204.12481393,48.3426,54.2953760765
 12/13  13:00:00,450.442182195,72.1249823772,0.0,0.0,220.879908,151.653867033,1242.71045013,1139.86873467,48.3426,54.4991154605
 12/13  14:00:00,444.107324709,72.1249823772,0.0,0.0,220.879908,145.652643033,1161.18549525,1073.29847547,24.1713,63.7157197865
 12/13  15:00:00,444.139704297,72.1249823772,0.0,0.0,220.879908,145.652643033,1169.20260593,1100.02279447,24.1713,45.0085114649
 12/13  16:00:00,439.390592845,72.1249823772,0.0,0.0,220.879908,137.835547516,1143.20320401,1084.23887727,4.83426,54.1300667473
 12/13  17:00:00,449.286342601,72.1249823772,0.0,0.0,220.879908,133.019064,1025.98014051,976.446640403,4.83426,44.6992401057
 12/13  18:00:00,369.777259042,72.1249823772,0.0,0.0,220.879908,53.238744,1187.31923381,1137.79073143,4.83426,44.6942423856
 12/13  19:00:00,370.392516472,72.1249823772,0.0,0.0,220.879908,53.238744,1299.82815696,1250.09688875,4.83426,44.8970082047
 12/13  20:00:00,371.127976095,72.1249823772,0.0,0.0,220.879908,53.238744,1286.27069367,1272.73230894,4.83426,8.70412472828
 12/13  21:00:00,371.103182516,72.1249823772,0.0,0.0,220.879908,53.238744,1302.04745192,1279.84969375,4.83426,17.3634981751
 12/13  22:00:00,118.641198709,1.03615460735,0.0,0.0,43.513341876,52.539744,13.8189917934,0.292003049084,4.83426,8.69272874434
 12/13  23:00:00,118.983173504,1.55423191103,0.0,0.0,43.513341876,52.539744,14.2782058199,0.79307965698,4.83426,8.65086616288
 12/13  24:00:00,119.91897794,1.38153947647,0.0,0.0,43.513341876,52.539744,5.79531763631,0.941057636313,4.83426,0.02
 12/14  01:00:00,119.21807783,1.72692434559,0.0,0.0,43.513341876,52.539744,15.0515758311,1.59540225502,4.83426,8.6219135761
 12/14  02:00:00,119.947210033,2.46391956176,0.0,0.0,43.513341876,52.539744,6.64478461364,1.79052461364,4.83426,0.02
 12/14  03:00:00,121.728813515,4.24373003248,0.0,0.0,43.513341876,52.539744,8.14523207001,3.29097207001,4.83426,0.02
 12/14  04:00:00,121.886510609,4.40770482333,0.0,0.0,43.513341876,52.539744,14.9688465599,3.81825028051,4.83426,6.31633627939
 12/14  05:00:00,122.440411955,4.53211478344,0.0,0.0,43.513341876,52.539744,12.837776949,5.67919540637,4.83426,2.32432154263
 12/14  06:00:00,123.795463327,5.91630288517,0.0,0.0,43.513341876,52.539744,13.9669272665,9.11266726645,4.83426,0.02
 12/14  07:00:00,195.54748961,72.1249823772,0.0,0.0,43.513341876,53.238744,2233.1105397,2228.2562797,4.83426,0.02
 12/14  08:00:00,356.842099625,72.1249823772,0.0,0.0,220.879908,53.238744,1882.22773581,1842.14605549,4.83426,35.247420326
 12/14  09:00:00,445.944335232,72.1249823772,0.0,0.0,220.879908,145.652643033,1603.24214467,1531.44678522,36.25695,35.538409448
 12/14  10:00:00,445.774222539,72.1249823772,0.00159070100484,0.0,220.879908,145.652643033,1450.79964097,1369.54279172,36.25695,44.999899253
 12/14  11:00:00,450.673182554,72.1249823772,0.00112239773444,0.0,220.879908,151.653867033,1310.63501643,1208.22142708,48.3426,54.0709893518
 12/14  12:00:00,451.100880688,72.1249823772,0.0,0.0,220.879908,151.653867033,1162.45216326,1059.79971511,48.3426,54.3098481512
 12/14  13:00:00,449.970389705,72.1249823772,0.0,0.0,220.879908,151.653867033,1135.12675077,1032.26801683,48.3426,54.5161339349
 12/14  14:00:00,444.686455529,72.1249823772,0.0,0.0,220.879908,145.652643033,1321.33797189,1233.44271484,24.1713,63.7239570545
 12/14  15:00:00,445.935491227,72.1249823772,0.0,0.0,220.879908,145.652643033,1494.93836903,1416.75527829,24.1713,54.0117907427
 12/14  16:00:00,441.096507523,72.1249823772,0.0,0.0,220.879908,137.835547516,1621.98602312,1572.03250054,4.83426,45.1192625828
 12/14  17:00:00,451.074853921,72.1249823772,0.0,0.0,220.879908,133.019064,1720.46935243,1670.93605004,4.83426,44.6990423824
 12/14  18:00:00,371.384557396,72.1249823772,0.0,0.0,220.879908,53.238744,1938.0949739,1888.56196529,4.83426,44.6987486168
 12/14  19:00:00,371.435990748,72.1249823772,0.0,0.0,220.879908,53.238744,2045.06626189,1995.33222433,4.83426,44.8997775571
 12/14  20:00:00,371.877864404,72.1249823772,0.0,0.0,220.879908,53.238744,2113.47098808,2091.24788155,4.83426,17.3888465321
 12/14  21:00:00,371.87634026,72.1249823772,0.0,0.0,220.879908,53.238744,2161.10294051,2147.57605241,4.83426,8.69262809626
 12/14  22:00:00,119.097011559,1.51969342412,0.0,0.0,43.513341876,52.539744,17.3993819214,3.87224907809,4.83426,8.69287284333
 12/14  23:00:00,121.382379137,3.97325315856,0.0,0.0,43.513341876,52.539744,19.6542857542,6.17059399034,4.83426,8.64943176387
 12/14  24:00:00,126.568879051,7.98376257189,0.0,0.0,43.513341876,52.539744,21.7103412187,16.8560812187,4.83426,0.02
 12/15  01:00:00,126.947324491,9.4042061812,0.0,0.0,43.513341876,52.539744,36.7092842332,23.2528812433,4.83426,8.62214298987
 12/15  02:00:00,136.728314049,19.127488263,0.0,0.0,43.513341876,52.539744,56.2594437095,51.4051837095,4.83426,0.02
 12/15  03:00:00,132.543911451,14.9502533473,0.0,0.0,43.513341876,52.539744,63.5248263348,58.6705663348,4.83426,0.02
 12/15  04:00:00,153.355739424,35.6956446425,0.0,0.0,43.513341876,52.539744,110.441409297,96.9850099819,4.83426,8.62213931482
 12/15  05:00:00,153.828427078,34.0531685008,0.0,0.0,43.513341876,52.539744,106.548406394,101.694146394,4.83426,0.02
 12/15  06:00:00,157.415123474,37.9176097442,0.0,0.0,43.513341876,52.539744,146.155101479,141.300841479,4.83426,0.02
 12/15  07:00:00,197.770883335,72.1249823772,0.0,0.0,43.513341876,53.238744,3463.47119541,3450.01478583,4.83426,8.62214958722
 12/15  08:00:00,358.563322535,72.1249823772,0.0,0.0,220.879908,53.238744,2958.17374701,2926.89242378,4.83426,26.4470632294
 12/15  09:00:00,446.431280077,72.1249823772,0.0,0.0,220.879908,145.652643033,2621.58827847,2549.78461042,36.25695,35.5467180474
 12/15  10:00:00,446.300020886,72.1249823772,0.0,0.0,220.879908,145.652643033,2446.52212699,2365.27054732,36.25695,44.9946296748
 12/15  11:00:00,452.16408944,72.1249823772,0.0,0.0,220.879908,151.653867033,2291.67551806,2189.23964729,48.3426,54.093270766
 12/15  12:00:00,453.154393765,72.1249823772,0.0,0.0,220.879908,151.653867033,2121.61668167,2018.93955907,48.3426,54.3345226046
 12/15  13:00:00,452.076757145,72.1249823772,0.0,0.0,220.879908,151.653867033,2023.00119822,1911.0470756,48.3426,63.6115226163
 12/15  14:00:00,446.092307002,72.1249823772,0.0,0.0,220.879908,145.652643033,1962.60407257,1883.79525898,24.1713,54.637513584
 12/15  15:00:00,446.052720219,72.1249823772,0.0,0.0,220.879908,145.652643033,1889.85185886,1811.64453649,24.1713,54.0360223635
 12/15  16:00:00,441.179712114,72.1249823772,0.0,0.0,220.879908,137.835547516,1818.74851412,1759.78217999,4.83426,54.1320741358
 12/15  17:00:00,451.153738929,72.1249823772,0.0,0.0,220.879908,133.019064,1734.67603858,1689.76408538,4.83426,40.0776932074
 12/15  18:00:00,371.437744443,72.1249823772,0.0,0.0,220.879908,53.238744,1829.84430843,1784.61409099,4.83426,40.3959574368
 12/15  19:00:00,371.46926599,72.1249823772,0.0,0.0,220.879908,53.238744,1900.09410188,1843.03515826,4.83426,52.2246836209
 12/15  20:00:00,371.453705735,72.1249823772,0.0,0.0,220.879908,53.238744,1899.24910512,1884.11406537,4.83426,10.3007797478
 12/15  21:00:00,371.467844532,72.1249823772,0.0,0.0,220.879908,53.238744,1948.96512906,1935.43793893,4.83426,8.69293012576
 12/15  22:00:00,118.864512992,1.58877039794,0.0,0.0,43.513341876,52.539744,27.0613976632,4.8609226918,4.83426,17.3662149714
 12/15  23:00:00,120.695958931,3.28262938689,0.0,0.0,43.513341876,52.539744,11.2018343651,6.34757436512,4.83426,0.02
 12/15  24:00:00,123.548545649,4.96656644821,0.0,0.0,43.513341876,52.539744,27.8062985439,14.333443899,4.83426,8.63859464496
 12/16  01:00:00,124.512563641,6.99044928225,0.0,0.0,43.513341876,52.539744,21.6853357248,16.8310757248,4.83426,0.02
 12/16  02:00:00,128.273771212,10.6992390832,0.0,0.0,43.513341876,52.539744,40.8110704277,35.9568104277,4.83426,0.02
 12/16  03:00:00,126.040309499,8.4990473441,0.0,0.0,43.513341876,52.539744,50.0244621115,36.5764183658,4.83426,8.61378374569
 12/16  04:00:00,136.742677661,19.127488263,0.0,0.0,43.513341876,52.539744,72.6202272631,67.7659672631,4.83426,0.02
 12/16  05:00:00,134.420157819,16.4330357298,0.0,0.0,43.513341876,52.539744,64.6222413589,59.7679813589,4.83426,0.02
 12/16  06:00:00,151.829625713,33.7831446552,0.0,0.0,43.513341876,52.539744,104.861221748,100.006961748,4.83426,0.02
 12/16  07:00:00,144.541354799,26.53225493,0.0,0.0,43.513341876,52.539744,90.6875485102,85.8332885102,4.83426,0.02
 12/16  08:00:00,126.67238956,23.682837069,0.0,0.0,43.513341876,52.539744,118.113545682,104.665416579,4.83426,8.61386910269
 12/16  09:00:00,116.731111044,16.8181180933,0.0,0.0,43.513341876,52.539744,77.7871579759,72.9328979759,4.83426,0.02
 12/16  10:00:00,118.378949817,18.3860970718,0.0,0.0,43.513341876,52.539744,102.371468542,97.5172085421,4.83426,0.02
 12/16  11:00:00,108.793815351,8.91586109996,0.0,0.0,43.513341876,52.539744,67.9395286829,45.6333523036,4.83426,17.4719163794
 12/16  12:00:00,108.267416481,7.4378704189,0.0,0.0,43.513341876,52.539744,64.6692505298,51.170006772,4.83426,8.66498375776
 12/16  13:00:00,103.755262524,3.97325315856,0.0,0.0,43.513341876,52.539744,41.2787730062,27.7794313678,4.83426,8.66508163842
 12/16  14:00:00,104.815390069,4.96656644821,0.0,0.0,43.513341876,52.539744,40.4995464523,27.0085066953,4.83426,8.65677975703
 12/16  15:00:00,103.819049336,3.97325315856,0.0,0.0,43.513341876,52.539744,29.0344213345,15.5442514787,4.83426,8.6559098558
 12/16  16:00:00,107.78072842,4.96656644821,0.0,0.0,43.513341876,52.539744,25.6495666042,20.7953066042,4.83426,0.02
 12/16  17:00:00,121.517479955,3.97325315856,0.0,0.0,43.513341876,52.539744,32.6613065077,19.2131811866,4.83426,8.61386532106
 12/16  18:00:00,122.525997526,4.96656644821,0.0,0.0,43.513341876,52.539744,35.576894581,30.722634581,4.83426,0.02
 12/16  19:00:00,126.053580959,8.4990473441,0.0,0.0,43.513341876,52.539744,38.0649961392,33.2107361392,4.83426,0.02
 12/16  20:00:00,130.599131602,12.5814905971,0.0,0.0,43.513341876,52.539744,61.0497719787,56.1955119787,4.83426,0.02
 12/16  21:00:00,128.643327247,10.6686317024,0.0,0.0,43.513341876,52.539744,55.4336294692,50.5793694692,4.83426,0.02
 12/16  22:00:00,136.861983305,19.0039230645,0.0,0.0,43.513341876,52.539744,146.500337543,106.271794496,4.83426,35.3942830469
 12/16  23:00:00,147.803967327,30.3048741613,0.0,0.0,43.513341876,52.539744,99.1202794143,94.2660194143,4.83426,0.02
 12/16  24:00:00,153.858329643,35.2659270376,0.0,0.0,43.513341876,52.539744,163.278142097,158.423882097,4.83426,0.02
 12/17  01:00:00,148.257862016,30.7268462643,0.0,0.0,43.513341876,52.539744,128.68102373,115.232851688,4.83426,8.61391204205
 12/17  02:00:00,156.66894642,39.026383823,0.0,0.0,43.513341876,52.539744,184.582037049,179.727777049,4.83426,0.02
 12/17  03:00:00,149.999682114,32.4501336278,0.0,0.0,43.513341876,52.539744,128.042186744,123.187926744,4.83426,0.02
 12/17  04:00:00,156.220434752,38.5321230289,0.0,0.0,43.513341876,52.539744,205.213182384,200.358922384,4.83426,0.02
 12/17  05:00:00,150.836415209,32.8241419314,0.0,0.0,43.513341876,52.539744,152.662628413,139.214474746,4.83426,8.61389366726
 12/17  06:00:00,160.971535436,42.8469668537,0.0,0.0,43.513341876,52.539744,215.433049934,210.578789934,4.83426,0.02
 12/17  07:00:00,153.568090847,35.5359508832,0.0,0.0,43.513341876,52.539744,151.125179574,146.270919574,4.83426,0.02
 12/17  08:00:00,133.070241855,30.0226878698,0.0,0.0,43.513341876,52.539744,184.710735474,179.856475474,4.83426,0.02
 12/17  09:00:00,118.816901452,18.9043397004,0.0,0.0,43.513341876,52.539744,110.506707337,105.652447337,4.83426,0.02
 12/17  10:00:00,116.252047462,16.2452862493,0.0,0.0,43.513341876,52.539744,149.076808018,135.620287055,4.83426,8.62226096233
 12/17  11:00:00,112.771688731,12.8957631325,0.0,0.0,43.513341876,52.539744,92.7745819671,70.4704859368,4.83426,17.4698360302
 12/17  12:00:00,105.770499453,4.96656644821,0.0,0.0,43.513341876,52.539744,69.7692181265,56.2712528032,4.83426,8.66370532332
 12/17  13:00:00,103.806398869,3.97325315856,0.0,0.0,43.513341876,52.539744,45.7762994895,32.2773884936,4.83426,8.66465099597
 12/17  14:00:00,104.918509953,4.96656644821,0.0,0.0,43.513341876,52.539744,43.8493638956,30.3498366943,4.83426,8.66526720122
 12/17  15:00:00,103.266638829,3.32532473804,0.0,0.0,43.513341876,52.539744,18.6294925082,13.7752325082,4.83426,0.02
 12/17  16:00:00,107.207412636,4.31863802768,0.0,0.0,43.513341876,52.539744,31.7984799784,18.3075711005,4.83426,8.65664887794
 12/17  17:00:00,121.579982594,3.97325315856,0.0,0.0,43.513341876,52.539744,24.8820958309,20.0278358309,4.83426,0.02
 12/17  18:00:00,122.564353908,4.96656644821,0.0,0.0,43.513341876,52.539744,42.6118617671,29.1636989975,4.83426,8.6139027696
 12/17  19:00:00,121.54610358,3.97325315856,0.0,0.0,43.513341876,52.539744,33.9173037219,29.0630437219,4.83426,0.02
 12/17  20:00:00,122.975552988,4.96656644821,0.0,0.0,43.513341876,52.539744,46.2880083153,41.4337483153,4.83426,0.02
 12/17  21:00:00,121.947938314,3.97325315856,0.0,0.0,43.513341876,52.539744,43.6830180476,38.8287580476,4.83426,0.02
 12/17  22:00:00,127.306804066,9.49236063374,0.0,0.0,43.513341876,52.539744,105.109087329,64.8810939863,4.83426,35.3937333429
 12/17  23:00:00,126.796429395,9.34679328089,0.0,0.0,43.513341876,52.539744,69.0682643192,64.2140043192,4.83426,0.02
 12/17  24:00:00,132.887532655,14.4349685751,0.0,0.0,43.513341876,52.539744,92.3085986948,87.4543386948,4.83426,0.02
 12/18  01:00:00,131.82052988,14.3612008905,0.0,0.0,43.513341876,52.539744,99.0634479978,85.6068929351,4.83426,8.62229506271
 12/18  02:00:00,134.528445614,17.0412666559,0.0,0.0,43.513341876,52.539744,112.298042267,107.443782267,4.83426,0.02
 12/18  03:00:00,136.893183987,19.4185718427,0.0,0.0,43.513341876,52.539744,104.899668372,100.045408372,4.83426,0.02
 12/18  04:00:00,137.121452043,19.6195722853,0.0,0.0,43.513341876,52.539744,128.095885208,114.639318788,4.83426,8.62230641977
 12/18  05:00:00,133.525580277,15.6112396438,0.0,0.0,43.513341876,52.539744,110.778063614,105.923803614,4.83426,0.02
 12/18  06:00:00,151.093662598,33.1797054304,0.0,0.0,43.513341876,52.539744,128.332703356,123.478443356,4.83426,0.02
 12/18  07:00:00,196.78127749,72.1249823772,0.0,0.0,43.513341876,53.238744,2741.43688001,2727.98035219,4.83426,8.62226782452
 12/18  08:00:00,358.15160761,72.1249823772,0.0,0.0,220.879908,53.238744,2018.98416856,1987.69977581,4.83426,26.4501327472
 12/18  09:00:00,445.875169001,72.1249823772,0.0,0.0,220.879908,145.652643033,1635.07819152,1563.26662653,36.25695,35.5546149895
 12/18  10:00:00,445.010005156,72.1249823772,0.00142328752733,0.0,220.879908,145.652643033,1452.38536456,1371.11566396,36.25695,45.012750608
 12/18  11:00:00,450.423279411,72.1249823772,0.000958503124527,0.0,220.879908,151.653867033,1338.5395848,1236.08219757,48.3426,54.1147872251
 12/18  12:00:00,451.062187472,72.1249823772,0.0,0.0,220.879908,151.653867033,1193.70627243,1091.00280196,48.3426,54.3608704655
 12/18  13:00:00,449.77919272,72.1249823772,0.0,0.0,220.879908,151.653867033,1102.79374723,990.810837628,48.3426,63.6403095973
 12/18  14:00:00,443.611604468,72.1249823772,0.0,0.0,220.879908,145.652643033,1017.35325365,929.399153756,24.1713,63.7827998972
 12/18  15:00:00,443.541158413,72.1399962927,0.0,0.0,220.879908,145.652643033,965.585778153,896.364844788,24.1713,45.0496333645
 12/18  16:00:00,438.8677124,72.1249823772,0.0,0.0,220.879908,137.835547516,1020.55461338,961.558996056,4.83426,54.1613573259
 12/18  17:00:00,449.117344946,72.1249823772,0.0,0.0,220.879908,133.019064,1028.96135201,979.404119811,4.83426,44.7229721983
 12/18  18:00:00,369.737188448,72.1249823772,0.0,0.0,220.879908,53.238744,1206.55790417,1157.0034345,4.83426,44.7202096751
 12/18  19:00:00,369.952026743,72.1249823772,0.0,0.0,220.879908,53.238744,1241.37254342,1191.60973541,4.83426,44.928548012
 12/18  20:00:00,370.746771865,72.1249823772,0.0,0.0,220.879908,53.238744,1276.11016409,1262.56984508,4.83426,8.70605901058
 12/18  21:00:00,371.046309146,72.1249823772,0.0,0.0,220.879908,53.238744,1315.51920947,1293.31763566,4.83426,17.3673138159
 12/18  22:00:00,118.596403462,1.03615460735,0.0,0.0,43.513341876,52.539744,13.8187789925,0.2906942391,4.83426,8.6938247534
 12/18  23:00:00,118.420325293,1.03615460735,0.0,0.0,43.513341876,52.539744,14.020523318,0.53514734729,4.83426,8.65111597076
 12/18  24:00:00,120.241695663,1.72692434559,0.0,0.0,43.513341876,52.539744,6.05368731726,1.19942731726,4.83426,0.02
 12/19  01:00:00,118.848330713,1.38153947647,0.0,0.0,43.513341876,52.539744,14.6304799313,1.17393976104,4.83426,8.62228017025
 12/19  02:00:00,121.071816787,3.59955068857,0.0,0.0,43.513341876,52.539744,7.37076106928,2.51650106928,4.83426,0.02
 12/19  03:00:00,121.367864414,3.90209423998,0.0,0.0,43.513341876,52.539744,7.6371387873,2.7828787873,4.83426,0.02
 12/19  04:00:00,122.438086493,4.96656644821,0.0,0.0,43.513341876,52.539744,18.5961647723,5.13958583373,4.83426,8.62231893855
 12/19  05:00:00,123.566599015,3.97325315856,0.0,0.0,43.513341876,52.539744,10.9788891246,6.12462912462,4.83426,0.02
 12/19  06:00:00,128.007027847,8.73806160282,0.0,0.0,43.513341876,52.539744,17.3119769729,12.4577169729,4.83426,0.02
 12/19  07:00:00,196.364463246,72.1249823772,0.0,0.0,43.513341876,53.238744,2311.39620367,2297.93972306,4.83426,8.62222060869
 12/19  08:00:00,356.87107207,72.1249823772,0.0,0.0,220.879908,53.238744,1881.89206745,1850.60469021,4.83426,26.4531172346
 12/19  09:00:00,445.931128868,72.1249823772,0.0,0.0,220.879908,145.652643033,1596.85980649,1525.04470278,36.25695,35.5581537062
 12/19  10:00:00,445.506337381,72.1249823772,0.00143765133278,0.0,220.879908,145.652643033,1445.18071041,1361.27532187,36.25695,47.6484385498
 12/19  11:00:00,450.510095916,72.1249823772,0.00100687439544,0.0,220.879908,151.653867033,1296.06331366,1196.23140078,48.3426,51.489312875
 12/19  12:00:00,451.065730502,72.1249823772,0.0,0.0,220.879908,151.653867033,1154.96175052,1052.24545384,48.3426,54.3736966752
 12/19  13:00:00,449.72863836,72.1639067546,0.0,0.0,220.879908,151.653867033,1024.93494733,912.946996335,48.3426,63.6453509941
 12/19  14:00:00,443.567993106,72.1960509245,0.0,0.0,220.879908,145.652643033,915.441270092,827.482851044,24.1713,63.7871190481
 12/19  15:00:00,443.506624437,72.1984890921,0.0,0.0,220.879908,145.652643033,871.159101413,801.940035483,24.1713,45.0477659299
 12/19  16:00:00,438.64956091,72.1510612304,0.0,0.0,220.879908,137.835547516,870.454624202,811.444476498,4.83426,54.1758877042
 12/19  17:00:00,448.485548842,72.1249823772,0.0,0.0,220.879908,133.019064,732.914460852,683.350476183,4.83426,44.729724669
 12/19  18:00:00,368.666829556,72.1249823772,0.0,0.0,220.879908,53.238744,781.112533378,731.552030553,4.83426,44.7262428245
 12/19  19:00:00,368.759866605,72.1249823772,0.0,0.0,220.879908,53.238744,851.443083805,801.679319159,4.83426,44.9295046459
 12/19  20:00:00,368.793447111,72.1249823772,0.0,0.0,220.879908,53.238744,871.695836508,849.46941986,4.83426,17.3921566476
 12/19  21:00:00,368.796513127,72.1249823772,0.0,0.0,220.879908,53.238744,872.763930237,859.235401235,4.83426,8.69426900193
 12/19  22:00:00,117.407215137,0.0,0.0,0.0,43.513341876,52.539744,13.5285772374,0.0,4.83426,8.69431723739
 12/19  23:00:00,117.507972216,0.0,0.0,0.0,43.513341876,52.539744,13.4853663373,0.0,4.83426,8.6511063373
 12/19  24:00:00,118.571945302,0.0,0.0,0.0,43.513341876,52.539744,13.473340925,0.0,4.83426,8.639080925
 12/20  01:00:00,117.561849698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  02:00:00,117.559138657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/20  03:00:00,118.578299783,1.03615460735,0.0,0.0,43.513341876,52.539744,13.9353371309,0.480155783412,4.83426,8.62092134745
 12/20  04:00:00,118.922103065,1.38153947647,0.0,0.0,43.513341876,52.539744,5.63411594879,0.779855948786,4.83426,0.02
 12/20  05:00:00,119.354236594,1.38153947647,0.0,0.0,43.513341876,52.539744,5.55582134909,0.70156134909,4.83426,0.02
 12/20  06:00:00,119.321847889,1.38153947647,0.0,0.0,43.513341876,52.539744,14.2520506373,0.795415866819,4.83426,8.62237477053
 12/20  07:00:00,192.271931405,72.1249823772,0.0,0.0,43.513341876,53.238744,1563.5541723,1558.6999123,4.83426,0.02
 12/20  08:00:00,354.382151456,72.1249823772,0.0,0.0,220.879908,53.238744,1330.01389202,1298.72306506,4.83426,26.456566959
 12/20  09:00:00,443.810601842,72.1249823772,0.00135891684548,0.0,220.879908,145.652643033,1225.42329138,1153.60204913,36.25695,35.5642922519
 12/20  10:00:00,443.96023129,72.1249823772,0.00174078086005,0.0,220.879908,145.652643033,1219.99957106,1129.70849069,36.25695,54.0341303651
 12/20  11:00:00,449.971777785,72.1249823772,0.00123261383048,0.0,220.879908,151.653867033,1187.83093011,1094.39500881,48.3426,45.0933212909
 12/20  12:00:00,450.972870161,72.1249823772,0.0,0.0,220.879908,151.653867033,1156.3528321,1044.59179294,48.3426,63.4184391655
 12/20  13:00:00,449.952851602,72.1249823772,0.0,0.0,220.879908,151.653867033,1137.03836197,1034.13521574,48.3426,54.5605462246
 12/20  14:00:00,444.148987192,72.1249823772,0.0,0.0,220.879908,145.652643033,1202.00559077,1114.04610374,24.1713,63.7881870326
 12/20  15:00:00,444.506609235,72.1249823772,0.0,0.0,220.879908,145.652643033,1272.92939703,1194.70027481,24.1713,54.0578222172
 12/20  16:00:00,440.216049573,72.1249823772,0.0,0.0,220.879908,137.835547516,1276.6849733,1221.50167484,4.83426,50.3490384577
 12/20  17:00:00,450.866925312,72.1249823772,0.0,0.0,220.879908,133.019064,1225.9660031,1181.56840444,4.83426,39.5633386584
 12/20  18:00:00,371.234174776,72.1249823772,0.0,0.0,220.879908,53.238744,1384.72829315,1335.16331844,4.83426,44.7307147083
 12/20  19:00:00,371.267626804,72.1249823772,0.0,0.0,220.879908,53.238744,1481.87315572,1430.45423767,4.83426,46.584658041
 12/20  20:00:00,371.690521092,72.1249823772,0.0,0.0,220.879908,53.238744,1539.75896335,1519.13491096,4.83426,15.7897923932
 12/20  21:00:00,371.694876295,72.1249823772,0.0,0.0,220.879908,53.238744,1663.79342822,1650.26487231,4.83426,8.69429591214
 12/20  22:00:00,118.79043456,1.20884704191,0.0,0.0,43.513341876,52.539744,22.598548035,0.395317363898,4.83426,17.3689706711
 12/20  23:00:00,119.14078558,1.72692434559,0.0,0.0,43.513341876,52.539744,5.83511269872,0.98085269872,4.83426,0.02
 12/20  24:00:00,121.867349482,3.32532473804,0.0,0.0,43.513341876,52.539744,15.6984177887,2.22486943743,4.83426,8.63928835124
 12/21  01:00:00,121.824727527,4.31863802768,0.0,0.0,43.513341876,52.539744,9.51016919674,4.65590919674,4.83426,0.02
 12/21  02:00:00,126.285467305,8.76982624916,0.0,0.0,43.513341876,52.539744,23.974387955,10.5177163835,4.83426,8.62241157141
 12/21  03:00:00,128.780780764,11.2581891122,0.0,0.0,43.513341876,52.539744,24.4265970239,19.5723370239,4.83426,0.02
 12/21  04:00:00,130.367572978,12.8251581848,0.0,0.0,43.513341876,52.539744,37.0239676741,32.1697076741,4.83426,0.02
 12/21  05:00:00,134.785084481,16.8042362783,0.0,0.0,43.513341876,52.539744,54.9322835827,41.4768101585,4.83426,8.62121342424
 12/21  06:00:00,148.256269251,30.2660006059,0.0,0.0,43.513341876,52.539744,71.9032520092,67.0489920092,4.83426,0.02
 12/21  07:00:00,196.912883455,72.1249823772,0.0,0.0,43.513341876,53.238744,3148.49953989,3143.64527989,4.83426,0.02
 12/21  08:00:00,357.680941686,72.1249823772,0.0,0.0,220.879908,53.238744,2605.07145738,2572.76934751,4.83426,27.467849869
 12/21  09:00:00,446.111566181,72.1249823772,0.0,0.0,220.879908,145.652643033,2201.0862693,2121.38986697,36.25695,43.439452332
 12/21  10:00:00,446.048262363,72.1249823772,0.0,0.0,220.879908,145.652643033,1963.3368431,1882.03626004,36.25695,45.0436330542
 12/21  11:00:00,451.988083347,72.1249823772,0.0,0.0,220.879908,151.653867033,1802.0891055,1699.61787398,48.3426,54.1286315207
 12/21  12:00:00,453.022277406,72.1561602684,0.0,0.0,220.879908,151.653867033,1631.04972872,1528.32885054,48.3426,54.3782781742
 12/21  13:00:00,451.994391339,72.1859633822,0.0,0.0,220.879908,151.653867033,1542.56242587,1430.54496246,48.3426,63.6748634126
 12/21  14:00:00,445.968744169,72.1328652389,0.0,0.0,220.879908,145.652643033,1473.53598119,1385.55295244,24.1713,63.8117287563
 12/21  15:00:00,445.951779907,72.1249823772,0.0,0.0,220.879908,145.652643033,1461.12786788,1391.88751975,24.1713,45.0690481327
 12/21  16:00:00,441.086413283,72.1249823772,0.0,0.0,220.879908,137.835547516,1501.5454892,1442.52568009,4.83426,54.1855491125
 12/21  17:00:00,451.029723483,72.1249823772,0.0,0.0,220.879908,133.019064,1506.67545068,1457.09815396,4.83426,44.7430367197
 12/21  18:00:00,371.32112897,72.1249823772,0.0,0.0,220.879908,53.238744,1708.46414483,1658.89274172,4.83426,44.7371431023
 12/21  19:00:00,371.362296996,72.1249823772,0.0,0.0,220.879908,53.238744,1810.72216923,1760.94693512,4.83426,44.9409741065
 12/21  20:00:00,371.786795773,72.1249823772,0.0,0.0,220.879908,53.238744,1853.19870884,1830.97144496,4.83426,17.3930038772
 12/21  21:00:00,371.779086357,72.1249823772,0.0,0.0,220.879908,53.238744,1901.04168292,1887.51274833,4.83426,8.69467458468
 12/21  22:00:00,119.099750363,1.51969342412,0.0,0.0,43.513341876,52.539744,15.9552754588,2.42625549967,4.83426,8.69475995918
 12/21  23:00:00,120.088023756,2.67739631752,0.0,0.0,43.513341876,52.539744,17.2574708549,3.77117343748,4.83426,8.65203741744
 12/21  24:00:00,122.886768423,4.31863802768,0.0,0.0,43.513341876,52.539744,21.40174103,7.92859538095,4.83426,8.63888564907
 12/22  01:00:00,124.397793063,6.88407867185,0.0,0.0,43.513341876,52.539744,16.5280733615,11.6738133615,4.83426,0.02
 12/22  02:00:00,127.887387228,10.3530302751,0.0,0.0,43.513341876,52.539744,26.2901125086,21.4358525086,4.83426,0.02
 12/22  03:00:00,131.856026062,14.3079405672,0.0,0.0,43.513341876,52.539744,48.6867416574,35.2299373385,4.83426,8.62254431892
 12/22  04:00:00,135.381329813,17.7927578666,0.0,0.0,43.513341876,52.539744,60.3183935487,55.4641335487,4.83426,0.02
 12/22  05:00:00,150.488512199,30.7602614001,0.0,0.0,43.513341876,52.539744,77.6639261898,72.8096661898,4.83426,0.02
 12/22  06:00:00,152.616411971,33.1953424799,0.0,0.0,43.513341876,52.539744,107.035721558,93.5798452662,4.83426,8.62161629186
 12/22  07:00:00,197.696356988,72.1249823772,0.0,0.0,43.513341876,53.238744,3245.56005018,3240.70579018,4.83426,0.02
 12/22  08:00:00,358.066340448,72.1249823772,0.0,0.0,220.879908,53.238744,2768.69830452,2737.40482044,4.83426,26.4592240834
 12/22  09:00:00,446.256234912,72.1249823772,0.0,0.0,220.879908,145.652643033,2427.33013758,2355.5038278,36.25695,35.5693597836
 12/22  10:00:00,446.144169992,72.1249823772,0.0,0.0,220.879908,145.652643033,2208.6087543,2118.30061808,36.25695,54.051186214
 12/22  11:00:00,452.040612103,72.1249823772,0.0,0.0,220.879908,151.653867033,1973.03542159,1870.56845868,48.3426,54.1243629093
 12/22  12:00:00,453.037313925,72.1249823772,0.0,0.0,220.879908,151.653867033,1771.58027674,1668.86872254,48.3426,54.3689542
 12/22  13:00:00,451.965747437,72.1249823772,0.0,0.0,220.879908,151.653867033,1649.03757009,1546.10830887,48.3426,54.5866612199
 12/22  14:00:00,445.973414782,72.1249823772,0.0,0.0,220.879908,145.652643033,1567.04730974,1479.07051458,24.1713,63.8054951617
 12/22  15:00:00,445.947019532,72.1249823772,0.0,0.0,220.879908,145.652643033,1474.57188053,1396.31878136,24.1713,54.0817991787
 12/22  16:00:00,441.073683178,72.1249823772,0.0,0.0,220.879908,137.835547516,1407.16596018,1348.14641123,4.83426,54.1852889505
 12/22  17:00:00,451.014083184,72.1249823772,0.0,0.0,220.879908,133.019064,1380.99963611,1331.42198685,4.83426,44.7433892544
 12/22  18:00:00,371.30495137,72.1249823772,0.0,0.0,220.879908,53.238744,1574.93981073,1534.30720985,4.83426,35.7983408791
 12/22  19:00:00,371.345110533,72.1249823772,0.0,0.0,220.879908,53.238744,1693.07048552,1634.29841328,4.83426,53.9378122397
 12/22  20:00:00,371.34674918,72.1249823772,0.0,0.0,220.879908,53.238744,1735.31831658,1721.77721239,4.83426,8.70684419276
 12/22  21:00:00,371.364385473,72.1249823772,0.0,0.0,220.879908,53.238744,1796.28495756,1774.08187704,4.83426,17.3688205224
 12/22  22:00:00,118.792956307,1.51969342412,0.0,0.0,43.513341876,52.539744,16.484214442,2.95499437607,4.83426,8.69496006591
 12/22  23:00:00,120.088542985,2.67739631752,0.0,0.0,43.513341876,52.539744,17.6958932313,4.21003638781,4.83426,8.6515968435
 12/22  24:00:00,122.889460618,4.31863802768,0.0,0.0,43.513341876,52.539744,14.1203952302,9.26613523018,4.83426,0.02
 12/23  01:00:00,126.06321528,8.54353653988,0.0,0.0,43.513341876,52.539744,27.8730044654,14.4253576414,4.83426,8.61338682396
 12/23  02:00:00,126.39820435,8.84443221321,0.0,0.0,43.513341876,52.539744,32.2391631911,27.3849031911,4.83426,0.02
 12/23  03:00:00,135.242288509,17.684403375,0.0,0.0,43.513341876,52.539744,44.56351089,39.70925089,4.83426,0.02
 12/23  04:00:00,133.383240522,15.7898990106,0.0,0.0,43.513341876,52.539744,61.5154262301,56.6611662301,4.83426,0.02
 12/23  05:00:00,151.149757089,33.1238777278,0.0,0.0,43.513341876,52.539744,78.644790999,73.790530999,4.83426,0.02
 12/23  06:00:00,144.779159888,26.7573873085,0.0,0.0,43.513341876,52.539744,101.228737889,87.7803727442,4.83426,8.61410514442
 12/23  07:00:00,148.603990713,30.5455720984,0.0,0.0,43.513341876,52.539744,109.172550011,104.318290011,4.83426,0.02
 12/23  08:00:00,129.827559174,26.8776397991,0.0,0.0,43.513341876,52.539744,88.6583667042,83.8041067042,4.83426,0.02
 12/23  09:00:00,118.538391163,18.5895622121,0.0,0.0,43.513341876,52.539744,93.35210435,88.49784435,4.83426,0.02
 12/23  10:00:00,115.464392121,15.4881793982,0.0,0.0,43.513341876,52.539744,102.127674555,88.6708200539,4.83426,8.62259450137
 12/23  11:00:00,116.947708269,16.9976013991,0.0,0.0,43.513341876,52.539744,109.783258641,87.4712812787,4.83426,17.4777173625
 12/23  12:00:00,115.885069552,14.9939186041,0.0,0.0,43.513341876,52.539744,103.389358944,89.8904560593,4.83426,8.66464288495
 12/23  13:00:00,118.251677662,18.3712053509,0.0,0.0,43.513341876,52.539744,103.576904318,90.0762809485,4.83426,8.66636336995
 12/23  14:00:00,117.094236085,17.1635029624,0.0,0.0,43.513341876,52.539744,86.7112372128,81.8569772128,4.83426,0.02
 12/23  15:00:00,115.666248313,15.7073601985,0.0,0.0,43.513341876,52.539744,105.157044215,91.6649877015,4.83426,8.65779651301
 12/23  16:00:00,115.930790384,13.0168754275,0.0,0.0,43.513341876,52.539744,102.130895087,88.6404656301,4.83426,8.65616945691
 12/23  17:00:00,134.165243774,16.503340605,0.0,0.0,43.513341876,52.539744,106.009179062,101.154919062,4.83426,0.02
 12/23  18:00:00,134.502953446,16.8473965821,0.0,0.0,43.513341876,52.539744,103.572971789,98.7187117893,4.83426,0.02
 12/23  19:00:00,136.480360154,18.7821033939,0.0,0.0,43.513341876,52.539744,146.025014852,132.576632552,4.83426,8.6141222999
 12/23  20:00:00,135.907512401,17.7669421871,0.0,0.0,43.513341876,52.539744,142.634515098,137.780255098,4.83426,0.02
 12/23  21:00:00,136.438718304,18.356818583,0.0,0.0,43.513341876,52.539744,123.647002258,118.792742258,4.83426,0.02
 12/23  22:00:00,150.937329351,33.0125857714,0.0,0.0,43.513341876,52.539744,182.589267241,142.336519713,4.83426,35.4184875281
 12/23  23:00:00,149.025823651,31.4005903642,0.0,0.0,43.513341876,52.539744,167.318195657,162.463935657,4.83426,0.02
 12/23  24:00:00,152.383706562,33.7840400852,0.0,0.0,43.513341876,52.539744,152.958222482,148.103962482,4.83426,0.02
 12/24  01:00:00,153.62213339,35.969190002,0.0,0.0,43.513341876,52.539744,178.451737614,173.597477614,4.83426,0.02
 12/24  02:00:00,151.183487277,33.5435351041,0.0,0.0,43.513341876,52.539744,175.851615514,162.403230998,4.83426,8.61412451585
 12/24  03:00:00,153.990141518,36.3299474738,0.0,0.0,43.513341876,52.539744,178.89033778,174.03607778,4.83426,0.02
 12/24  04:00:00,152.648093819,35.0130666547,0.0,0.0,43.513341876,52.539744,160.916131139,156.061871139,4.83426,0.02
 12/24  05:00:00,151.348971654,33.2573810502,0.0,0.0,43.513341876,52.539744,177.714524881,172.860264881,4.83426,0.02
 12/24  06:00:00,154.407849811,36.3755965465,0.0,0.0,43.513341876,52.539744,158.484167014,153.629907014,4.83426,0.02
 12/24  07:00:00,154.06248229,35.969190002,0.0,0.0,43.513341876,52.539744,184.460620868,171.012221703,4.83426,8.6141391651
 12/24  08:00:00,119.914884901,16.9709617806,0.0,0.0,43.513341876,52.539744,129.603279872,124.749019872,4.83426,0.02
 12/24  09:00:00,116.333533778,16.3941621744,0.0,0.0,43.513341876,52.539744,122.118339314,117.264079314,4.83426,0.02
 12/24  10:00:00,113.698728266,13.7726533867,0.0,0.0,43.513341876,52.539744,105.881299827,98.7845022382,4.83426,2.26253758886
 12/24  11:00:00,111.526879782,11.6182797353,0.0,0.0,43.513341876,52.539744,125.599605223,96.8338681708,4.83426,23.9314770524
 12/24  12:00:00,116.317416778,15.5040450944,0.0,0.0,43.513341876,52.539744,95.9866320706,82.485784217,4.83426,8.66658785362
 12/24  13:00:00,104.787861476,4.99833109455,0.0,0.0,43.513341876,52.539744,71.6650352625,66.8107752625,4.83426,0.02
 12/24  14:00:00,107.179444362,7.33583415137,0.0,0.0,43.513341876,52.539744,72.7738212251,59.273111985,4.83426,8.66644924014
 12/24  15:00:00,104.474407338,4.62118157909,0.0,0.0,43.513341876,52.539744,66.2605036576,52.7682495204,4.83426,8.65799413725
 12/24  16:00:00,111.658543934,8.84443221321,0.0,0.0,43.513341876,52.539744,70.1213039011,56.6290301571,4.83426,8.65801374393
 12/24  17:00:00,126.718911884,9.14697576462,0.0,0.0,43.513341876,52.539744,76.9882210383,72.1339610383,4.83426,0.02
 12/24  18:00:00,132.124396513,14.5572048817,0.0,0.0,43.513341876,52.539744,86.1257550138,72.6773591108,4.83426,8.61413590303
 12/24  19:00:00,127.108139934,9.52412528008,0.0,0.0,43.513341876,52.539744,91.6500719095,86.7958119095,4.83426,0.02
 12/24  20:00:00,134.793873018,16.7784205989,0.0,0.0,43.513341876,52.539744,94.6976932574,89.8434332574,4.83426,0.02
 12/24  21:00:00,133.122217847,15.1039209737,0.0,0.0,43.513341876,52.539744,116.038224917,111.183964917,4.83426,0.02
 12/24  22:00:00,146.610040431,28.7421918371,0.0,0.0,43.513341876,52.539744,185.268482102,145.011175561,4.83426,35.4230465405
 12/24  23:00:00,153.189081138,35.5951816985,0.0,0.0,43.513341876,52.539744,184.852801079,179.998541079,4.83426,0.02
 12/24  24:00:00,147.05797034,28.4806746721,0.0,0.0,43.513341876,52.539744,172.292065021,167.437805021,4.83426,0.02
 12/25  01:00:00,149.008817527,31.4005903642,0.0,0.0,43.513341876,52.539744,177.05978893,172.20552893,4.83426,0.02
 12/25  02:00:00,147.062912179,29.4691962604,0.0,0.0,43.513341876,52.539744,174.188759525,160.740326315,4.83426,8.6141732095
 12/25  03:00:00,152.606471418,34.9806684138,0.0,0.0,43.513341876,52.539744,176.476556832,171.622296832,4.83426,0.02
 12/25  04:00:00,148.550406233,30.9519786428,0.0,0.0,43.513341876,52.539744,158.676960349,153.822700349,4.83426,0.02
 12/25  05:00:00,147.228516155,29.1830422065,0.0,0.0,43.513341876,52.539744,165.021532615,160.167272615,4.83426,0.02
 12/25  06:00:00,141.241084997,23.2495979502,0.0,0.0,43.513341876,52.539744,149.914054061,145.059794061,4.83426,0.02
 12/25  07:00:00,147.417241674,29.3755833883,0.0,0.0,43.513341876,52.539744,165.924472098,152.476337272,4.83426,8.61387482565
 12/25  08:00:00,116.982009396,14.088759767,0.0,0.0,43.513341876,52.539744,116.459431584,111.605171584,4.83426,0.02
 12/25  09:00:00,117.095683706,17.1901425809,0.0,0.0,43.513341876,52.539744,116.18297954,111.32871954,4.83426,0.02
 12/25  10:00:00,115.254424032,15.3531852882,0.0,0.0,43.513341876,52.539744,111.311775454,97.856477987,4.83426,8.62103746656
 12/25  11:00:00,109.012375008,9.14697576462,0.0,0.0,43.513341876,52.539744,96.8794603364,92.0252003364,4.83426,0.02
 12/25  12:00:00,117.043559454,16.2583441253,0.0,0.0,43.513341876,52.539744,84.0410070411,79.1867470411,4.83426,0.02
 12/25  13:00:00,109.334274616,9.52412528008,0.0,0.0,43.513341876,52.539744,110.118644804,96.6617103834,4.83426,8.62267442055
 12/25  14:00:00,117.26334872,17.3897926717,0.0,0.0,43.513341876,52.539744,90.5965205067,85.7422605067,4.83426,0.02
 12/25  15:00:00,106.021265915,6.12977964093,0.0,0.0,43.513341876,52.539744,79.6211409097,74.7668809097,4.83426,0.02
 12/25  16:00:00,111.686144922,8.84443221321,0.0,0.0,43.513341876,52.539744,75.5438300399,70.6895700399,4.83426,0.02
 12/25  17:00:00,125.735786617,8.14124372339,0.0,0.0,43.513341876,52.539744,91.3357145954,77.8872898641,4.83426,8.6141647313
 12/25  18:00:00,126.050442654,8.46728269775,0.0,0.0,43.513341876,52.539744,77.232093641,72.377833641,4.83426,0.02
 12/25  19:00:00,133.333082515,15.7371196865,0.0,0.0,43.513341876,52.539744,98.3496156746,93.4953556746,4.83426,0.02
 12/25  20:00:00,126.859870962,8.84443221321,0.0,0.0,43.513341876,52.539744,100.430143466,95.5758834661,4.83426,0.02
 12/25  21:00:00,126.37163888,8.3926767337,0.0,0.0,43.513341876,52.539744,92.883076362,88.028816362,4.83426,0.02
 12/25  22:00:00,134.591759157,16.8174576918,0.0,0.0,43.513341876,52.539744,115.877053409,102.428637787,4.83426,8.61415562292
 12/25  23:00:00,133.191483668,15.7023852068,0.0,0.0,43.513341876,52.539744,120.86335407,116.00909407,4.83426,0.02
 12/25  24:00:00,144.458550694,25.9931501537,0.0,0.0,43.513341876,52.539744,112.959426643,108.105166643,4.83426,0.02
 12/26  01:00:00,129.490896336,11.9954292508,0.0,0.0,43.513341876,52.539744,121.364744454,116.510484454,4.83426,0.02
 12/26  02:00:00,138.316052479,20.829913479,0.0,0.0,43.513341876,52.539744,125.706203592,112.250399439,4.83426,8.62154415256
 12/26  03:00:00,145.291957787,27.7851015035,0.0,0.0,43.513341876,52.539744,127.977279982,123.123019982,4.83426,0.02
 12/26  04:00:00,137.226133662,19.7307345319,0.0,0.0,43.513341876,52.539744,122.452562462,117.598302462,4.83426,0.02
 12/26  05:00:00,143.110622721,23.4603195548,0.0,0.0,43.513341876,52.539744,142.291065006,128.834057157,4.83426,8.62274784941
 12/26  06:00:00,145.370913072,26.0827477785,0.0,0.0,43.513341876,52.539744,125.259917584,120.405657584,4.83426,0.02
 12/26  07:00:00,196.700450704,72.1249823772,0.0,0.0,43.513341876,53.238744,2614.49368873,2609.63942873,4.83426,0.02
 12/26  08:00:00,357.126871305,72.1249823772,0.0,0.0,220.879908,53.238744,1900.56069695,1860.44528589,4.83426,35.28115106
 12/26  09:00:00,445.028923274,72.1249823772,0.0022597441839,0.0,220.879908,145.652643033,1589.29939831,1517.46031832,36.25695,35.5821299908
 12/26  10:00:00,444.685047849,72.1249823772,0.00216806111243,0.0,220.879908,145.652643033,1479.29024219,1397.97363622,36.25695,45.0596559712
 12/26  11:00:00,450.461087247,72.1249823772,0.00136047704305,0.0,220.879908,151.653867033,1425.97556552,1323.45739703,48.3426,54.1755684938
 12/26  12:00:00,451.237691512,72.1249823772,0.0,0.0,220.879908,151.653867033,1303.39519652,1192.13964512,48.3426,62.9129513913
 12/26  13:00:00,449.904869659,72.1249823772,0.0,0.0,220.879908,151.653867033,1161.91168058,1058.37156501,48.3426,55.1975155613
 12/26  14:00:00,443.605817855,72.1249823772,0.0,0.0,220.879908,145.652643033,1001.9958487,913.973723852,24.1713,63.8508248449
 12/26  15:00:00,443.474436477,72.1249823772,0.0,0.0,220.879908,145.652643033,924.411961672,846.137624839,24.1713,54.103036833
 12/26  16:00:00,438.750547197,72.1249823772,0.0,0.0,220.879908,137.835547516,969.959648268,910.915048495,4.83426,54.2103397727
 12/26  17:00:00,448.818880286,72.1249823772,0.0,0.0,220.879908,133.019064,932.970337585,883.373773183,4.83426,44.7623044022
 12/26  18:00:00,369.196726863,72.1249823772,0.0,0.0,220.879908,53.238744,1089.41232459,1041.04283662,4.83426,43.5352279682
 12/26  19:00:00,369.298802662,72.1249823772,0.0,0.0,220.879908,53.238744,1134.68776332,1083.64832886,4.83426,46.2051744615
 12/26  20:00:00,369.43880129,72.1249823772,0.0,0.0,220.879908,53.238744,1158.0012857,1144.45836319,4.83426,8.70866250519
 12/26  21:00:00,369.380598416,72.1249823772,0.0,0.0,220.879908,53.238744,1132.62603647,1110.42095574,4.83426,17.3708207283
 12/26  22:00:00,117.320971287,0.0,0.0,0.0,43.513341876,52.539744,13.5302945216,0.0,4.83426,8.69603452164
 12/26  23:00:00,118.460193807,1.03615460735,0.0,0.0,43.513341876,52.539744,14.0802359547,0.593268399196,4.83426,8.65270755552
 12/26  24:00:00,119.902356772,1.38153947647,0.0,0.0,43.513341876,52.539744,6.64800754838,1.23627138106,4.83426,0.577476167323
 12/27  01:00:00,119.219977539,1.72692434559,0.0,0.0,43.513341876,52.539744,14.5786371477,1.67841800787,4.83426,8.06595913986
 12/27  02:00:00,118.862833442,1.38153947647,0.0,0.0,43.513341876,52.539744,6.5296558612,1.6753958612,4.83426,0.02
 12/27  03:00:00,119.193718565,1.72692434559,0.0,0.0,43.513341876,52.539744,15.7277679737,2.27106939922,4.83426,8.62243857445
 12/27  04:00:00,120.572909656,3.11184798228,0.0,0.0,43.513341876,52.539744,8.30769796131,3.45343796131,4.83426,0.02
 12/27  05:00:00,121.919310098,4.03025327671,0.0,0.0,43.513341876,52.539744,9.87313531373,5.01887531373,4.83426,0.02
 12/27  06:00:00,122.48230122,4.62118157909,0.0,0.0,43.513341876,52.539744,20.2198302058,6.76283570474,4.83426,8.62273450104
 12/27  07:00:00,195.359351443,72.1249823772,0.0,0.0,43.513341876,53.238744,2202.98709319,2198.13283319,4.83426,0.02
 12/27  08:00:00,356.867232667,72.1249823772,0.0,0.0,220.879908,53.238744,1834.5146424,1803.21056869,4.83426,26.469813716
 12/27  09:00:00,445.832377475,72.1249823772,0.0,0.0,220.879908,145.652643033,1550.02895722,1478.18689686,36.25695,35.5851103662
 12/27  10:00:00,445.061236922,72.1249823772,0.00186823253761,0.0,220.879908,145.652643033,1398.80819392,1308.46264758,36.25695,54.0885963451
 12/27  11:00:00,450.448745755,72.1249823772,0.00127710405184,0.0,220.879908,151.653867033,1295.01103111,1192.5031636,48.3426,54.1652675094
 12/27  12:00:00,451.108891128,72.1249823772,0.0,0.0,220.879908,151.653867033,1175.90598016,1073.14558839,48.3426,54.4177917652
 12/27  13:00:00,449.851445732,72.1249823772,0.0,0.0,220.879908,151.653867033,1099.03191237,986.958577252,48.3426,63.7307351173
 12/27  14:00:00,443.792745269,72.1249823772,0.0,0.0,220.879908,145.652643033,1071.77822943,983.74031587,24.1713,63.8666135588
 12/27  15:00:00,443.799010501,72.1249823772,0.0,0.0,220.879908,145.652643033,1066.27448865,997.008981767,24.1713,45.0942068878
 12/27  16:00:00,439.035278488,72.1249823772,0.0,0.0,220.879908,137.835547516,1056.23844452,997.164571856,4.83426,54.2396126646
 12/27  17:00:00,449.175717037,72.1249823772,0.0,0.0,220.879908,133.019064,1018.65570381,969.054192653,4.83426,44.7672511574
 12/27  18:00:00,369.802871307,72.1249823772,0.0,0.0,220.879908,53.238744,1197.37222945,1147.77326278,4.83426,44.7647066683
 12/27  19:00:00,370.023959064,72.1249823772,0.0,0.0,220.879908,53.238744,1238.57969058,1179.7872073,4.83426,53.9582232831
 12/27  20:00:00,370.42371447,72.1249823772,0.0,0.0,220.879908,53.238744,1197.18515767,1183.64288855,4.83426,8.70800911766
 12/27  21:00:00,370.795215253,72.1249823772,0.0,0.0,220.879908,53.238744,1276.4784217,1262.94924703,4.83426,8.69491466407
 12/27  22:00:00,117.618881141,0.0,0.0,0.0,43.513341876,52.539744,22.2057115015,0.0,4.83426,17.3714515015
 12/27  23:00:00,118.111237245,0.690769738236,0.0,0.0,43.513341876,52.539744,13.6589310607,0.17176778925,4.83426,8.65290327148
 12/27  24:00:00,119.739047007,1.20884704191,0.0,0.0,43.513341876,52.539744,5.16657353987,0.312313539874,4.83426,0.02
 12/28  01:00:00,119.045580538,1.55423191103,0.0,0.0,43.513341876,52.539744,5.53399177614,0.679731776135,4.83426,0.02
 12/28  02:00:00,118.866344487,1.38153947647,0.0,0.0,43.513341876,52.539744,14.215730421,0.758850948776,4.83426,8.62261947221
 12/28  03:00:00,120.509434102,3.02528057105,0.0,0.0,43.513341876,52.539744,6.62195089762,1.76769089762,4.83426,0.02
 12/28  04:00:00,121.23691115,3.75727701839,0.0,0.0,43.513341876,52.539744,7.32412026779,2.46986026779,4.83426,0.02
 12/28  05:00:00,122.878038234,4.96656644821,0.0,0.0,43.513341876,52.539744,18.1075057595,4.65044236547,4.83426,8.62280339406
 12/28  06:00:00,124.872369012,6.99044928225,0.0,0.0,43.513341876,52.539744,13.2114102891,8.35715028907,4.83426,0.02
 12/28  07:00:00,195.903789334,72.1249823772,0.0,0.0,43.513341876,53.238744,2522.50777248,2517.65351248,4.83426,0.02
 12/28  08:00:00,360.044410007,72.1249823772,0.0,0.0,220.879908,53.238744,2257.60084329,2217.48079659,4.83426,35.285786702
 12/28  09:00:00,446.045440155,72.1249823772,0.0,0.0,220.879908,145.652643033,2070.16653876,1998.31898175,36.25695,35.5906070098
 12/28  10:00:00,446.035062726,72.1249823772,0.0,0.0,220.879908,145.652643033,1994.43219564,1904.09499978,36.25695,54.0802458615
 12/28  11:00:00,451.995112793,72.1249823772,0.0,0.0,220.879908,151.653867033,1913.09308408,1819.6029886,48.3426,45.1474954831
 12/28  12:00:00,453.008348707,72.1249823772,0.0,0.0,220.879908,151.653867033,1862.11201788,1750.27519128,48.3426,63.4942266015
 12/28  13:00:00,451.950210067,72.1249823772,0.0,0.0,220.879908,151.653867033,1795.34813225,1692.37082176,48.3426,54.6347104894
 12/28  14:00:00,445.97364096,72.1261261729,0.0,0.0,220.879908,145.652643033,1729.78087036,1641.74038954,24.1713,63.869180813
 12/28  15:00:00,445.956642706,72.1258109407,0.0,0.0,220.879908,145.652643033,1683.68616092,1605.384517,24.1713,54.130343922
 12/28  16:00:00,438.103219224,72.1249823772,0.0,0.0,220.879908,137.835547516,1655.26047902,1596.1882795,4.83426,54.2379395142
 12/28  17:00:00,451.053495512,72.1249823772,0.0,0.0,220.879908,133.019064,1648.58835917,1598.97947243,4.83426,44.7746267327
 12/28  18:00:00,371.355358044,72.1249823772,0.0,0.0,220.879908,53.238744,1859.46423564,1809.85491045,4.83426,44.7750651891
 12/28  19:00:00,371.388177657,72.1249823772,0.0,0.0,220.879908,53.238744,1922.77323827,1872.96419553,4.83426,44.9747827366
 12/28  20:00:00,371.814803041,72.1249823772,0.0,0.0,220.879908,53.238744,1954.24616853,1932.01467205,4.83426,17.3972364782
 12/28  21:00:00,371.82454352,72.1249823772,0.0,0.0,220.879908,53.238744,2042.29619656,2028.76649987,4.83426,8.69543669037
 12/28  22:00:00,119.171621154,1.58877039794,0.0,0.0,43.513341876,52.539744,26.3471591154,4.14059051105,4.83426,17.3723086043
 12/28  23:00:00,121.351937587,3.93055780741,0.0,0.0,43.513341876,52.539744,11.3236694694,6.46940946936,4.83426,0.02
 12/28  24:00:00,123.569065356,4.96656644821,0.0,0.0,43.513341876,52.539744,29.1209073571,15.6467081861,4.83426,8.63993917101
 12/29  01:00:00,128.454981165,10.912804243,0.0,0.0,43.513341876,52.539744,28.634104312,23.779844312,4.83426,0.02
 12/29  02:00:00,134.233685351,16.6303686129,0.0,0.0,43.513341876,52.539744,58.6663923512,45.2092565245,4.83426,8.62287582668
 12/29  03:00:00,135.523220143,17.9416337916,0.0,0.0,43.513341876,52.539744,58.8933247529,54.0390647529,4.83426,0.02
 12/29  04:00:00,149.200809578,31.5509890119,0.0,0.0,43.513341876,52.539744,88.1185351348,83.2642751348,4.83426,0.02
 12/29  05:00:00,154.971704607,35.2010090909,0.0,0.0,43.513341876,52.539744,115.884956807,102.427862459,4.83426,8.62283434789
 12/29  06:00:00,156.637397798,37.1437774576,0.0,0.0,43.513341876,52.539744,135.919799703,131.065539703,4.83426,0.02
 12/29  07:00:00,197.77492634,72.1249823772,0.0,0.0,43.513341876,53.238744,3454.73750086,3449.88324086,4.83426,0.02
 12/29  08:00:00,361.386263513,72.1249823772,0.0,0.0,220.879908,53.238744,2920.71854446,2880.59131551,4.83426,35.2929689528
 12/29  09:00:00,446.405681105,72.1249823772,0.0,0.0,220.879908,145.652643033,2557.58737627,2485.73726949,36.25695,35.593156787
 12/29  10:00:00,446.304572749,72.1249823772,0.0,0.0,220.879908,145.652643033,2391.72053239,2310.39157215,36.25695,45.072010235
 12/29  11:00:00,452.145761346,72.1249823772,0.0,0.0,220.879908,151.653867033,2124.62172516,2022.08002827,48.3426,54.1990968914
 12/29  12:00:00,453.08797189,72.1249823772,0.0,0.0,220.879908,151.653867033,1776.5283832,1664.66944206,48.3426,63.5163411486
 12/29  13:00:00,452.000892076,72.1249823772,0.0,0.0,220.879908,151.653867033,1567.19334666,1464.21411796,48.3426,54.6366286946
 12/29  14:00:00,445.359984616,72.1249823772,0.0,0.0,220.879908,145.652643033,1410.60889364,1322.56283915,24.1713,63.8747544858
 12/29  15:00:00,444.731865131,72.1249823772,0.0,0.0,220.879908,145.652643033,1332.76129772,1254.45639402,24.1713,54.1336036958
 12/29  16:00:00,436.589431913,72.1249823772,0.0,0.0,220.879908,137.835547516,1203.78268728,1144.70885254,4.83426,54.2395747351
 12/29  17:00:00,449.332055175,72.1249823772,0.0,0.0,220.879908,133.019064,1068.30546064,1018.68746595,4.83426,44.7837346877
 12/29  18:00:00,369.598091033,72.1249823772,0.0,0.0,220.879908,53.238744,1183.22512797,1133.61547956,4.83426,44.7753884114
 12/29  19:00:00,369.60987198,72.1249823772,0.0,0.0,220.879908,53.238744,1200.03850096,1150.22483109,4.83426,44.9794098722
 12/29  20:00:00,369.578210144,72.1249823772,0.0,0.0,220.879908,53.238744,1176.43455004,1154.2027617,4.83426,17.3975283408
 12/29  21:00:00,369.576841759,72.1249823772,0.0,0.0,220.879908,53.238744,1174.4799787,1160.95014397,4.83426,8.69557473057
 12/29  22:00:00,118.140366931,0.805898027942,0.0,0.0,43.513341876,52.539744,22.8615356174,0.654716364366,4.83426,17.372559253
 12/29  23:00:00,119.183374244,1.72692434559,0.0,0.0,43.513341876,52.539744,6.72486595177,1.87060595177,4.83426,0.02
 12/29  24:00:00,119.921453129,1.38153947647,0.0,0.0,43.513341876,52.539744,15.1308673594,1.65659800965,4.83426,8.64000934972
 12/30  01:00:00,119.215381049,1.72692434559,0.0,0.0,43.513341876,52.539744,7.4910092164,2.6367492164,4.83426,0.02
 12/30  02:00:00,118.856745863,1.38153947647,0.0,0.0,43.513341876,52.539744,7.06249712139,2.20823712139,4.83426,0.02
 12/30  03:00:00,119.213263941,1.72692434559,0.0,0.0,43.513341876,52.539744,16.4869394473,3.03994486887,4.83426,8.61273457845
 12/30  04:00:00,120.383080259,2.89234198427,0.0,0.0,43.513341876,52.539744,8.09824879344,3.24398879344,4.83426,0.02
 12/30  05:00:00,121.803765715,3.88418636292,0.0,0.0,43.513341876,52.539744,9.64077038659,4.78651038659,4.83426,0.02
 12/30  06:00:00,122.005315673,4.11932007236,0.0,0.0,43.513341876,52.539744,9.63555217682,4.78129217682,4.83426,0.02
 12/30  07:00:00,122.449034934,4.53211478344,0.0,0.0,43.513341876,52.539744,12.2652576731,7.41099767312,4.83426,0.02
 12/30  08:00:00,110.162588965,4.33654590474,0.0,0.0,43.513341876,52.539744,19.5452862133,6.09702421565,4.83426,8.61400199763
 12/30  09:00:00,104.043638797,4.17257111389,0.0,0.0,43.513341876,52.539744,10.4460011383,5.59174113833,4.83426,0.02
 12/30  10:00:00,103.13932798,3.21858636016,0.0,0.0,43.513341876,52.539744,8.83352048971,3.97926048971,4.83426,0.02
 12/30  11:00:00,102.961887931,3.03027933987,0.0,0.0,43.513341876,52.539744,26.3288369506,4.01230386896,4.83426,17.4822730816
 12/30  12:00:00,102.200505634,1.38153947647,0.0,0.0,43.513341876,52.539744,15.7759196092,2.27411740911,4.83426,8.66754220004
 12/30  13:00:00,101.556902174,1.68408302788,0.0,0.0,43.513341876,52.539744,15.6904403291,2.18892231903,4.83426,8.66725801004
 12/30  14:00:00,102.259788372,2.3320114484,0.0,0.0,43.513341876,52.539744,15.9518433824,2.45874214532,4.83426,8.65884123706
 12/30  15:00:00,102.840566964,2.89837122652,0.0,0.0,43.513341876,52.539744,16.7029057872,3.21009923,4.83426,8.65854655716
 12/30  16:00:00,103.442726788,3.5388014938,0.0,0.0,43.513341876,52.539744,17.6563804666,4.16387415859,4.83426,8.65824630803
 12/30  17:00:00,121.158489139,3.5388014938,0.0,0.0,43.513341876,52.539744,9.88818663951,5.03392663951,4.83426,0.02
 12/30  18:00:00,121.911170285,4.30096644544,0.0,0.0,43.513341876,52.539744,12.4827312834,7.62847128341,4.83426,0.02
 12/30  19:00:00,122.122366224,4.53211478344,0.0,0.0,43.513341876,52.539744,14.9171123115,10.0628523115,4.83426,0.02
 12/30  20:00:00,122.407619827,4.40770482333,0.0,0.0,43.513341876,52.539744,26.6766972516,13.2281476468,4.83426,8.61428960488
 12/30  21:00:00,122.496422116,4.53211478344,0.0,0.0,43.513341876,52.539744,20.8448233683,15.9905633683,4.83426,0.02
 12/30  22:00:00,123.705620318,5.91630288517,0.0,0.0,43.513341876,52.539744,69.8806622741,29.6092561204,4.83426,35.4371461537
 12/30  23:00:00,125.3058425,7.8510305195,0.0,0.0,43.513341876,52.539744,37.4610654448,32.6068054448,4.83426,0.02
 12/30  24:00:00,127.695244718,9.23521862123,0.0,0.0,43.513341876,52.539744,51.3550993214,46.5008393214,4.83426,0.02
 12/31  01:00:00,127.654003749,10.1893575154,0.0,0.0,43.513341876,52.539744,51.9903982808,47.1361382808,4.83426,0.02
 12/31  02:00:00,126.417004483,8.93349900886,0.0,0.0,43.513341876,52.539744,67.1493104383,62.2950504383,4.83426,0.02
 12/31  03:00:00,132.413227261,14.9344492833,0.0,0.0,43.513341876,52.539744,78.7128639414,65.264263932,4.83426,8.6143400094
 12/31  04:00:00,135.771428169,18.2669070258,0.0,0.0,43.513341876,52.539744,88.4255729884,83.5713129884,4.83426,0.02
 12/31  05:00:00,130.669063208,12.7471654491,0.0,0.0,43.513341876,52.539744,87.8822091546,83.0279491546,4.83426,0.02
 12/31  06:00:00,145.617138172,27.6793242501,0.0,0.0,43.513341876,52.539744,117.614964041,112.760704041,4.83426,0.02
 12/31  07:00:00,146.89697584,28.9412818249,0.0,0.0,43.513341876,52.539744,115.891090774,111.036830774,4.83426,0.02
 12/31  08:00:00,124.637357178,18.7611678199,0.0,0.0,43.513341876,52.539744,122.654893967,109.206281003,4.83426,8.61435296432
 12/31  09:00:00,115.273087458,15.3999365416,0.0,0.0,43.513341876,52.539744,99.3993573922,94.5450973922,4.83426,0.02
 12/31  10:00:00,118.008137735,18.074365844,0.0,0.0,43.513341876,52.539744,120.953349511,116.099089511,4.83426,0.02
 12/31  11:00:00,112.963347594,13.0665845374,0.0,0.0,43.513341876,52.539744,123.957873209,101.641134608,4.83426,17.4824786009
 12/31  12:00:00,116.66470572,15.7956030551,0.0,0.0,43.513341876,52.539744,134.338519542,120.836549716,4.83426,8.66770982663
 12/31  13:00:00,114.137198191,14.3022365227,0.0,0.0,43.513341876,52.539744,113.383874762,99.8821646968,4.83426,8.66745006543
 12/31  14:00:00,117.22593808,17.2783854375,0.0,0.0,43.513341876,52.539744,137.585251369,124.083312345,4.83426,8.66767902378
 12/31  15:00:00,116.83153922,16.882718924,0.0,0.0,43.513341876,52.539744,128.741956756,115.248968819,4.83426,8.65872793775
 12/31  16:00:00,120.097402007,20.0993728199,0.0,0.0,43.513341876,52.539744,174.679134522,161.185944838,4.83426,8.65892968391
 12/31  17:00:00,146.772131127,29.0681597314,0.0,0.0,43.513341876,52.539744,155.659158467,150.804898467,4.83426,0.02
 12/31  18:00:00,151.965581046,34.1482614293,0.0,0.0,43.513341876,52.539744,213.915247458,209.060987458,4.83426,0.02
 12/31  19:00:00,150.40725318,32.648237781,0.0,0.0,43.513341876,52.539744,189.106583554,175.657954252,4.83426,8.61436930274
 12/31  20:00:00,151.822512,33.4936639811,0.0,0.0,43.513341876,52.539744,247.682135439,242.827875439,4.83426,0.02
 12/31  21:00:00,155.240643131,37.0042700053,0.0,0.0,43.513341876,52.539744,213.955359184,209.101099184,4.83426,0.02
 12/31  22:00:00,157.939270014,39.576296277,0.0,0.0,43.513341876,52.539744,387.756987747,347.483873106,4.83426,35.4388546412
 12/31  23:00:00,168.546209958,50.6423788556,0.0,0.0,43.513341876,52.539744,284.774822002,279.920562002,4.83426,0.02
 12/31  24:00:00,166.237005109,47.0993528744,0.0,0.0,43.513341876,52.539744,395.289922043,390.435662043,4.83426,0.02
